Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.25,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,6.7,12.0,7.87,0.0
2018,1,12,7,45,244.5,17.5,1.05,7.15,36.5,14.41,0.0
2018,1,12,8,0,368.0,25.0,1.1,7.6,61.0,20.78,11.86
2018,1,12,8,15,496.5,32.5,1.2,7.95,106.5,29.73,20.88
2018,1,12,8,30,625.0,40.0,1.3,8.3,152.0,37.05,27.89
2018,1,12,8,45,463.0,41.5,1.45,8.65,136.0,33.95,25.31
2018,1,12,9,0,301.0,43.0,1.6,9.0,120.0,33.19,24.7
2018,1,12,9,15,150.5,63.0,1.8,9.7,101.5,46.63,36.88
2018,1,12,9,30,0.0,83.0,2.0,10.4,83.0,62.28,50.87
2018,1,12,9,45,3.0,99.5,2.2,11.1,100.5,73.88,61.06
2018,1,12,10,0,6.0,116.0,2.4,11.8,118.0,85.29,70.95
2018,1,12,10,15,19.0,141.5,2.45,12.25,149.5,102.31,85.75
2018,1,12,10,30,32.0,167.0,2.5,12.7,181.0,114.6,96.23
2018,1,12,10,45,21.0,162.5,2.55,13.15,172.0,116.62,97.68
2018,1,12,11,0,10.0,158.0,2.6,13.6,163.0,114.81,91.37
2018,1,12,11,15,7.5,160.5,2.65,13.8,164.0,118.33,94.0
2018,1,12,11,30,5.0,163.0,2.7,14.0,165.0,121.43,96.5
2018,1,12,11,45,6.0,166.5,2.75,14.2,169.5,125.61,99.81
2018,1,12,12,0,7.0,170.0,2.8,14.4,174.0,129.92,103.26
2018,1,12,12,15,27.0,188.5,2.8,14.5,202.5,153.33,122.05
2018,1,12,12,30,47.0,207.0,2.8,14.6,231.0,179.08,142.96
2018,1,12,12,45,168.5,201.5,2.85,14.7,285.0,235.8,188.13
2018,1,12,13,0,290.0,196.0,2.9,14.8,339.0,305.82,244.96
2018,1,12,13,15,341.0,187.0,2.95,14.75,350.5,341.21,275.03
2018,1,12,13,30,392.0,178.0,3.0,14.7,362.0,390.16,316.02
2018,1,12,13,45,453.5,156.5,3.0,14.65,360.0,426.14,346.93
2018,1,12,14,0,515.0,135.0,3.0,14.6,358.0,463.27,378.88
2018,1,12,14,15,663.5,100.5,2.9,14.45,369.0,550.2,450.2
2018,1,12,14,30,812.0,66.0,2.8,14.3,380.0,629.56,514.76
2018,1,12,14,45,734.5,71.0,2.75,14.1,336.0,605.04,496.97
2018,1,12,15,0,657.0,76.0,2.7,13.9,292.0,579.12,477.87
2018,1,12,15,15,692.0,64.0,2.7,13.9,267.0,604.81,498.93
2018,1,12,15,30,727.0,52.0,2.7,13.9,242.0,623.49,512.61
2018,1,12,15,45,644.5,50.0,1.95,12.45,197.5,569.15,468.03
2018,1,12,16,0,562.0,48.0,1.2,11.0,153.0,518.72,424.36
2018,1,12,16,15,425.0,41.0,1.2,10.35,108.5,412.0,337.02
2018,1,12,16,30,288.0,34.0,1.2,9.7,64.0,303.33,240.26
2018,1,12,16,45,184.5,22.0,1.15,9.05,38.0,199.63,78.51
2018,1,12,17,0,81.0,10.0,1.1,8.4,12.0,67.16,0.0
2018,1,12,17,15,40.5,5.0,1.1,8.2,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,7,15,2.5,2.0,2.55,4.55,2.0,0.0,0.0
2018,1,13,7,30,5.0,4.0,2.6,4.7,4.0,3.15,0.0
2018,1,13,7,45,2.5,14.5,2.65,4.9,14.5,11.06,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.1,25.0,19.09,10.6
2018,1,13,8,15,10.0,33.0,2.75,5.4,35.0,25.43,17.23
2018,1,13,8,30,20.0,41.0,2.8,5.7,45.0,31.58,23.19
2018,1,13,8,45,22.0,47.5,2.85,6.05,52.5,36.57,27.97
2018,1,13,9,0,24.0,54.0,2.9,6.4,60.0,41.5,32.58
2018,1,13,9,15,12.5,82.0,2.9,6.75,85.0,61.2,50.62
2018,1,13,9,30,1.0,110.0,2.9,7.1,110.0,79.91,67.55
2018,1,13,9,45,4.5,112.5,2.9,7.45,114.0,82.38,69.61
2018,1,13,10,0,8.0,115.0,2.9,7.8,118.0,84.72,71.52
2018,1,13,10,15,28.0,140.0,2.9,8.2,152.0,98.66,83.81
2018,1,13,10,30,48.0,165.0,2.9,8.6,186.0,113.87,97.11
2018,1,13,10,45,43.0,173.5,2.9,8.95,193.0,119.14,101.49
2018,1,13,11,0,38.0,182.0,2.9,9.3,200.0,126.2,102.07
2018,1,13,11,15,40.0,185.0,2.95,9.85,204.5,133.99,107.35
2018,1,13,11,30,42.0,188.0,3.0,10.4,209.0,141.8,113.25
2018,1,13,11,45,51.0,195.5,3.05,10.95,221.0,154.16,123.0
2018,1,13,12,0,60.0,203.0,3.1,11.5,233.0,167.73,134.0
2018,1,13,12,15,102.5,207.5,3.1,11.7,259.5,190.69,152.2
2018,1,13,12,30,145.0,212.0,3.1,11.9,286.0,222.77,178.5
2018,1,13,12,45,147.5,215.5,3.15,12.1,290.0,238.6,192.45
2018,1,13,13,0,150.0,219.0,3.2,12.3,294.0,254.72,206.58
2018,1,13,13,15,196.5,210.0,3.15,12.35,305.0,281.69,229.63
2018,1,13,13,30,243.0,201.0,3.1,12.4,316.0,321.86,263.54
2018,1,13,13,45,274.0,187.0,3.1,12.4,311.0,341.56,281.08
2018,1,13,14,0,305.0,173.0,3.1,12.4,306.0,361.77,299.21
2018,1,13,14,15,261.5,165.5,3.0,12.25,274.5,342.07,284.12
2018,1,13,14,30,218.0,158.0,2.9,12.1,243.0,318.9,265.85
2018,1,13,14,45,298.5,131.5,2.85,11.95,237.0,355.25,298.35
2018,1,13,15,0,379.0,105.0,2.8,11.8,231.0,409.82,344.96
2018,1,13,15,15,410.5,91.5,2.8,11.8,213.0,428.19,360.89
2018,1,13,15,30,442.0,78.0,2.8,11.8,195.0,445.17,375.3
2018,1,13,15,45,352.5,71.0,2.2,10.65,154.5,379.57,320.38
2018,1,13,16,0,263.0,64.0,1.6,9.5,114.0,311.7,262.14
2018,1,13,16,15,188.0,51.5,1.5,8.8,82.5,227.83,190.08
2018,1,13,16,30,113.0,39.0,1.4,8.1,51.0,162.03,129.31
2018,1,13,16,45,79.5,24.5,1.35,7.4,31.0,112.06,51.74
2018,1,13,17,0,46.0,10.0,1.3,6.7,11.0,41.64,0.0
2018,1,13,17,15,23.0,5.0,1.3,6.6,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,5.45,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,5.6,2.0,1.57,0.0
2018,1,14,7,45,1.0,3.5,2.1,5.75,3.5,2.65,0.0
2018,1,14,8,0,0.0,5.0,2.1,5.9,5.0,3.78,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.05,7.5,5.68,0.0
2018,1,14,8,30,0.0,10.0,2.2,6.2,10.0,7.58,1.27
2018,1,14,8,45,0.0,13.0,2.2,6.4,13.0,9.86,3.43
2018,1,14,9,0,0.0,16.0,2.2,6.6,16.0,12.15,5.58
2018,1,14,9,15,0.0,25.5,2.2,6.85,25.5,19.41,12.29
2018,1,14,9,30,0.0,35.0,2.2,7.1,35.0,26.7,18.97
2018,1,14,9,45,34.0,75.5,2.2,7.35,88.5,57.34,46.95
2018,1,14,10,0,68.0,116.0,2.2,7.6,142.0,84.43,71.33
2018,1,14,10,15,204.5,142.5,2.15,8.0,229.5,97.09,82.43
2018,1,14,10,30,341.0,169.0,2.1,8.4,317.0,114.83,97.96
2018,1,14,10,45,253.5,183.5,2.05,8.85,296.5,121.29,103.33
2018,1,14,11,0,166.0,198.0,2.0,9.3,276.0,136.59,108.71
2018,1,14,11,15,108.5,201.0,1.9,9.7,252.5,147.84,116.17
2018,1,14,11,30,51.0,204.0,1.8,10.1,229.0,153.24,122.27
2018,1,14,11,45,34.5,193.5,1.7,10.5,210.5,149.43,119.64
2018,1,14,12,0,18.0,183.0,1.6,10.9,192.0,142.12,114.15
2018,1,14,12,15,21.5,188.5,1.5,11.15,199.5,149.66,120.33
2018,1,14,12,30,25.0,194.0,1.4,11.4,207.0,157.73,126.97
2018,1,14,12,45,33.5,198.5,1.3,11.65,215.5,172.37,139.01
2018,1,14,13,0,42.0,203.0,1.2,11.9,224.0,184.92,149.36
2018,1,14,13,15,104.0,205.5,1.15,11.95,255.5,223.31,181.08
2018,1,14,13,30,166.0,208.0,1.1,12.0,287.0,277.03,225.26
2018,1,14,13,45,234.0,189.5,1.05,12.05,295.5,321.3,261.84
2018,1,14,14,0,302.0,171.0,1.0,12.1,304.0,358.05,292.61
2018,1,14,14,15,340.5,156.5,1.05,11.95,297.5,382.6,314.04
2018,1,14,14,30,379.0,142.0,1.1,11.8,291.0,422.71,347.53
2018,1,14,14,45,315.5,136.0,1.15,11.6,252.5,372.31,308.55
2018,1,14,15,0,252.0,130.0,1.2,11.4,214.0,333.51,278.04
2018,1,14,15,15,213.5,117.5,1.2,11.4,183.0,301.58,252.34
2018,1,14,15,30,175.0,105.0,1.2,11.4,152.0,267.55,224.11
2018,1,14,15,45,148.0,89.5,1.15,10.4,124.5,220.8,185.67
2018,1,14,16,0,121.0,74.0,1.1,9.4,97.0,188.17,157.7
2018,1,14,16,15,97.5,57.5,1.15,8.95,73.0,155.33,128.35
2018,1,14,16,30,74.0,41.0,1.2,8.5,49.0,121.1,95.97
2018,1,14,16,45,49.5,25.0,1.25,8.0,29.5,78.73,40.0
2018,1,14,17,0,25.0,9.0,1.3,7.5,10.0,25.49,0.0
2018,1,14,17,15,12.5,4.5,1.35,7.45,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,5.95,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.1,4.0,3.15,0.0
2018,1,15,7,45,0.0,13.0,1.4,6.25,13.0,9.9,0.0
2018,1,15,8,0,0.0,22.0,1.2,6.4,22.0,16.78,8.69
2018,1,15,8,15,0.0,32.5,1.05,6.8,32.5,24.84,16.67
2018,1,15,8,30,0.0,43.0,0.9,7.2,43.0,32.79,24.22
2018,1,15,8,45,0.5,58.0,0.7,7.55,58.0,43.69,34.36
2018,1,15,9,0,1.0,73.0,0.5,7.9,73.0,54.45,44.26
2018,1,15,9,15,41.5,100.5,0.5,8.4,114.0,72.28,60.34
2018,1,15,9,30,82.0,128.0,0.5,8.9,155.0,89.87,75.92
2018,1,15,9,45,84.0,138.5,0.45,9.4,168.5,97.03,81.99
2018,1,15,10,0,86.0,149.0,0.4,9.9,182.0,104.03,87.85
2018,1,15,10,15,64.5,155.0,0.45,10.35,181.0,107.96,91.0
2018,1,15,10,30,43.0,161.0,0.5,10.8,180.0,111.7,93.98
2018,1,15,10,45,49.5,169.0,0.5,11.3,192.0,116.93,98.2
2018,1,15,11,0,56.0,177.0,0.5,11.8,204.0,124.2,98.66
2018,1,15,11,15,82.5,192.0,0.5,12.05,232.5,142.3,111.05
2018,1,15,11,30,109.0,207.0,0.5,12.3,261.0,163.02,126.04
2018,1,15,11,45,173.0,212.5,0.5,12.6,300.5,191.02,146.06
2018,1,15,12,0,237.0,218.0,0.5,12.9,340.0,227.83,174.11
2018,1,15,12,15,225.0,224.0,0.45,12.95,340.0,244.03,188.79
2018,1,15,12,30,213.0,230.0,0.4,13.0,340.0,260.97,203.95
2018,1,15,12,45,174.0,226.5,0.4,13.1,315.5,258.18,203.72
2018,1,15,13,0,135.0,223.0,0.4,13.2,291.0,251.23,199.69
2018,1,15,13,15,108.0,211.5,0.4,13.2,265.0,230.54,184.35
2018,1,15,13,30,81.0,200.0,0.4,13.2,239.0,214.23,172.07
2018,1,15,13,45,66.5,190.5,0.4,13.2,221.5,204.23,164.6
2018,1,15,14,0,52.0,181.0,0.4,13.2,204.0,192.82,155.74
2018,1,15,14,15,44.0,167.0,0.4,13.0,185.5,179.55,145.46
2018,1,15,14,30,36.0,153.0,0.4,12.8,167.0,165.26,134.17
2018,1,15,14,45,65.5,138.0,0.4,12.6,161.0,174.66,143.19
2018,1,15,15,0,95.0,123.0,0.4,12.4,155.0,198.81,164.18
2018,1,15,15,15,100.5,113.0,0.4,12.4,143.5,198.43,164.17
2018,1,15,15,30,106.0,103.0,0.4,12.4,132.0,198.2,164.21
2018,1,15,15,45,65.0,84.0,0.55,11.65,101.0,135.88,111.95
2018,1,15,16,0,24.0,65.0,0.7,10.9,70.0,86.0,68.72
2018,1,15,16,15,14.5,46.5,0.7,10.5,49.5,58.81,44.87
2018,1,15,16,30,5.0,28.0,0.7,10.1,29.0,25.16,15.4
2018,1,15,16,45,6.0,17.0,0.75,9.7,17.5,18.61,6.05
2018,1,15,17,0,7.0,6.0,0.8,9.3,6.0,9.89,0.0
2018,1,15,17,15,3.5,3.0,0.85,9.05,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,8.95,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.1,3.0,2.36,0.0
2018,1,16,7,45,2.5,7.5,0.8,9.25,7.5,5.87,0.0
2018,1,16,8,0,0.0,12.0,0.9,9.4,12.0,9.11,2.08
2018,1,16,8,15,0.0,17.0,1.0,9.6,17.0,12.92,5.87
2018,1,16,8,30,0.0,22.0,1.1,9.8,22.0,16.73,9.49
2018,1,16,8,45,0.0,34.0,1.2,10.0,34.0,25.93,17.95
2018,1,16,9,0,0.0,46.0,1.3,10.2,46.0,35.17,26.4
2018,1,16,9,15,11.5,73.5,1.2,10.6,77.5,55.56,44.82
2018,1,16,9,30,23.0,101.0,1.1,11.0,109.0,73.28,60.6
2018,1,16,9,45,13.5,110.5,1.0,11.4,115.5,81.37,67.6
2018,1,16,10,0,4.0,120.0,0.9,11.8,122.0,88.01,73.25
2018,1,16,10,15,39.0,143.5,0.95,12.05,160.5,101.05,84.52
2018,1,16,10,30,74.0,167.0,1.0,12.3,199.0,115.68,97.07
2018,1,16,10,45,60.0,176.5,1.05,12.55,203.5,121.34,101.73
2018,1,16,11,0,46.0,186.0,1.1,12.8,208.0,128.92,102.53
2018,1,16,11,15,25.0,153.5,1.2,13.0,165.5,113.2,89.06
2018,1,16,11,30,4.0,121.0,1.3,13.2,123.0,92.12,72.19
2018,1,16,11,45,2.5,117.0,1.45,13.45,118.5,89.54,70.05
2018,1,16,12,0,1.0,113.0,1.6,13.7,114.0,86.64,67.6
2018,1,16,12,15,0.5,87.5,1.65,13.75,88.0,67.47,51.54
2018,1,16,12,30,0.0,62.0,1.7,13.8,62.0,47.57,34.8
2018,1,16,12,45,0.0,75.5,1.8,13.85,75.5,58.01,43.63
2018,1,16,13,0,0.0,89.0,1.9,13.9,89.0,68.49,52.47
2018,1,16,13,15,2.0,114.0,1.9,13.8,115.0,89.43,70.11
2018,1,16,13,30,4.0,139.0,1.9,13.7,141.0,111.59,88.75
2018,1,16,13,45,20.0,136.0,1.9,13.55,145.0,119.31,95.58
2018,1,16,14,0,36.0,133.0,1.9,13.4,149.0,135.87,109.97
2018,1,16,14,15,25.5,108.0,1.9,13.25,119.0,108.48,87.18
2018,1,16,14,30,15.0,83.0,1.9,13.1,89.0,79.9,63.11
2018,1,16,14,45,12.5,83.5,1.9,12.95,88.0,73.97,58.2
2018,1,16,15,0,10.0,84.0,1.9,12.8,87.0,73.85,58.17
2018,1,16,15,15,7.5,70.0,1.9,12.8,72.0,60.24,46.52
2018,1,16,15,30,5.0,56.0,1.9,12.8,57.0,46.59,34.74
2018,1,16,15,45,2.5,48.5,1.55,12.05,49.0,38.99,28.14
2018,1,16,16,0,0.0,41.0,1.2,11.3,41.0,31.35,21.39
2018,1,16,16,15,1.0,34.0,1.2,10.95,34.0,26.73,17.22
2018,1,16,16,30,2.0,27.0,1.2,10.6,27.0,22.13,12.83
2018,1,16,16,45,7.5,17.5,1.2,10.2,17.5,20.16,7.9
2018,1,16,17,0,13.0,8.0,1.2,9.8,8.0,15.92,0.0
2018,1,16,17,15,6.5,4.0,1.2,9.65,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,17,7,15,9.5,2.0,0.65,6.95,2.0,0.0,0.0
2018,1,17,7,30,19.0,4.0,0.7,7.3,4.0,3.15,0.0
2018,1,17,7,45,9.5,7.0,0.7,7.65,7.0,5.73,0.0
2018,1,17,8,0,0.0,10.0,0.7,8.0,10.0,7.58,0.85
2018,1,17,8,15,0.0,13.0,0.75,8.4,13.0,9.86,3.19
2018,1,17,8,30,0.0,16.0,0.8,8.8,16.0,12.15,5.39
2018,1,17,8,45,0.0,21.0,0.85,9.15,21.0,15.97,8.95
2018,1,17,9,0,0.0,26.0,0.9,9.5,26.0,19.79,12.48
2018,1,17,9,15,0.0,28.0,0.95,10.1,28.0,21.33,13.86
2018,1,17,9,30,0.0,30.0,1.0,10.7,30.0,22.87,15.21
2018,1,17,9,45,0.5,55.0,1.05,11.35,55.0,42.11,32.53
2018,1,17,10,0,1.0,80.0,1.1,12.0,80.0,61.08,49.34
2018,1,17,10,15,0.5,104.0,1.2,12.5,104.0,77.92,64.07
2018,1,17,10,30,0.0,128.0,1.3,13.0,128.0,94.24,78.15
2018,1,17,10,45,0.0,127.0,1.45,13.55,127.0,93.97,77.61
2018,1,17,11,0,0.0,126.0,1.6,14.1,126.0,93.79,73.7
2018,1,17,11,15,0.0,113.5,1.7,14.45,113.5,85.78,66.84
2018,1,17,11,30,0.0,101.0,1.8,14.8,101.0,77.14,59.48
2018,1,17,11,45,0.0,104.5,1.95,15.2,104.5,79.88,61.66
2018,1,17,12,0,0.0,108.0,2.1,15.6,108.0,82.67,63.85
2018,1,17,12,15,0.0,112.5,2.05,15.8,112.5,86.25,66.76
2018,1,17,12,30,0.0,117.0,2.0,16.0,117.0,89.91,69.74
2018,1,17,12,45,1.0,129.5,2.0,16.2,130.0,100.32,78.31
2018,1,17,13,0,2.0,142.0,2.0,16.4,143.0,111.21,87.27
2018,1,17,13,15,18.0,155.5,1.9,16.45,164.5,131.01,103.65
2018,1,17,13,30,34.0,169.0,1.8,16.5,186.0,160.45,128.01
2018,1,17,13,45,83.5,179.5,1.7,16.5,218.0,203.09,163.48
2018,1,17,14,0,133.0,190.0,1.6,16.5,250.0,262.73,212.42
2018,1,17,14,15,97.5,170.5,1.4,16.35,213.0,216.87,175.56
2018,1,17,14,30,62.0,151.0,1.2,16.2,176.0,179.81,145.46
2018,1,17,14,45,69.0,136.5,1.0,16.05,162.0,174.85,142.11
2018,1,17,15,0,76.0,122.0,0.8,15.9,148.0,169.56,138.32
2018,1,17,15,15,127.0,116.0,0.8,15.9,153.5,221.03,181.83
2018,1,17,15,30,178.0,110.0,0.8,15.9,159.0,276.15,227.12
2018,1,17,15,45,157.5,93.5,0.7,15.15,132.0,232.71,191.77
2018,1,17,16,0,137.0,77.0,0.6,14.4,105.0,203.38,167.31
2018,1,17,16,15,111.5,60.5,0.65,13.95,79.5,168.94,137.58
2018,1,17,16,30,86.0,44.0,0.7,13.5,54.0,133.14,105.26
2018,1,17,16,45,61.0,29.0,0.75,13.1,34.5,96.34,61.66
2018,1,17,17,0,36.0,14.0,0.8,12.7,15.0,37.76,0.0
2018,1,17,17,15,18.0,7.0,0.7,12.5,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,1.25,8.35,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,1.5,8.9,5.0,3.93,0.0
2018,1,18,7,45,9.5,10.0,1.75,9.4,10.0,7.86,0.0
2018,1,18,8,0,0.0,15.0,2.0,9.9,15.0,11.4,4.06
2018,1,18,8,15,0.0,20.5,2.1,10.15,20.5,15.59,8.22
2018,1,18,8,30,0.0,26.0,2.2,10.4,26.0,19.8,12.2
2018,1,18,8,45,0.0,34.0,2.3,10.7,34.0,25.93,17.87
2018,1,18,9,0,0.0,42.0,2.4,11.0,42.0,32.08,23.49
2018,1,18,9,15,0.0,53.0,2.35,11.2,53.0,40.56,31.16
2018,1,18,9,30,0.0,64.0,2.3,11.4,64.0,49.06,38.78
2018,1,18,9,45,3.5,88.5,2.3,11.6,90.0,66.7,54.5
2018,1,18,10,0,7.0,113.0,2.3,11.8,116.0,83.62,69.42
2018,1,18,10,15,9.5,129.5,2.35,12.0,133.5,94.93,79.23
2018,1,18,10,30,12.0,146.0,2.4,12.2,151.0,106.03,88.8
2018,1,18,10,45,6.0,113.5,2.5,12.4,116.0,85.11,70.18
2018,1,18,11,0,0.0,81.0,2.6,12.6,81.0,62.25,47.54
2018,1,18,11,15,8.0,101.5,2.7,12.65,105.5,78.07,60.56
2018,1,18,11,30,16.0,122.0,2.8,12.7,130.0,94.71,74.07
2018,1,18,11,45,12.0,148.0,2.9,12.8,154.0,113.89,90.25
2018,1,18,12,0,8.0,174.0,3.0,12.9,178.0,133.12,106.39
2018,1,18,12,15,5.0,159.0,3.1,12.95,161.5,122.66,97.78
2018,1,18,12,30,2.0,144.0,3.2,13.0,145.0,111.27,88.39
2018,1,18,12,45,2.0,132.0,3.35,13.1,133.0,102.66,81.23
2018,1,18,13,0,2.0,120.0,3.5,13.2,121.0,93.75,73.81
2018,1,18,13,15,1.0,99.0,3.55,13.15,99.5,76.93,59.75
2018,1,18,13,30,0.0,78.0,3.6,13.1,78.0,59.93,45.45
2018,1,18,13,45,1.0,94.0,3.65,13.05,94.5,73.29,56.87
2018,1,18,14,0,2.0,110.0,3.7,13.0,111.0,87.59,69.09
2018,1,18,14,15,2.0,97.5,3.65,12.75,98.5,77.55,60.75
2018,1,18,14,30,2.0,85.0,3.6,12.5,86.0,67.35,52.24
2018,1,18,14,45,1.0,82.5,3.6,12.25,83.0,65.04,50.39
2018,1,18,15,0,0.0,80.0,3.6,12.0,80.0,62.86,48.62
2018,1,18,15,15,74.5,85.5,3.6,12.0,106.5,144.83,121.03
2018,1,18,15,30,149.0,91.0,3.6,12.0,133.0,228.68,193.62
2018,1,18,15,45,161.0,84.0,3.3,11.4,123.0,236.8,200.61
2018,1,18,16,0,173.0,77.0,3.0,10.8,113.0,245.72,207.67
2018,1,18,16,15,115.5,53.5,2.95,10.6,75.0,174.25,145.09
2018,1,18,16,30,58.0,30.0,2.9,10.4,37.0,83.61,65.92
2018,1,18,16,45,29.0,16.5,2.85,10.2,20.0,44.05,27.04
2018,1,18,17,0,0.0,3.0,2.8,10.0,3.0,2.36,0.0
2018,1,18,17,15,0.0,1.5,2.75,9.85,1.5,1.18,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,19,7,15,51.5,6.5,1.25,5.2,7.5,0.0,0.0
2018,1,19,7,30,103.0,13.0,1.3,6.0,15.0,10.23,0.0
2018,1,19,7,45,249.5,24.0,1.35,6.75,46.0,19.9,3.66
2018,1,19,8,0,396.0,35.0,1.4,7.5,77.0,29.17,19.49
2018,1,19,8,15,490.5,42.0,1.55,7.95,118.5,34.98,25.69
2018,1,19,8,30,585.0,49.0,1.7,8.4,160.0,40.96,31.48
2018,1,19,8,45,639.0,53.5,1.9,8.8,201.5,44.74,35.12
2018,1,19,9,0,693.0,58.0,2.1,9.2,243.0,52.62,42.33
2018,1,19,9,15,728.5,61.5,2.1,9.5,282.5,55.74,45.14
2018,1,19,9,30,764.0,65.0,2.1,9.8,322.0,58.88,47.9
2018,1,19,9,45,788.0,68.0,2.15,10.05,357.5,61.47,50.11
2018,1,19,10,0,812.0,71.0,2.2,10.3,393.0,64.05,52.29
2018,1,19,10,15,829.5,72.5,2.15,10.5,422.5,65.39,53.36
2018,1,19,10,30,847.0,74.0,2.1,10.7,452.0,66.75,54.43
2018,1,19,10,45,859.0,75.5,2.1,10.9,475.5,68.0,55.41
2018,1,19,11,0,871.0,77.0,2.1,11.1,499.0,87.89,55.92
2018,1,19,11,15,878.0,78.0,2.1,11.2,515.0,142.72,81.35
2018,1,19,11,30,885.0,79.0,2.1,11.3,531.0,202.05,124.89
2018,1,19,11,45,888.5,80.0,2.1,11.4,540.0,254.97,170.22
2018,1,19,12,0,892.0,81.0,2.1,11.5,549.0,307.02,217.79
2018,1,19,12,15,893.5,80.5,2.2,11.55,550.0,356.15,263.98
2018,1,19,12,30,895.0,80.0,2.3,11.6,551.0,403.72,308.68
2018,1,19,12,45,801.0,100.5,2.35,11.6,518.0,429.9,336.92
2018,1,19,13,0,707.0,121.0,2.4,11.6,485.0,446.26,355.66
2018,1,19,13,15,541.5,145.5,2.45,11.6,420.0,415.74,336.18
2018,1,19,13,30,376.0,170.0,2.5,11.6,355.0,376.76,307.74
2018,1,19,13,45,262.0,164.0,2.55,11.55,290.5,313.13,258.15
2018,1,19,14,0,148.0,158.0,2.6,11.5,226.0,239.63,198.37
2018,1,19,14,15,282.0,146.0,2.6,11.35,265.0,335.49,280.18
2018,1,19,14,30,416.0,134.0,2.6,11.2,304.0,441.76,368.64
2018,1,19,14,45,566.0,104.0,2.6,11.1,315.0,536.52,447.05
2018,1,19,15,0,716.0,74.0,2.6,11.0,326.0,626.59,520.68
2018,1,19,15,15,680.5,69.0,2.6,11.0,287.0,611.21,508.49
2018,1,19,15,30,645.0,64.0,2.6,11.0,248.0,592.01,493.52
2018,1,19,15,45,604.5,57.0,2.1,9.85,208.0,562.99,469.85
2018,1,19,16,0,564.0,50.0,1.6,8.7,168.0,530.82,441.98
2018,1,19,16,15,482.5,44.0,1.6,8.1,128.5,466.02,387.72
2018,1,19,16,30,401.0,38.0,1.6,7.5,89.0,398.95,327.86
2018,1,19,16,45,280.0,27.5,1.6,6.85,56.5,295.1,217.01
2018,1,19,17,0,159.0,17.0,1.6,6.2,24.0,132.29,0.0
2018,1,19,17,15,79.5,8.5,1.65,6.1,12.0,65.51,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,7,15,83.0,6.5,1.75,1.1,8.5,0.0,0.0
2018,1,20,7,30,166.0,13.0,2.0,1.9,17.0,10.23,0.0
2018,1,20,7,45,327.0,21.5,2.25,2.75,50.0,17.94,3.69
2018,1,20,8,0,488.0,30.0,2.5,3.6,83.0,27.6,18.52
2018,1,20,8,15,572.0,35.5,2.6,4.3,125.0,32.8,24.12
2018,1,20,8,30,656.0,41.0,2.7,5.0,167.0,38.16,29.37
2018,1,20,8,45,707.5,45.0,2.75,5.65,210.0,42.07,33.12
2018,1,20,9,0,759.0,49.0,2.8,6.3,253.0,46.04,36.79
2018,1,20,9,15,792.0,51.5,3.0,7.05,293.0,48.63,39.07
2018,1,20,9,30,825.0,54.0,3.2,7.8,333.0,56.0,45.65
2018,1,20,9,45,848.5,55.0,3.4,8.55,368.5,57.92,47.18
2018,1,20,10,0,872.0,56.0,3.6,9.3,404.0,59.75,48.61
2018,1,20,10,15,887.0,57.5,3.65,9.7,434.0,61.72,50.22
2018,1,20,10,30,902.0,59.0,3.7,10.1,464.0,63.61,51.74
2018,1,20,10,45,912.0,60.5,3.7,10.5,487.5,65.31,53.09
2018,1,20,11,0,922.0,62.0,3.7,10.9,511.0,86.31,53.66
2018,1,20,11,15,928.0,62.5,3.7,11.1,527.0,142.29,79.11
2018,1,20,11,30,934.0,63.0,3.7,11.3,543.0,198.03,119.71
2018,1,20,11,45,937.0,64.0,3.75,11.55,552.0,253.1,167.35
2018,1,20,12,0,940.0,65.0,3.8,11.8,561.0,307.2,217.32
2018,1,20,12,15,936.5,66.5,3.75,11.9,561.5,358.51,266.09
2018,1,20,12,30,933.0,68.0,3.7,12.0,562.0,407.81,312.79
2018,1,20,12,45,924.5,70.5,3.65,12.15,555.0,453.81,355.9
2018,1,20,13,0,916.0,73.0,3.6,12.3,548.0,497.07,395.68
2018,1,20,13,15,911.0,71.5,3.5,12.25,533.5,535.3,430.66
2018,1,20,13,30,906.0,70.0,3.4,12.2,519.0,570.61,462.45
2018,1,20,13,45,897.0,68.5,3.3,12.2,497.5,600.61,489.24
2018,1,20,14,0,888.0,67.0,3.2,12.2,476.0,627.24,512.77
2018,1,20,14,15,874.5,65.0,3.05,12.05,447.5,647.01,530.58
2018,1,20,14,30,861.0,63.0,2.9,11.9,419.0,663.08,545.11
2018,1,20,14,45,841.5,61.0,2.7,11.75,385.0,677.63,557.2
2018,1,20,15,0,822.0,59.0,2.5,11.6,351.0,682.43,560.84
2018,1,20,15,15,792.0,56.0,2.5,11.6,312.0,674.45,555.25
2018,1,20,15,30,762.0,53.0,2.5,11.6,273.0,662.45,546.14
2018,1,20,15,45,711.0,49.5,1.8,10.1,230.0,630.12,519.42
2018,1,20,16,0,660.0,46.0,1.1,8.6,187.0,593.88,487.16
2018,1,20,16,15,473.5,44.0,1.15,7.9,133.5,460.28,381.22
2018,1,20,16,30,287.0,42.0,1.2,7.2,80.0,314.58,259.86
2018,1,20,16,45,191.5,29.5,1.25,6.5,50.5,230.71,173.51
2018,1,20,17,0,96.0,17.0,1.3,5.8,21.0,119.93,0.0
2018,1,20,17,15,48.0,8.5,1.3,5.55,10.5,42.32,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,21,7,15,64.5,7.0,1.5,4.3,8.5,0.0,0.0
2018,1,21,7,30,129.0,14.0,1.5,4.5,17.0,11.02,0.0
2018,1,21,7,45,272.5,24.0,1.55,4.65,48.5,19.91,5.49
2018,1,21,8,0,416.0,34.0,1.6,4.8,80.0,28.37,19.2
2018,1,21,8,15,501.5,41.0,1.6,5.2,121.0,34.21,25.35
2018,1,21,8,30,587.0,48.0,1.6,5.6,162.0,40.16,31.16
2018,1,21,8,45,620.5,54.0,1.6,5.95,200.0,44.92,35.72
2018,1,21,9,0,654.0,60.0,1.6,6.3,238.0,49.63,40.11
2018,1,21,9,15,650.0,71.0,1.6,6.9,270.0,57.46,47.2
2018,1,21,9,30,646.0,82.0,1.6,7.5,302.0,65.02,53.91
2018,1,21,9,45,509.0,112.5,1.65,8.05,297.0,81.38,68.48
2018,1,21,10,0,372.0,143.0,1.7,8.6,292.0,97.85,82.95
2018,1,21,10,15,334.0,163.0,1.7,8.9,304.5,111.28,94.63
2018,1,21,10,30,296.0,183.0,1.7,9.2,317.0,121.84,103.67
2018,1,21,10,45,260.0,195.5,1.7,9.45,317.5,127.96,108.77
2018,1,21,11,0,224.0,208.0,1.7,9.7,318.0,144.97,114.29
2018,1,21,11,15,141.5,214.0,1.8,9.85,284.5,159.0,123.85
2018,1,21,11,30,59.0,220.0,1.9,10.0,251.0,164.81,131.38
2018,1,21,11,45,63.0,225.0,1.95,10.2,258.5,176.41,140.82
2018,1,21,12,0,67.0,230.0,2.0,10.4,266.0,188.48,150.9
2018,1,21,12,15,122.0,232.5,2.0,10.5,297.5,218.43,174.49
2018,1,21,12,30,177.0,235.0,2.0,10.6,329.0,252.24,201.94
2018,1,21,12,45,221.5,231.0,2.0,10.7,347.5,281.75,226.63
2018,1,21,13,0,266.0,227.0,2.0,10.8,366.0,322.49,260.65
2018,1,21,13,15,313.5,212.5,1.95,10.8,372.0,352.16,286.01
2018,1,21,13,30,361.0,198.0,1.9,10.8,378.0,383.97,313.28
2018,1,21,13,45,396.5,182.0,1.85,10.85,372.0,421.28,344.62
2018,1,21,14,0,432.0,166.0,1.8,10.9,366.0,448.41,367.91
2018,1,21,14,15,329.0,169.5,1.65,10.8,316.5,391.25,322.99
2018,1,21,14,30,226.0,173.0,1.5,10.7,267.0,341.52,282.95
2018,1,21,14,45,209.0,160.5,1.35,10.65,242.0,313.26,261.1
2018,1,21,15,0,192.0,148.0,1.2,10.6,217.0,297.69,248.9
2018,1,21,15,15,168.0,133.0,1.2,10.6,188.5,272.3,228.43
2018,1,21,15,30,144.0,118.0,1.2,10.6,160.0,245.23,206.11
2018,1,21,15,45,126.5,101.0,0.95,9.9,134.0,218.83,184.09
2018,1,21,16,0,109.0,84.0,0.7,9.2,108.0,191.1,160.28
2018,1,21,16,15,87.5,66.5,0.75,9.0,83.0,158.2,131.37
2018,1,21,16,30,66.0,49.0,0.8,8.8,58.0,123.81,100.27
2018,1,21,16,45,49.5,33.0,0.85,8.55,38.5,94.72,69.51
2018,1,21,17,0,33.0,17.0,0.9,8.3,19.0,51.16,0.0
2018,1,21,17,15,16.5,8.5,0.9,8.1,9.5,18.98,0.0
2018,1,21,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
