Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,45,784.0,72.0,2.05,18.15,411.0,673.49,535.85
2018,2,1,15,0,746.0,72.0,1.9,18.0,372.0,666.01,530.73
2018,2,1,15,15,710.0,70.5,1.9,18.0,333.5,653.82,522.73
2018,2,1,15,30,674.0,69.0,1.9,18.0,295.0,642.51,515.12
2018,2,1,15,45,596.0,67.5,1.45,16.85,247.5,590.46,475.74
2018,2,1,16,0,518.0,66.0,1.0,15.7,200.0,534.24,431.95
2018,2,1,16,15,543.0,53.0,1.1,15.15,169.5,543.24,438.98
2018,2,1,16,30,568.0,40.0,1.2,14.6,139.0,541.69,435.0
2018,2,1,16,45,471.0,34.0,1.25,14.1,99.5,465.92,370.4
2018,2,1,17,0,374.0,28.0,1.3,13.6,60.0,381.77,275.0
2018,2,1,17,15,217.5,17.0,1.3,13.4,33.0,181.92,0.0
2018,2,1,17,30,61.0,6.0,1.3,13.2,6.0,4.72,0.0
2018,2,1,17,45,30.5,3.0,1.35,12.95,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,7,15,146.0,9.5,2.1,7.3,17.0,7.47,0.0
2018,2,2,7,30,292.0,19.0,2.4,8.0,34.0,15.85,0.0
2018,2,2,7,45,331.5,29.5,2.7,8.7,63.0,24.4,14.61
2018,2,2,8,0,371.0,40.0,3.0,9.4,92.0,32.72,23.35
2018,2,2,8,15,366.0,56.0,2.95,10.0,123.0,42.51,32.57
2018,2,2,8,30,361.0,72.0,2.9,10.6,154.0,53.5,42.7
2018,2,2,8,45,521.5,67.5,2.9,11.2,213.0,53.83,43.06
2018,2,2,9,0,682.0,63.0,2.9,11.8,272.0,56.32,45.24
2018,2,2,9,15,561.5,93.5,2.85,12.25,281.0,72.22,59.34
2018,2,2,9,30,441.0,124.0,2.8,12.7,290.0,87.52,72.71
2018,2,2,9,45,577.5,109.5,2.8,13.15,349.5,82.01,67.55
2018,2,2,10,0,714.0,95.0,2.8,13.6,409.0,73.57,59.85
2018,2,2,10,15,710.0,103.0,2.75,14.05,433.5,78.33,63.81
2018,2,2,10,30,706.0,111.0,2.7,14.5,458.0,82.96,67.62
2018,2,2,10,45,705.5,117.0,2.7,14.95,478.0,86.26,70.25
2018,2,2,11,0,705.0,123.0,2.7,15.4,498.0,115.95,75.46
2018,2,2,11,15,631.0,149.5,2.65,15.75,493.0,172.83,111.96
2018,2,2,11,30,557.0,176.0,2.6,16.1,488.0,218.66,149.91
2018,2,2,11,45,590.5,168.5,2.6,16.5,504.0,262.27,185.41
2018,2,2,12,0,624.0,161.0,2.6,16.9,520.0,305.44,222.38
2018,2,2,12,15,715.5,134.0,2.6,17.15,547.0,354.9,263.75
2018,2,2,12,30,807.0,107.0,2.6,17.4,574.0,412.23,312.02
2018,2,2,12,45,868.0,89.0,2.65,17.7,586.5,467.07,358.85
2018,2,2,13,0,929.0,71.0,2.7,18.0,599.0,522.89,405.99
2018,2,2,13,15,886.0,79.5,2.7,18.1,573.5,552.43,432.83
2018,2,2,13,30,843.0,88.0,2.7,18.2,548.0,579.94,457.09
2018,2,2,13,45,834.5,85.5,2.75,18.25,526.5,609.09,482.33
2018,2,2,14,0,826.0,83.0,2.8,18.3,505.0,634.89,504.57
2018,2,2,14,15,808.5,80.0,2.7,18.2,474.5,650.68,518.64
2018,2,2,14,30,791.0,77.0,2.6,18.1,444.0,662.49,529.47
2018,2,2,14,45,786.5,71.0,2.45,18.0,413.5,676.37,540.52
2018,2,2,15,0,782.0,65.0,2.3,17.9,383.0,686.82,548.59
2018,2,2,15,15,760.5,62.0,2.3,17.9,346.0,684.55,547.83
2018,2,2,15,30,739.0,59.0,2.3,17.9,309.0,678.57,544.19
2018,2,2,15,45,688.5,59.5,1.65,16.75,268.0,650.25,521.65
2018,2,2,16,0,638.0,60.0,1.0,15.6,227.0,624.53,499.09
2018,2,2,16,15,546.5,54.5,1.05,15.0,178.5,549.68,443.09
2018,2,2,16,30,455.0,49.0,1.1,14.4,130.0,472.06,382.19
2018,2,2,16,45,310.0,41.0,1.15,13.8,89.0,346.85,280.12
2018,2,2,17,0,165.0,33.0,1.2,13.2,48.0,224.73,166.38
2018,2,2,17,15,95.0,18.5,1.2,12.95,26.0,126.22,0.0
2018,2,2,17,30,25.0,4.0,1.2,12.7,4.0,22.31,0.0
2018,2,2,17,45,12.5,2.0,1.25,12.5,2.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,3,7,15,145.5,11.0,1.6,7.65,18.5,8.65,0.0
2018,2,3,7,30,291.0,22.0,1.8,8.6,37.0,18.43,0.0
2018,2,3,7,45,423.5,29.5,2.05,9.55,76.5,24.75,15.07
2018,2,3,8,0,556.0,37.0,2.3,10.5,116.0,34.05,24.48
2018,2,3,8,15,625.5,42.0,2.4,11.15,161.0,38.77,29.12
2018,2,3,8,30,695.0,47.0,2.5,11.8,206.0,43.61,33.66
2018,2,3,8,45,738.0,50.0,2.6,12.45,250.5,46.61,36.39
2018,2,3,9,0,781.0,53.0,2.7,13.1,295.0,49.68,39.07
2018,2,3,9,15,809.5,56.5,2.75,13.65,337.0,52.97,41.87
2018,2,3,9,30,838.0,60.0,2.8,14.2,379.0,56.22,44.59
2018,2,3,9,45,857.5,61.5,2.8,14.8,415.5,63.73,51.02
2018,2,3,10,0,877.0,63.0,2.8,15.4,452.0,65.8,52.6
2018,2,3,10,15,890.5,64.5,2.75,15.75,483.0,67.67,54.05
2018,2,3,10,30,904.0,66.0,2.7,16.1,514.0,69.46,55.42
2018,2,3,10,45,913.0,67.5,2.65,16.45,538.5,71.07,56.65
2018,2,3,11,0,922.0,69.0,2.6,16.8,563.0,105.33,60.71
2018,2,3,11,15,927.5,70.0,2.55,17.1,580.0,163.08,91.21
2018,2,3,11,30,933.0,71.0,2.5,17.4,597.0,220.63,134.52
2018,2,3,11,45,936.0,71.0,2.45,17.65,606.5,276.38,182.49
2018,2,3,12,0,939.0,71.0,2.4,17.9,616.0,331.13,231.83
2018,2,3,12,15,939.5,71.5,2.4,18.05,618.0,384.24,280.28
2018,2,3,12,30,940.0,72.0,2.4,18.2,620.0,435.69,326.7
2018,2,3,12,45,937.5,71.5,2.4,18.4,613.5,483.04,368.87
2018,2,3,13,0,935.0,71.0,2.4,18.6,607.0,527.99,408.03
2018,2,3,13,15,930.5,70.5,2.35,18.65,593.0,569.32,443.44
2018,2,3,13,30,926.0,70.0,2.3,18.7,579.0,607.76,475.72
2018,2,3,13,45,918.5,69.0,2.3,18.75,558.0,640.84,503.49
2018,2,3,14,0,911.0,68.0,2.3,18.8,537.0,670.58,528.22
2018,2,3,14,15,900.0,66.0,2.2,18.7,508.5,693.39,547.2
2018,2,3,14,30,889.0,64.0,2.1,18.6,480.0,712.48,562.23
2018,2,3,14,45,872.5,62.5,2.0,18.5,446.0,724.47,571.38
2018,2,3,15,0,856.0,61.0,1.9,18.4,412.0,732.61,577.78
2018,2,3,15,15,831.5,58.0,1.9,18.4,372.0,728.91,576.11
2018,2,3,15,30,807.0,55.0,1.9,18.4,332.0,729.15,577.18
2018,2,3,15,45,772.5,51.5,1.35,17.4,288.5,709.29,560.55
2018,2,3,16,0,738.0,48.0,0.8,16.4,245.0,685.7,539.21
2018,2,3,16,15,684.5,44.0,0.8,16.2,200.0,642.68,506.91
2018,2,3,16,30,631.0,40.0,0.8,16.0,155.0,596.44,469.94
2018,2,3,16,45,539.0,34.0,0.75,15.75,112.5,514.09,402.2
2018,2,3,17,0,447.0,28.0,0.7,15.5,70.0,429.08,315.28
2018,2,3,17,15,278.0,18.5,0.7,15.5,40.0,271.85,0.0
2018,2,3,17,30,109.0,9.0,0.7,15.5,10.0,90.95,0.0
2018,2,3,17,45,54.5,4.5,0.7,15.55,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,7,15,35.0,9.0,1.0,8.95,11.0,7.08,0.0
2018,2,4,7,30,70.0,18.0,1.0,9.6,22.0,13.74,0.0
2018,2,4,7,45,100.5,33.0,0.95,10.25,44.5,24.73,15.23
2018,2,4,8,0,131.0,48.0,0.9,10.9,67.0,35.54,25.84
2018,2,4,8,15,143.5,61.0,1.1,11.3,88.5,44.71,34.47
2018,2,4,8,30,156.0,74.0,1.3,11.7,110.0,53.67,42.73
2018,2,4,8,45,177.5,93.0,1.45,12.1,142.0,66.28,54.08
2018,2,4,9,0,199.0,112.0,1.6,12.5,174.0,78.54,64.93
2018,2,4,9,15,141.5,133.0,1.7,12.9,180.0,92.61,77.21
2018,2,4,9,30,84.0,154.0,1.8,13.3,186.0,106.63,89.25
2018,2,4,9,45,205.5,165.5,1.85,13.65,254.5,113.52,94.95
2018,2,4,10,0,327.0,177.0,1.9,14.0,323.0,119.09,99.46
2018,2,4,10,15,399.0,175.5,2.0,14.45,366.0,116.14,96.53
2018,2,4,10,30,471.0,174.0,2.1,14.9,409.0,115.95,96.03
2018,2,4,10,45,507.0,173.0,2.15,15.35,437.0,115.47,95.3
2018,2,4,11,0,543.0,172.0,2.2,15.8,465.0,138.99,96.93
2018,2,4,11,15,650.0,146.5,2.25,16.1,508.0,175.06,112.32
2018,2,4,11,30,757.0,121.0,2.3,16.4,551.0,219.29,141.45
2018,2,4,11,45,833.0,102.0,2.3,16.7,582.5,274.84,185.91
2018,2,4,12,0,909.0,83.0,2.3,17.0,614.0,334.2,236.01
2018,2,4,12,15,920.5,80.5,2.25,17.05,619.5,387.43,284.16
2018,2,4,12,30,932.0,78.0,2.2,17.1,625.0,439.97,331.15
2018,2,4,12,45,929.0,78.0,2.15,17.1,619.0,487.44,373.48
2018,2,4,13,0,926.0,78.0,2.1,17.1,613.0,532.51,412.77
2018,2,4,13,15,922.5,76.5,2.05,17.15,599.0,573.3,447.67
2018,2,4,13,30,919.0,75.0,2.0,17.2,585.0,611.25,479.48
2018,2,4,13,45,912.0,74.0,2.0,17.25,564.0,644.6,507.37
2018,2,4,14,0,905.0,73.0,2.0,17.3,543.0,674.65,532.25
2018,2,4,14,15,895.0,70.5,1.95,17.35,514.5,697.61,551.23
2018,2,4,14,30,885.0,68.0,1.9,17.4,486.0,716.89,566.38
2018,2,4,14,45,870.0,65.0,1.9,17.5,451.5,728.21,575.31
2018,2,4,15,0,855.0,62.0,1.9,17.6,417.0,735.63,581.52
2018,2,4,15,15,830.0,60.0,1.9,17.6,377.0,740.5,586.1
2018,2,4,15,30,805.0,58.0,1.9,17.6,337.0,733.99,582.25
2018,2,4,15,45,771.0,54.5,1.45,16.5,293.5,714.46,567.1
2018,2,4,16,0,737.0,51.0,1.0,15.4,250.0,691.15,547.61
2018,2,4,16,15,683.5,46.0,1.05,14.85,204.5,646.62,515.24
2018,2,4,16,30,630.0,41.0,1.1,14.3,159.0,598.92,477.99
2018,2,4,16,45,538.5,35.5,1.15,13.8,116.0,517.04,411.12
2018,2,4,17,0,447.0,30.0,1.2,13.3,73.0,446.21,337.38
2018,2,4,17,15,274.0,19.5,1.2,13.25,41.5,272.7,0.0
2018,2,4,17,30,101.0,9.0,1.2,13.2,10.0,85.08,0.0
2018,2,4,17,45,50.5,4.5,1.2,13.2,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,5,7,15,139.5,11.5,1.7,8.0,19.5,9.05,0.0
2018,2,5,7,30,279.0,23.0,1.9,8.7,39.0,19.18,0.26
2018,2,5,7,45,399.0,31.0,2.15,9.45,78.0,25.84,16.36
2018,2,5,8,0,519.0,39.0,2.4,10.2,117.0,32.72,23.43
2018,2,5,8,15,594.5,44.5,2.5,10.8,162.5,40.64,30.9
2018,2,5,8,30,670.0,50.0,2.6,11.4,208.0,45.85,35.76
2018,2,5,8,45,713.5,54.0,2.65,12.05,253.0,49.57,39.12
2018,2,5,9,0,757.0,58.0,2.7,12.7,298.0,53.31,42.38
2018,2,5,9,15,691.5,77.0,2.85,13.4,318.5,61.9,49.87
2018,2,5,9,30,626.0,96.0,3.0,14.1,339.0,73.83,60.19
2018,2,5,9,45,524.5,129.0,3.15,14.75,346.0,91.47,75.4
2018,2,5,10,0,423.0,162.0,3.3,15.4,353.0,109.2,90.47
2018,2,5,10,15,448.5,168.5,3.35,16.0,383.5,112.84,93.2
2018,2,5,10,30,474.0,175.0,3.4,16.6,414.0,116.48,95.94
2018,2,5,10,45,410.5,199.5,3.4,17.2,413.5,128.6,105.93
2018,2,5,11,0,347.0,224.0,3.4,17.8,413.0,162.46,119.73
2018,2,5,11,15,337.5,233.0,3.4,18.35,421.5,194.25,139.57
2018,2,5,11,30,328.0,242.0,3.4,18.9,430.0,225.05,163.34
2018,2,5,11,45,408.0,226.5,3.4,19.4,464.0,259.97,189.0
2018,2,5,12,0,488.0,211.0,3.4,19.9,498.0,303.02,222.91
2018,2,5,12,15,653.5,159.5,3.35,20.25,545.0,358.46,265.91
2018,2,5,12,30,819.0,108.0,3.3,20.6,592.0,423.26,317.92
2018,2,5,12,45,876.5,90.0,3.2,20.9,603.5,477.11,363.43
2018,2,5,13,0,934.0,72.0,3.1,21.2,615.0,533.08,409.95
2018,2,5,13,15,929.5,70.5,2.95,21.3,600.5,573.53,444.22
2018,2,5,13,30,925.0,69.0,2.8,21.4,586.0,611.01,475.3
2018,2,5,13,45,918.0,67.5,2.7,21.5,564.5,643.89,502.31
2018,2,5,14,0,911.0,66.0,2.6,21.6,543.0,673.39,526.19
2018,2,5,14,15,899.5,65.0,2.4,21.5,515.0,696.98,545.09
2018,2,5,14,30,888.0,64.0,2.2,21.4,487.0,716.88,559.71
2018,2,5,14,45,872.0,61.5,2.05,21.25,452.5,727.96,567.93
2018,2,5,15,0,856.0,59.0,1.9,21.1,418.0,735.12,573.34
2018,2,5,15,15,832.5,57.0,1.9,21.1,378.5,733.32,573.11
2018,2,5,15,30,809.0,55.0,1.9,21.1,339.0,735.72,575.8
2018,2,5,15,45,774.5,52.0,1.45,19.8,295.5,716.39,561.45
2018,2,5,16,0,740.0,49.0,1.0,18.5,252.0,693.33,542.95
2018,2,5,16,15,686.0,45.0,1.05,18.0,206.5,649.62,511.63
2018,2,5,16,30,632.0,41.0,1.1,17.5,161.0,602.69,475.55
2018,2,5,16,45,542.0,35.0,1.15,16.95,118.0,521.47,410.43
2018,2,5,17,0,452.0,29.0,1.2,16.4,75.0,437.86,331.28
2018,2,5,17,15,284.5,19.5,1.2,16.2,43.0,284.31,33.36
2018,2,5,17,30,117.0,10.0,1.2,16.0,11.0,98.56,0.0
2018,2,5,17,45,58.5,5.0,1.2,15.85,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.5,3.25,7.05,22.5,9.05,0.0
2018,2,6,7,30,356.0,23.0,3.4,7.7,45.0,19.34,2.61
2018,2,6,7,45,496.5,29.0,3.55,8.35,88.5,26.73,17.35
2018,2,6,8,0,637.0,35.0,3.7,9.0,132.0,32.79,23.64
2018,2,6,8,15,700.0,39.0,3.8,9.75,179.0,36.85,27.64
2018,2,6,8,30,763.0,43.0,3.9,10.5,226.0,41.04,31.55
2018,2,6,8,45,802.0,46.0,4.0,11.2,272.0,48.18,38.0
2018,2,6,9,0,841.0,49.0,4.1,11.9,318.0,52.08,41.4
2018,2,6,9,15,867.0,51.0,4.2,12.6,361.0,54.98,43.82
2018,2,6,9,30,893.0,53.0,4.3,13.3,404.0,57.79,46.11
2018,2,6,9,45,911.0,55.5,4.35,13.95,442.5,60.73,48.5
2018,2,6,10,0,929.0,58.0,4.4,14.6,481.0,63.58,50.76
2018,2,6,10,15,940.5,59.5,4.45,15.1,512.5,65.49,52.23
2018,2,6,10,30,952.0,61.0,4.5,15.6,544.0,67.31,53.61
2018,2,6,10,45,959.0,62.0,4.55,16.15,568.5,68.6,54.52
2018,2,6,11,0,966.0,63.0,4.6,16.7,593.0,108.99,60.35
2018,2,6,11,15,972.0,63.5,4.6,17.0,610.5,169.08,93.71
2018,2,6,11,30,978.0,64.0,4.6,17.3,628.0,228.95,139.92
2018,2,6,11,45,981.5,63.5,4.65,17.65,637.5,286.98,190.72
2018,2,6,12,0,985.0,63.0,4.7,18.0,647.0,343.97,242.85
2018,2,6,12,15,983.5,64.0,4.7,18.2,648.5,399.27,294.06
2018,2,6,12,30,982.0,65.0,4.7,18.4,650.0,452.64,342.94
2018,2,6,12,45,978.5,65.0,4.65,18.55,643.0,502.06,387.62
2018,2,6,13,0,975.0,65.0,4.6,18.7,636.0,548.91,429.07
2018,2,6,13,15,970.0,64.5,4.55,18.7,621.5,591.72,466.55
2018,2,6,13,30,965.0,64.0,4.5,18.7,607.0,631.48,500.77
2018,2,6,13,45,957.0,63.0,4.4,18.75,585.0,665.68,529.7
2018,2,6,14,0,949.0,62.0,4.3,18.8,563.0,696.36,555.3
2018,2,6,14,15,937.0,60.5,4.05,18.6,533.5,720.12,575.47
2018,2,6,14,30,925.0,59.0,3.8,18.4,504.0,739.99,590.69
2018,2,6,14,45,909.0,57.5,3.55,18.2,469.0,753.03,600.82
2018,2,6,15,0,893.0,56.0,3.3,18.0,434.0,762.09,607.97
2018,2,6,15,15,870.5,54.0,3.3,18.0,393.5,761.56,608.73
2018,2,6,15,30,848.0,52.0,3.3,18.0,353.0,757.12,606.49
2018,2,6,15,45,814.0,49.5,2.65,16.7,308.5,739.06,593.29
2018,2,6,16,0,780.0,47.0,2.0,15.4,264.0,725.56,581.88
2018,2,6,16,15,726.5,43.5,1.95,14.45,217.5,682.97,550.52
2018,2,6,16,30,673.0,40.0,1.9,13.5,171.0,637.13,514.38
2018,2,6,16,45,584.5,34.5,1.85,12.6,126.0,557.49,448.8
2018,2,6,17,0,496.0,29.0,1.8,11.7,81.0,475.45,370.35
2018,2,6,17,15,315.5,20.0,1.8,11.35,47.0,312.68,89.32
2018,2,6,17,30,135.0,11.0,1.8,11.0,13.0,113.7,0.0
2018,2,6,17,45,67.5,5.5,1.75,10.65,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,6.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,7.1,2.0,0.0,0.0
2018,2,7,7,15,167.0,13.5,1.3,7.95,23.0,10.62,0.0
2018,2,7,7,30,310.0,24.0,1.5,8.8,44.0,20.04,4.77
2018,2,7,7,45,423.0,32.0,1.65,9.7,84.0,26.72,17.4
2018,2,7,8,0,536.0,40.0,1.8,10.6,124.0,33.6,24.27
2018,2,7,8,15,613.5,45.0,1.95,11.15,171.0,41.2,31.42
2018,2,7,8,30,691.0,50.0,2.1,11.7,218.0,46.06,35.94
2018,2,7,8,45,733.0,54.0,2.25,12.2,263.5,49.8,39.32
2018,2,7,9,0,775.0,58.0,2.4,12.7,309.0,53.56,42.6
2018,2,7,9,15,804.0,60.5,2.45,13.4,351.0,55.99,44.58
2018,2,7,9,30,833.0,63.0,2.5,14.1,393.0,58.42,46.52
2018,2,7,9,45,853.0,65.0,2.55,14.8,430.5,66.42,53.33
2018,2,7,10,0,873.0,67.0,2.6,15.5,468.0,68.8,55.14
2018,2,7,10,15,887.0,69.0,2.5,16.0,500.0,70.97,56.8
2018,2,7,10,30,901.0,71.0,2.4,16.5,532.0,73.05,58.37
2018,2,7,10,45,911.0,72.0,2.35,17.0,557.0,74.3,59.23
2018,2,7,11,0,921.0,73.0,2.3,17.5,582.0,114.96,65.34
2018,2,7,11,15,927.0,74.0,2.25,17.75,599.5,173.19,98.06
2018,2,7,11,30,933.0,75.0,2.2,18.0,617.0,231.27,142.62
2018,2,7,11,45,936.0,75.5,2.15,18.3,627.0,287.88,191.45
2018,2,7,12,0,939.0,76.0,2.1,18.6,637.0,343.52,241.25
2018,2,7,12,15,937.0,77.5,2.05,18.8,638.5,397.08,289.56
2018,2,7,12,30,935.0,79.0,2.0,19.0,640.0,448.78,335.45
2018,2,7,12,45,929.5,80.5,2.0,19.2,633.5,496.86,377.52
2018,2,7,13,0,924.0,82.0,2.0,19.4,627.0,542.39,416.41
2018,2,7,13,15,919.0,81.0,2.0,19.45,613.0,583.09,450.89
2018,2,7,13,30,914.0,80.0,2.0,19.5,599.0,620.85,482.32
2018,2,7,13,45,905.5,79.0,2.0,19.55,577.0,653.37,509.2
2018,2,7,14,0,897.0,78.0,2.0,19.6,555.0,682.5,533.06
2018,2,7,14,15,885.0,76.0,1.95,19.45,526.5,704.65,551.57
2018,2,7,14,30,873.0,74.0,1.9,19.3,498.0,723.05,566.17
2018,2,7,14,45,856.0,72.5,1.85,19.1,463.5,741.69,580.57
2018,2,7,15,0,839.0,71.0,1.8,18.9,429.0,749.76,587.41
2018,2,7,15,15,814.5,67.5,1.8,18.9,388.5,745.57,585.52
2018,2,7,15,30,790.0,64.0,1.8,18.9,348.0,737.27,580.64
2018,2,7,15,45,754.0,60.5,1.5,17.6,304.0,715.74,566.04
2018,2,7,16,0,718.0,57.0,1.2,16.3,260.0,690.3,547.56
2018,2,7,16,15,664.0,52.0,1.25,15.3,214.0,644.66,515.54
2018,2,7,16,30,610.0,47.0,1.3,14.3,168.0,595.56,478.47
2018,2,7,16,45,521.0,40.0,1.3,13.3,124.0,523.29,419.93
2018,2,7,17,0,432.0,33.0,1.3,12.3,80.0,441.71,345.41
2018,2,7,17,15,279.0,23.0,1.35,12.0,47.5,289.3,116.99
2018,2,7,17,30,126.0,13.0,1.4,11.7,15.0,108.64,0.0
2018,2,7,17,45,63.0,6.5,1.4,11.4,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,7.55,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,8,7,15,186.0,14.0,1.0,8.5,25.5,11.02,0.0
2018,2,8,7,30,346.0,25.0,1.0,9.2,49.0,20.96,6.82
2018,2,8,7,45,454.0,32.5,1.0,9.95,89.5,27.26,17.98
2018,2,8,8,0,562.0,40.0,1.0,10.7,130.0,36.65,27.04
2018,2,8,8,15,634.0,45.0,0.95,11.2,177.5,41.37,31.63
2018,2,8,8,30,706.0,50.0,0.9,11.7,225.0,46.22,36.13
2018,2,8,8,45,747.5,54.0,0.9,12.2,271.0,49.98,39.52
2018,2,8,9,0,789.0,58.0,0.9,12.7,317.0,53.77,42.81
2018,2,8,9,15,819.5,60.5,0.95,13.4,360.0,56.24,44.82
2018,2,8,9,30,850.0,63.0,1.0,14.1,403.0,58.73,46.79
2018,2,8,9,45,872.0,64.0,1.0,14.75,441.0,66.17,53.11
2018,2,8,10,0,894.0,65.0,1.0,15.4,479.0,67.93,54.37
2018,2,8,10,15,907.5,66.5,1.05,15.85,511.0,69.79,55.77
2018,2,8,10,30,921.0,68.0,1.1,16.3,543.0,71.56,57.09
2018,2,8,10,45,930.5,69.5,1.15,16.8,568.5,73.16,58.25
2018,2,8,11,0,940.0,71.0,1.2,17.3,594.0,116.78,65.46
2018,2,8,11,15,946.5,71.5,1.3,17.6,612.0,175.85,98.95
2018,2,8,11,30,953.0,72.0,1.4,17.9,630.0,234.78,144.2
2018,2,8,11,45,956.5,72.5,1.45,18.25,640.0,292.63,193.9
2018,2,8,12,0,960.0,73.0,1.5,18.6,650.0,349.54,244.53
2018,2,8,12,15,961.0,72.5,1.6,18.75,652.0,403.56,293.25
2018,2,8,12,30,962.0,72.0,1.7,18.9,654.0,455.85,339.86
2018,2,8,12,45,961.0,71.5,1.75,19.05,648.0,505.32,383.08
2018,2,8,13,0,960.0,71.0,1.8,19.2,642.0,552.45,423.36
2018,2,8,13,15,956.0,70.5,1.9,19.25,628.0,595.46,459.96
2018,2,8,13,30,952.0,70.0,2.0,19.3,614.0,635.53,493.57
2018,2,8,13,45,945.0,68.5,2.05,19.35,592.0,669.62,521.9
2018,2,8,14,0,938.0,67.0,2.1,19.4,570.0,700.24,547.21
2018,2,8,14,15,927.5,65.0,2.0,19.3,541.0,724.34,566.64
2018,2,8,14,30,917.0,63.0,1.9,19.2,512.0,744.62,581.48
2018,2,8,14,45,901.5,61.5,1.85,19.1,477.0,757.97,591.8
2018,2,8,15,0,886.0,60.0,1.8,19.0,442.0,767.37,599.42
2018,2,8,15,15,864.0,57.5,1.8,19.0,401.5,766.52,599.97
2018,2,8,15,30,842.0,55.0,1.8,19.0,361.0,761.74,597.67
2018,2,8,15,45,809.5,52.5,1.4,17.85,316.5,753.01,590.99
2018,2,8,16,0,777.0,50.0,1.0,16.7,272.0,732.26,574.23
2018,2,8,16,15,728.5,46.0,1.05,16.15,225.5,692.73,546.66
2018,2,8,16,30,680.0,42.0,1.1,15.6,179.0,649.92,514.39
2018,2,8,16,45,598.0,36.0,1.15,15.05,133.5,574.32,454.41
2018,2,8,17,0,516.0,30.0,1.2,14.5,88.0,496.57,384.43
2018,2,8,17,15,349.0,22.0,1.15,14.35,53.0,348.19,170.3
2018,2,8,17,30,182.0,14.0,1.1,14.2,18.0,153.71,0.0
2018,2,8,17,45,91.0,7.0,1.1,14.1,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.7,9.9,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.8,9.8,2.0,0.0,0.0
2018,2,9,7,15,213.5,13.0,0.95,10.3,27.0,10.23,0.0
2018,2,9,7,30,396.0,23.0,1.1,10.8,52.0,21.08,8.07
2018,2,9,7,45,497.5,30.0,1.2,11.35,93.5,27.6,18.26
2018,2,9,8,0,599.0,37.0,1.3,11.9,135.0,34.28,24.83
2018,2,9,8,15,673.0,40.5,1.3,12.35,183.5,37.93,28.41
2018,2,9,8,30,747.0,44.0,1.3,12.8,232.0,41.76,31.98
2018,2,9,8,45,786.0,47.5,1.35,13.3,278.5,49.44,38.84
2018,2,9,9,0,825.0,51.0,1.4,13.8,325.0,53.65,42.5
2018,2,9,9,15,850.0,53.5,1.45,14.45,367.5,56.85,45.14
2018,2,9,9,30,875.0,56.0,1.5,15.1,410.0,59.94,47.66
2018,2,9,9,45,892.5,58.0,1.55,15.8,448.0,62.46,49.61
2018,2,9,10,0,910.0,60.0,1.6,16.5,486.0,64.88,51.47
2018,2,9,10,15,922.0,62.0,1.7,17.05,518.0,67.1,53.16
2018,2,9,10,30,934.0,64.0,1.8,17.6,550.0,69.22,54.77
2018,2,9,10,45,941.5,66.5,1.95,18.15,575.5,71.49,56.49
2018,2,9,11,0,949.0,69.0,2.1,18.7,601.0,118.05,65.14
2018,2,9,11,15,932.0,75.0,2.2,19.05,611.0,178.62,101.21
2018,2,9,11,30,915.0,81.0,2.3,19.4,621.0,236.61,146.96
2018,2,9,11,45,850.0,102.0,2.4,19.8,610.0,288.17,194.25
2018,2,9,12,0,785.0,123.0,2.5,20.2,599.0,337.17,240.2
2018,2,9,12,15,832.0,109.5,2.55,20.45,615.0,390.02,285.82
2018,2,9,12,30,879.0,96.0,2.6,20.7,631.0,445.36,333.21
2018,2,9,12,45,806.0,116.0,2.65,20.95,603.0,478.14,363.93
2018,2,9,13,0,733.0,136.0,2.7,21.2,575.0,502.65,386.82
2018,2,9,13,15,786.0,117.5,2.65,21.3,579.0,553.0,428.0
2018,2,9,13,30,839.0,99.0,2.6,21.4,583.0,604.67,469.47
2018,2,9,13,45,847.0,93.0,2.5,21.5,566.5,641.08,498.6
2018,2,9,14,0,855.0,87.0,2.4,21.6,550.0,675.04,525.43
2018,2,9,14,15,786.5,96.5,2.25,21.55,505.5,669.81,522.68
2018,2,9,14,30,718.0,106.0,2.1,21.5,461.0,661.45,517.36
2018,2,9,14,45,650.5,112.5,2.0,21.45,417.0,641.63,503.77
2018,2,9,15,0,583.0,119.0,1.9,21.4,373.0,615.52,485.26
2018,2,9,15,15,562.0,110.0,1.9,21.4,336.5,604.62,479.01
2018,2,9,15,30,541.0,101.0,1.9,21.4,300.0,590.25,469.65
2018,2,9,15,45,556.5,87.5,1.5,19.95,270.0,597.6,476.18
2018,2,9,16,0,572.0,74.0,1.1,18.5,240.0,602.18,479.27
2018,2,9,16,15,484.5,68.0,1.15,17.6,192.0,527.46,424.44
2018,2,9,16,30,397.0,62.0,1.2,16.7,144.0,444.79,361.18
2018,2,9,16,45,381.0,49.0,1.25,15.75,111.0,421.92,341.16
2018,2,9,17,0,365.0,36.0,1.3,14.8,78.0,393.19,310.36
2018,2,9,17,15,239.5,24.5,1.35,14.3,47.0,265.97,149.47
2018,2,9,17,30,114.0,13.0,1.4,13.8,16.0,99.95,0.0
2018,2,9,17,45,57.0,6.5,1.4,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,1.2,7.1,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,1.2,7.2,2.0,0.0,0.0
2018,2,10,7,15,212.5,14.0,1.45,8.0,28.5,11.02,0.0
2018,2,10,7,30,399.0,25.0,1.7,8.8,55.0,22.93,10.46
2018,2,10,7,45,505.0,31.5,1.95,9.6,97.5,28.96,19.67
2018,2,10,8,0,611.0,38.0,2.2,10.4,140.0,35.23,25.86
2018,2,10,8,15,678.0,42.0,2.35,10.95,188.0,39.24,29.76
2018,2,10,8,30,745.0,46.0,2.5,11.5,236.0,43.39,33.6
2018,2,10,8,45,784.5,49.0,2.65,12.1,282.5,46.51,36.38
2018,2,10,9,0,824.0,52.0,2.8,12.7,329.0,54.47,43.4
2018,2,10,9,15,849.0,54.5,3.05,13.4,371.5,57.66,46.03
2018,2,10,9,30,874.0,57.0,3.3,14.1,414.0,60.74,48.53
2018,2,10,9,45,784.5,83.0,3.6,14.8,425.5,72.18,58.35
2018,2,10,10,0,695.0,109.0,3.9,15.5,437.0,81.94,66.59
2018,2,10,10,15,557.0,153.0,4.2,15.85,427.0,105.32,86.67
2018,2,10,10,30,419.0,197.0,4.5,16.2,417.0,127.37,105.4
2018,2,10,10,45,520.0,178.0,4.8,16.55,463.5,117.87,96.91
2018,2,10,11,0,621.0,159.0,5.1,16.9,510.0,144.58,96.18
2018,2,10,11,15,689.0,142.5,5.25,17.0,543.0,185.25,117.88
2018,2,10,11,30,757.0,126.0,5.4,17.1,576.0,232.68,152.85
2018,2,10,11,45,828.5,107.5,5.55,17.25,607.0,289.24,199.68
2018,2,10,12,0,900.0,89.0,5.7,17.4,638.0,349.08,251.66
2018,2,10,12,15,859.0,102.0,5.85,17.4,627.5,395.55,296.77
2018,2,10,12,30,818.0,115.0,6.0,17.4,617.0,439.22,338.51
2018,2,10,12,45,809.0,116.0,6.1,17.45,608.5,481.75,377.71
2018,2,10,13,0,800.0,117.0,6.2,17.5,600.0,521.55,413.85
2018,2,10,13,15,747.0,129.0,6.25,17.4,572.0,545.29,436.65
2018,2,10,13,30,694.0,141.0,6.3,17.3,544.0,562.92,453.74
2018,2,10,13,45,619.0,156.5,6.3,17.2,506.5,563.58,456.56
2018,2,10,14,0,544.0,172.0,6.3,17.1,469.0,550.26,447.89
2018,2,10,14,15,494.5,171.0,6.15,16.85,430.5,539.14,440.84
2018,2,10,14,30,445.0,170.0,6.0,16.6,392.0,523.15,429.53
2018,2,10,14,45,653.0,117.0,5.85,16.4,417.5,650.49,535.03
2018,2,10,15,0,861.0,64.0,5.7,16.2,443.0,758.64,620.37
2018,2,10,15,15,871.0,58.5,5.7,16.2,411.5,778.91,636.74
2018,2,10,15,30,881.0,53.0,5.7,16.2,380.0,795.92,650.92
2018,2,10,15,45,849.0,50.0,5.1,15.2,334.0,778.71,638.25
2018,2,10,16,0,817.0,47.0,4.5,14.2,288.0,757.79,621.84
2018,2,10,16,15,753.0,44.5,4.45,13.6,237.5,715.87,589.89
2018,2,10,16,30,689.0,42.0,4.4,13.0,187.0,662.02,546.48
2018,2,10,16,45,557.5,38.5,4.35,12.35,136.5,547.83,452.5
2018,2,10,17,0,426.0,35.0,4.3,11.7,86.0,443.46,360.12
2018,2,10,17,15,283.5,24.0,4.4,11.3,51.5,304.69,192.14
2018,2,10,17,30,141.0,13.0,4.5,10.9,17.0,121.63,0.0
2018,2,10,17,45,70.5,6.5,4.55,10.5,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,8.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,11,6,45,27.5,2.5,1.1,2.7,2.0,0.0,0.0
2018,2,11,7,0,55.0,5.0,1.1,2.9,4.0,0.0,0.0
2018,2,11,7,15,214.0,15.5,1.4,3.8,30.0,12.2,0.0
2018,2,11,7,30,373.0,26.0,1.7,4.7,56.0,21.78,10.72
2018,2,11,7,45,456.5,32.5,2.05,5.65,94.0,27.2,18.56
2018,2,11,8,0,540.0,39.0,2.4,6.6,132.0,35.57,26.64
2018,2,11,8,15,543.0,53.5,2.55,7.4,170.5,43.92,34.49
2018,2,11,8,30,546.0,68.0,2.7,8.2,209.0,54.62,44.29
2018,2,11,8,45,383.0,88.0,2.9,9.0,196.0,64.21,52.89
2018,2,11,9,0,220.0,108.0,3.1,9.8,183.0,76.53,63.78
2018,2,11,9,15,113.5,107.0,3.25,10.4,146.0,77.41,64.31
2018,2,11,9,30,7.0,106.0,3.4,11.0,109.0,79.31,65.71
2018,2,11,9,45,10.0,132.0,3.6,11.55,136.5,97.12,81.21
2018,2,11,10,0,13.0,158.0,3.8,12.1,164.0,114.46,96.09
2018,2,11,10,15,37.5,185.0,3.85,12.15,204.5,126.97,106.79
2018,2,11,10,30,62.0,212.0,3.9,12.2,245.0,142.85,120.37
2018,2,11,10,45,34.0,179.0,3.95,12.2,197.0,124.57,104.26
2018,2,11,11,0,6.0,146.0,4.0,12.2,149.0,109.21,86.51
2018,2,11,11,15,7.5,164.0,4.0,12.0,168.0,122.94,97.79
2018,2,11,11,30,9.0,182.0,4.0,11.8,187.0,137.13,109.48
2018,2,11,11,45,15.5,202.5,3.95,11.6,212.0,154.83,123.94
2018,2,11,12,0,22.0,223.0,3.9,11.4,237.0,173.75,139.51
2018,2,11,12,15,106.0,245.5,4.15,11.3,311.0,227.37,182.1
2018,2,11,12,30,190.0,268.0,4.4,11.2,385.0,289.75,232.85
2018,2,11,12,45,177.0,273.5,4.65,11.15,382.0,303.97,246.02
2018,2,11,13,0,164.0,279.0,4.9,11.1,379.0,316.98,258.04
2018,2,11,13,15,99.0,229.0,5.1,11.05,289.0,252.48,206.44
2018,2,11,13,30,34.0,179.0,5.3,11.0,199.0,168.61,137.19
2018,2,11,13,45,196.5,189.5,5.55,11.0,298.0,308.16,255.96
2018,2,11,14,0,359.0,200.0,5.8,11.0,397.0,440.22,367.16
2018,2,11,14,15,367.5,186.0,5.8,10.95,379.0,450.17,376.87
2018,2,11,14,30,376.0,172.0,5.8,10.9,361.0,476.19,399.61
2018,2,11,14,45,598.5,125.0,5.8,10.85,402.0,619.76,520.95
2018,2,11,15,0,821.0,78.0,5.8,10.8,443.0,754.96,630.62
2018,2,11,15,15,806.5,73.0,5.8,10.8,404.5,756.57,632.64
2018,2,11,15,30,792.0,68.0,5.8,10.8,366.0,754.32,632.14
2018,2,11,15,45,759.5,64.5,5.6,10.4,322.0,735.33,618.27
2018,2,11,16,0,727.0,61.0,5.4,10.0,278.0,712.4,600.62
2018,2,11,16,15,680.0,55.5,5.3,9.6,231.5,671.36,567.67
2018,2,11,16,30,633.0,50.0,5.2,9.2,185.0,626.88,529.96
2018,2,11,16,45,553.0,43.5,5.1,8.8,140.0,561.18,472.17
2018,2,11,17,0,473.0,37.0,5.0,8.4,95.0,485.7,401.09
2018,2,11,17,15,314.0,26.5,4.95,8.15,58.0,335.03,228.34
2018,2,11,17,30,155.0,16.0,4.9,7.9,21.0,135.52,0.0
2018,2,11,17,45,77.5,8.0,4.85,7.7,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,6.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
