Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,13.38,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,22.62,12.03
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,29.29,20.48
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,36.04,27.1
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,42.27,33.05
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,45.71,36.28
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,48.1,38.43
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,55.54,45.08
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,59.04,48.09
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,62.43,50.97
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,65.22,53.27
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,67.9,55.47
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,69.75,56.91
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,71.52,58.28
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,72.76,59.19
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,124.89,70.18
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,185.46,108.15
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,245.79,157.21
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,304.22,209.73
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,361.58,262.9
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,417.0,314.54
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,470.62,363.8
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,519.71,408.26
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,566.21,449.46
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,609.45,487.22
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,649.76,521.82
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,683.72,551.01
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,714.17,577.05
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,738.58,597.38
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,759.16,613.56
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,772.51,624.58
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,781.91,632.78
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,780.32,632.92
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,774.73,630.06
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,766.22,622.38
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,745.45,604.1
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,705.89,575.33
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,662.83,541.91
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,587.43,480.64
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,509.27,411.92
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,380.08,267.26
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,182.95,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,4.72,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,13.77,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,24.44,14.09
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,33.04,24.0
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,39.65,30.54
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,44.35,35.09
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,49.12,39.51
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,52.46,42.49
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,55.81,45.39
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,58.27,47.39
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,66.66,54.68
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,68.8,56.29
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,70.84,57.81
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,72.64,59.14
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,74.35,60.39
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,75.88,61.5
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,130.9,73.6
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,191.53,111.44
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,251.87,159.56
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,310.67,210.78
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,368.41,262.0
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,423.7,310.98
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,477.22,357.27
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,527.84,399.89
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,576.08,439.23
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,619.33,474.91
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,659.53,507.56
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,694.1,535.56
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,725.14,560.59
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,750.45,581.01
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,771.94,597.71
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,784.62,608.45
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,793.25,616.59
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,800.91,623.22
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,796.54,621.38
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,779.18,610.11
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,757.84,595.43
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,718.48,570.04
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,675.64,539.85
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,602.38,483.75
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,526.22,419.84
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,398.01,284.66
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,196.38,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,5.51,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,15.8,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,25.94,15.66
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,36.12,26.62
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,43.25,33.58
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,46.85,37.13
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,52.71,42.54
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,67.16,55.56
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,80.81,67.66
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,95.62,80.59
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,111.8,94.55
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,124.04,104.87
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,136.63,115.4
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,139.99,117.76
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,143.12,119.95
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,155.02,129.66
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,173.77,134.34
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,205.99,154.69
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,246.74,183.37
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,283.54,209.23
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,336.78,250.82
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,396.62,299.66
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,468.63,359.45
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,515.25,401.42
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,558.49,439.71
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,605.76,480.55
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,654.88,522.18
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,677.64,542.95
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,701.16,563.72
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,700.01,565.89
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,696.3,565.75
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,742.38,603.56
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,790.5,642.24
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,790.63,643.49
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,786.68,641.9
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,713.7,589.24
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,631.14,527.61
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,644.65,539.41
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,646.81,540.02
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,590.65,492.05
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,531.67,437.53
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,402.67,303.13
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,196.27,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,7.47,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,6.29,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,15.84,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,27.59,17.58
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,33.19,24.29
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,39.04,30.1
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,43.45,34.35
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,47.94,38.5
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,50.63,40.87
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,58.43,47.82
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,61.63,50.48
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,64.73,53.02
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,66.94,54.74
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,69.08,56.37
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,70.66,57.52
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,72.16,58.6
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,72.8,58.95
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,134.05,73.48
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,196.66,114.35
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,259.01,165.93
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,320.06,221.26
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,379.99,277.02
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,438.33,331.32
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,494.81,383.04
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,547.58,430.64
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,597.79,474.93
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,643.42,514.65
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,685.95,551.01
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,722.76,582.12
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,755.94,609.87
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,782.33,630.7
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,804.72,648.04
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,818.86,659.5
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,828.79,668.17
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,829.9,670.46
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,826.89,669.69
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,812.6,658.28
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,794.6,642.23
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,767.39,623.3
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,728.03,593.36
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,660.0,538.9
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,589.47,477.7
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,443.03,336.46
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,285.68,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,121.68,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,7.87,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,16.68,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,27.53,17.85
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,33.56,24.66
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,39.78,30.76
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,44.51,35.26
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,49.29,39.63
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,52.65,42.58
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,56.01,45.44
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,64.05,52.48
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,67.06,54.91
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,69.15,56.5
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,71.15,57.99
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,73.26,59.62
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,75.28,61.17
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,77.17,62.61
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,138.05,77.07
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,199.26,117.34
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,260.29,167.4
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,319.61,220.27
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,377.86,273.23
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,434.04,324.35
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,488.48,372.97
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,539.09,417.58
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,587.28,459.13
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,630.86,496.15
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,671.36,529.98
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,706.29,559.03
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,737.69,584.98
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,763.16,604.78
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,784.76,621.18
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,798.05,631.66
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,807.27,639.37
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,807.42,640.88
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,812.19,645.78
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,795.88,631.92
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,775.61,613.16
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,694.58,556.14
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,618.13,500.15
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,486.7,398.65
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,355.22,291.47
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,337.75,259.51
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,291.99,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,123.65,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,7.87,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,17.47,0.0
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,26.87,17.31
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,32.8,23.72
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,42.18,32.57
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,46.8,36.93
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,51.48,41.17
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,54.75,44.0
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,58.02,46.76
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,60.03,48.32
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,68.25,55.36
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,70.0,56.63
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,71.67,57.83
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,73.44,59.1
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,75.12,60.29
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,80.06,64.3
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,140.99,77.82
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,201.19,116.81
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,261.13,164.71
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,319.68,215.23
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,377.25,265.75
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,432.47,314.23
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,485.94,360.24
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,536.01,402.79
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,583.67,442.43
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,627.03,477.91
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,667.37,510.41
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,701.56,538.34
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,732.19,563.37
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,757.04,582.7
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,778.04,599.06
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,792.32,610.93
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,802.64,620.25
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,802.05,621.17
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,797.42,619.36
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,790.09,615.87
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,770.16,602.81
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,732.43,579.78
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,691.3,552.2
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,622.53,500.48
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,551.24,442.28
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,436.79,336.04
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,288.64,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,120.47,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,4.72,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,16.42,0.0
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,30.59,20.62
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,35.7,26.29
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,44.78,34.92
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,56.68,45.92
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,68.29,56.48
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,80.37,67.31
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,94.37,79.69
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,101.2,85.5
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,110.73,93.66
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,95.6,79.91
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,83.57,68.98
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,79.49,65.16
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,77.45,63.17
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,84.96,69.62
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,146.7,83.25
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,207.92,125.53
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,268.79,177.26
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,328.91,232.64
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,387.88,288.22
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,443.63,341.2
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,497.62,391.92
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,548.61,439.25
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,597.15,483.6
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,640.39,523.27
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,680.52,559.81
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,716.29,592.24
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,748.56,621.53
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,772.94,643.3
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,793.39,661.37
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,776.98,650.57
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,751.09,632.35
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,753.07,635.52
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,751.37,635.63
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,744.56,632.47
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,734.31,626.06
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,640.62,550.16
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,542.89,468.73
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,546.5,468.95
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,547.64,462.88
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,414.56,336.18
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,258.94,31.36
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,106.87,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,8.65,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,20.34,4.18
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,31.75,22.34
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,37.14,28.23
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,42.8,33.82
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,50.57,41.16
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,54.81,45.08
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,57.68,47.61
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,60.6,50.11
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,62.2,51.39
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,70.14,58.4
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,71.9,59.76
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,73.59,61.06
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,75.32,62.42
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,76.97,63.72
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,86.84,72.34
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,148.58,84.97
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,210.18,128.28
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,271.49,180.6
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,331.46,235.66
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,390.32,290.59
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,445.39,342.22
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,497.59,390.28
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,549.77,436.56
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,600.35,480.36
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,633.54,510.18
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,665.77,538.22
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,692.48,561.49
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,714.49,580.74
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,663.59,542.02
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,588.9,484.39
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,673.81,554.38
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,751.54,615.19
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,779.99,637.33
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,810.2,661.14
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,804.9,655.89
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,795.87,647.23
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,737.72,604.43
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,675.7,557.14
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,543.69,452.89
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,402.31,336.48
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,334.48,270.77
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,248.56,70.69
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,98.42,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,11.02,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,19.66,6.12
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,30.39,21.66
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,36.97,28.56
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,45.3,36.65
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,59.86,50.26
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,76.76,65.73
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,90.18,77.71
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,103.34,89.19
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,118.75,102.55
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,130.19,112.17
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,137.3,117.82
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,139.19,118.86
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,139.68,118.89
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,134.5,114.01
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,128.01,97.6
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,163.28,106.08
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,211.29,136.66
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,271.83,184.22
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,328.57,234.19
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,389.15,288.08
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,446.16,339.2
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,503.36,389.57
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,553.33,433.45
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,600.85,474.27
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,644.19,511.07
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,684.46,544.74
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,719.37,573.81
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,750.76,599.86
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,775.09,618.84
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,795.52,634.79
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,804.18,642.9
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,816.92,654.26
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,735.89,596.2
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,640.66,526.68
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,487.62,407.33
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,301.19,254.8
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,240.84,204.96
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,161.92,137.28
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,124.43,104.34
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,85.65,69.45
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,53.74,39.86
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,13.8,0.26
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,7.09,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,10.23,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,20.7,8.19
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,30.86,21.91
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,35.92,27.31
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,44.7,35.75
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,48.51,39.36
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,52.45,42.92
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,55.74,45.78
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,59.05,48.57
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,61.41,50.48
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,70.24,58.2
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,72.61,60.03
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,74.88,61.77
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,76.58,63.06
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,78.2,64.28
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,94.09,63.24
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,156.41,89.42
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,217.99,133.28
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,279.33,185.35
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,339.24,239.52
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,398.04,293.26
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,453.91,344.53
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,507.94,393.28
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,558.44,437.93
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,606.39,479.44
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,650.63,517.05
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,691.82,551.5
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,726.62,580.27
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,757.85,605.9
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,781.58,624.05
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,801.33,639.18
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,813.75,648.8
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,830.54,661.69
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,829.99,662.71
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,825.23,660.87
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,780.44,626.47
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,737.67,592.71
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,718.9,581.1
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,697.08,565.49
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,585.39,479.47
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,471.23,387.65
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,339.14,274.62
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,198.34,97.91
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,80.42,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,6,45,82.0,7.5,2.85,2.2,10.0,0.0,0.0
2018,2,22,7,0,164.0,15.0,3.0,2.7,20.0,11.8,0.0
2018,2,22,7,15,330.5,25.0,3.2,3.25,58.5,20.81,9.42
2018,2,22,7,30,497.0,35.0,3.4,3.8,97.0,29.48,20.69
2018,2,22,7,45,584.5,41.0,3.6,4.3,145.5,37.63,28.76
2018,2,22,8,0,672.0,47.0,3.8,4.8,194.0,43.38,34.35
2018,2,22,8,15,724.0,52.0,3.85,5.45,244.5,48.06,38.75
2018,2,22,8,30,776.0,57.0,3.9,6.1,295.0,52.76,43.01
