Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,8,45,810.0,59.5,3.95,6.75,343.0,55.28,45.16
2018,2,22,9,0,844.0,62.0,4.0,7.4,391.0,57.84,47.27
2018,2,22,9,15,867.0,64.5,4.0,7.85,435.0,66.29,54.71
2018,2,22,9,30,890.0,67.0,4.0,8.3,479.0,69.21,57.08
2018,2,22,9,45,906.0,69.5,4.0,8.75,518.5,71.88,59.22
2018,2,22,10,0,922.0,72.0,4.0,9.2,558.0,74.43,61.26
2018,2,22,10,15,922.5,76.5,4.05,9.5,587.0,77.82,64.05
2018,2,22,10,30,923.0,81.0,4.1,9.8,616.0,81.03,66.69
2018,2,22,10,45,925.0,84.0,4.2,10.05,639.5,99.76,66.33
2018,2,22,11,0,927.0,87.0,4.3,10.3,663.0,160.89,93.92
2018,2,22,11,15,886.5,102.5,4.5,10.35,665.5,217.77,137.28
2018,2,22,11,30,846.0,118.0,4.7,10.4,668.0,276.94,190.47
2018,2,22,11,45,707.5,166.5,4.9,10.4,631.0,323.84,239.46
2018,2,22,12,0,569.0,215.0,5.1,10.4,594.0,357.17,275.9
2018,2,22,12,15,421.0,257.0,5.25,10.3,538.0,369.12,292.88
2018,2,22,12,30,273.0,299.0,5.4,10.2,482.0,361.69,291.59
2018,2,22,12,45,216.5,275.0,5.55,10.05,419.0,331.26,269.56
2018,2,22,13,0,160.0,251.0,5.7,9.9,356.0,297.62,243.79
2018,2,22,13,15,89.0,206.0,5.75,9.75,264.0,230.14,188.92
2018,2,22,13,30,18.0,161.0,5.8,9.6,172.0,143.84,116.61
2018,2,22,13,45,254.0,151.0,5.9,9.4,303.5,331.46,277.92
2018,2,22,14,0,490.0,141.0,6.0,9.2,435.0,512.51,430.64
2018,2,22,14,15,405.0,140.5,5.95,9.05,375.5,461.89,389.88
2018,2,22,14,30,320.0,140.0,5.9,8.9,316.0,413.74,350.62
2018,2,22,14,45,393.5,124.0,5.9,8.7,326.5,468.36,398.98
2018,2,22,15,0,467.0,108.0,5.9,8.5,337.0,535.76,457.23
2018,2,22,15,15,510.0,112.5,5.9,8.5,343.5,590.48,503.65
2018,2,22,15,30,553.0,117.0,5.9,8.5,350.0,643.74,548.24
2018,2,22,15,45,564.0,101.0,5.65,8.0,316.0,645.64,551.13
2018,2,22,16,0,575.0,85.0,5.4,7.5,282.0,644.3,551.25
2018,2,22,16,15,609.5,73.0,5.15,7.1,254.0,665.07,568.45
2018,2,22,16,30,644.0,61.0,4.9,6.7,226.0,682.79,581.66
2018,2,22,16,45,556.0,54.5,4.65,6.3,175.5,598.32,510.33
2018,2,22,17,0,468.0,48.0,4.4,5.9,125.0,512.15,434.77
2018,2,22,17,15,333.0,37.5,4.3,5.6,83.0,381.39,317.15
2018,2,22,17,30,198.0,27.0,4.2,5.3,41.0,244.18,141.3
2018,2,22,17,45,106.0,14.5,4.05,5.0,21.5,97.25,0.0
2018,2,22,18,0,14.0,2.0,3.9,4.7,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,4.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,3.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,3.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-3.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,23,6,45,113.5,8.5,1.75,-1.25,12.5,0.0,0.0
2018,2,23,7,0,227.0,17.0,1.9,-0.5,25.0,13.38,0.0
2018,2,23,7,15,388.5,25.5,2.3,0.3,65.0,21.39,10.95
2018,2,23,7,30,550.0,34.0,2.7,1.1,105.0,31.41,22.79
2018,2,23,7,45,631.5,40.0,3.1,1.9,155.0,37.1,28.61
2018,2,23,8,0,713.0,46.0,3.5,2.7,205.0,42.93,34.26
2018,2,23,8,15,762.0,50.5,3.85,3.35,256.5,47.28,38.36
2018,2,23,8,30,811.0,55.0,4.2,4.0,308.0,51.66,42.34
2018,2,23,8,45,843.0,58.0,4.55,4.6,357.0,54.65,44.94
2018,2,23,9,0,875.0,61.0,4.9,5.2,406.0,63.21,52.57
2018,2,23,9,15,895.0,64.5,4.9,5.65,451.0,66.91,55.72
2018,2,23,9,30,915.0,68.0,4.9,6.1,496.0,70.48,58.71
2018,2,23,9,45,928.0,70.5,4.85,6.55,534.5,73.1,60.82
2018,2,23,10,0,941.0,73.0,4.8,7.0,573.0,75.6,62.81
2018,2,23,10,15,951.0,74.5,4.8,7.35,605.5,77.28,64.08
2018,2,23,10,30,961.0,76.0,4.8,7.7,638.0,78.86,65.28
2018,2,23,10,45,968.5,77.5,4.75,8.05,664.0,100.46,64.93
2018,2,23,11,0,976.0,79.0,4.7,8.4,690.0,163.69,94.39
2018,2,23,11,15,981.5,79.5,4.7,8.65,708.5,226.15,140.87
2018,2,23,11,30,987.0,80.0,4.7,8.9,727.0,288.33,195.35
2018,2,23,11,45,990.0,80.0,4.7,9.1,737.0,348.89,251.84
2018,2,23,12,0,993.0,80.0,4.7,9.3,747.0,408.36,308.0
2018,2,23,12,15,992.0,81.0,4.65,9.45,748.5,465.76,361.82
2018,2,23,12,30,991.0,82.0,4.6,9.6,750.0,521.23,412.77
2018,2,23,12,45,987.0,83.0,4.55,9.75,743.0,573.06,459.43
2018,2,23,13,0,983.0,84.0,4.5,9.9,736.0,622.26,502.65
2018,2,23,13,15,979.0,83.5,4.4,9.95,721.5,667.22,541.39
2018,2,23,13,30,975.0,83.0,4.3,10.0,707.0,709.12,576.73
2018,2,23,13,45,968.0,82.0,4.2,10.05,684.0,745.3,606.86
2018,2,23,14,0,961.0,81.0,4.1,10.1,661.0,777.89,633.38
2018,2,23,14,15,950.5,79.5,3.95,10.0,630.5,803.68,653.23
2018,2,23,14,30,940.0,78.0,3.8,9.9,600.0,825.52,670.17
2018,2,23,14,45,925.0,76.5,3.7,9.8,563.0,839.82,681.82
2018,2,23,15,0,910.0,75.0,3.6,9.7,526.0,850.0,690.57
2018,2,23,15,15,890.0,72.5,3.6,9.7,483.0,850.74,692.72
2018,2,23,15,30,870.0,70.0,3.6,9.7,440.0,856.41,698.67
2018,2,23,15,45,841.5,66.5,3.05,9.15,392.5,840.45,686.35
2018,2,23,16,0,813.0,63.0,2.5,8.6,345.0,820.4,670.25
2018,2,23,16,15,771.5,59.0,2.2,7.5,295.0,784.48,644.37
2018,2,23,16,30,730.0,55.0,1.9,6.4,245.0,744.91,614.17
2018,2,23,16,45,664.5,49.0,1.6,5.35,194.5,678.77,561.15
2018,2,23,17,0,599.0,43.0,1.3,4.3,144.0,609.79,502.48
2018,2,23,17,15,481.5,35.0,1.35,3.85,99.0,506.3,411.99
2018,2,23,17,30,364.0,27.0,1.4,3.4,54.0,382.39,240.24
2018,2,23,17,45,196.0,15.5,1.45,2.9,28.5,171.48,0.0
2018,2,23,18,0,28.0,4.0,1.5,2.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,2.25,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,24,6,45,82.0,9.5,1.85,1.1,12.5,0.0,0.0
2018,2,24,7,0,164.0,19.0,1.9,2.0,25.0,14.95,0.0
2018,2,24,7,15,309.5,29.5,2.2,2.9,63.0,24.47,13.96
2018,2,24,7,30,455.0,40.0,2.5,3.8,101.0,33.3,24.33
2018,2,24,7,45,435.0,53.5,2.75,4.65,131.0,43.5,34.18
2018,2,24,8,0,415.0,67.0,3.0,5.5,161.0,50.62,40.95
2018,2,24,8,15,323.5,95.0,3.1,6.1,178.5,68.3,57.2
2018,2,24,8,30,232.0,123.0,3.2,6.7,196.0,85.62,72.85
2018,2,24,8,45,295.5,134.5,3.25,7.3,242.5,93.73,79.9
2018,2,24,9,0,359.0,146.0,3.3,7.9,289.0,101.79,86.78
2018,2,24,9,15,413.5,153.0,3.4,8.4,335.0,103.92,88.29
2018,2,24,9,30,468.0,160.0,3.5,8.9,381.0,108.31,91.8
2018,2,24,9,45,634.0,132.5,3.6,9.35,457.5,95.27,79.84
2018,2,24,10,0,800.0,105.0,3.7,9.8,534.0,86.67,71.91
2018,2,24,10,15,752.0,124.0,3.8,10.15,546.0,90.14,74.73
2018,2,24,10,30,704.0,143.0,3.9,10.5,558.0,99.86,83.03
2018,2,24,10,45,730.0,142.5,4.0,10.85,588.5,118.58,81.76
2018,2,24,11,0,756.0,142.0,4.1,11.2,619.0,171.63,108.05
2018,2,24,11,15,704.5,162.5,4.15,11.35,616.5,228.39,153.33
2018,2,24,11,30,653.0,183.0,4.2,11.5,614.0,279.44,199.51
2018,2,24,11,45,587.5,210.0,4.3,11.65,602.0,322.87,241.38
2018,2,24,12,0,522.0,237.0,4.4,11.8,590.0,360.58,277.94
2018,2,24,12,15,492.0,247.5,4.45,11.85,581.0,393.59,308.93
2018,2,24,12,30,462.0,258.0,4.5,11.9,572.0,422.95,336.09
2018,2,24,12,45,426.0,265.5,4.6,11.9,553.0,443.36,355.5
2018,2,24,13,0,390.0,273.0,4.7,11.9,534.0,451.37,364.46
2018,2,24,13,15,484.0,237.5,4.7,11.9,554.0,513.31,416.17
2018,2,24,13,30,578.0,202.0,4.7,11.9,574.0,571.0,464.56
2018,2,24,13,45,571.5,196.0,4.75,11.9,554.0,591.46,482.76
2018,2,24,14,0,565.0,190.0,4.8,11.9,534.0,609.19,498.77
2018,2,24,14,15,557.0,182.5,4.75,11.8,508.0,621.54,510.35
2018,2,24,14,30,549.0,175.0,4.7,11.7,482.0,630.96,519.56
2018,2,24,14,45,527.5,168.5,4.7,11.65,448.5,627.71,518.74
2018,2,24,15,0,506.0,162.0,4.7,11.6,415.0,621.08,515.23
2018,2,24,15,15,596.5,127.0,4.7,11.6,401.0,682.92,567.08
2018,2,24,15,30,687.0,92.0,4.7,11.6,387.0,734.35,608.22
2018,2,24,15,45,703.5,80.0,4.4,11.05,354.0,745.53,617.72
2018,2,24,16,0,720.0,68.0,4.1,10.5,321.0,747.87,620.18
2018,2,24,16,15,610.5,70.0,3.75,9.75,263.0,666.22,557.58
2018,2,24,16,30,501.0,72.0,3.4,9.0,205.0,575.09,485.66
2018,2,24,16,45,436.0,62.0,3.0,8.25,160.5,506.15,428.78
2018,2,24,17,0,371.0,52.0,2.6,7.5,116.0,435.82,367.87
2018,2,24,17,15,290.5,40.0,2.6,7.0,80.0,348.09,289.03
2018,2,24,17,30,210.0,28.0,2.6,6.5,44.0,260.46,175.23
2018,2,24,17,45,114.0,15.5,2.55,6.0,23.5,105.15,0.0
2018,2,24,18,0,18.0,3.0,2.5,5.5,3.0,0.0,0.0
2018,2,24,18,15,9.0,1.5,2.45,5.3,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,-0.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,45,97.5,10.0,1.3,0.7,14.0,7.87,0.0
2018,2,25,7,0,195.0,20.0,1.3,1.5,28.0,15.74,0.0
2018,2,25,7,15,347.0,30.0,1.35,2.25,68.5,24.96,15.04
2018,2,25,7,30,499.0,40.0,1.4,3.0,109.0,33.5,24.72
2018,2,25,7,45,581.0,46.5,1.45,3.75,158.0,38.97,30.24
2018,2,25,8,0,663.0,53.0,1.5,4.5,207.0,48.31,39.05
2018,2,25,8,15,714.0,57.5,1.6,5.4,257.5,52.41,42.82
2018,2,25,8,30,765.0,62.0,1.7,6.3,308.0,56.57,46.48
2018,2,25,8,45,799.5,65.5,1.8,7.2,357.0,59.74,49.12
2018,2,25,9,0,834.0,69.0,1.9,8.1,406.0,62.91,51.7
2018,2,25,9,15,858.5,71.0,1.95,8.85,450.5,64.8,53.1
2018,2,25,9,30,883.0,73.0,2.0,9.6,495.0,73.38,60.45
2018,2,25,9,45,901.0,74.5,2.05,10.3,534.5,75.34,61.86
2018,2,25,10,0,919.0,76.0,2.1,11.0,574.0,77.22,63.2
2018,2,25,10,15,930.5,77.5,2.1,11.45,606.5,78.86,64.38
2018,2,25,10,30,942.0,79.0,2.1,11.9,639.0,80.41,65.5
2018,2,25,10,45,950.0,80.0,2.05,12.35,664.5,107.23,66.26
2018,2,25,11,0,958.0,81.0,2.0,12.8,690.0,169.26,96.58
2018,2,25,11,15,963.5,81.5,2.0,13.05,708.0,230.81,142.28
2018,2,25,11,30,969.0,82.0,2.0,13.3,726.0,292.1,194.86
2018,2,25,11,45,972.5,81.5,2.05,13.6,736.0,351.55,248.57
2018,2,25,12,0,976.0,81.0,2.1,13.9,746.0,409.95,301.65
2018,2,25,12,15,975.5,82.0,2.25,14.05,747.5,466.71,353.05
2018,2,25,12,30,975.0,83.0,2.4,14.2,749.0,521.62,401.82
2018,2,25,12,45,972.0,83.5,2.5,14.4,742.5,572.75,446.22
2018,2,25,13,0,969.0,84.0,2.6,14.6,736.0,621.35,487.48
2018,2,25,13,15,966.0,83.0,2.75,14.6,721.5,665.81,525.26
2018,2,25,13,30,963.0,82.0,2.9,14.6,707.0,707.28,560.09
2018,2,25,13,45,956.5,80.5,3.0,14.6,684.0,742.73,589.68
2018,2,25,14,0,950.0,79.0,3.1,14.6,661.0,774.64,615.65
2018,2,25,14,15,940.0,78.0,3.2,14.45,631.0,800.83,636.47
2018,2,25,14,30,930.0,77.0,3.3,14.3,601.0,823.16,654.68
2018,2,25,14,45,916.0,74.5,3.4,14.15,564.0,836.65,666.66
2018,2,25,15,0,902.0,72.0,3.5,14.0,527.0,846.01,675.87
2018,2,25,15,15,882.0,70.0,3.5,14.0,484.5,846.9,678.11
2018,2,25,15,30,862.0,68.0,3.5,14.0,442.0,852.98,684.29
2018,2,25,15,45,832.0,65.5,3.5,13.1,395.0,836.65,676.13
2018,2,25,16,0,802.0,63.0,3.5,12.2,348.0,816.28,664.68
2018,2,25,16,15,752.5,59.5,3.35,11.2,296.5,773.59,635.02
2018,2,25,16,30,703.0,56.0,3.2,10.2,245.0,727.31,601.13
2018,2,25,16,45,561.5,50.5,3.0,9.25,182.0,603.02,503.68
2018,2,25,17,0,420.0,45.0,2.8,8.3,119.0,471.61,396.12
2018,2,25,17,15,218.5,26.5,2.95,7.85,64.0,270.28,225.48
2018,2,25,17,30,17.0,8.0,3.1,7.4,9.0,23.21,11.6
2018,2,25,17,45,8.5,4.0,3.25,7.0,4.5,10.1,0.0
2018,2,25,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,3.65,7.0,2.0,1.57,0.0
2018,2,26,7,0,0.0,4.0,3.6,7.0,4.0,3.02,0.0
2018,2,26,7,15,0.0,12.0,3.65,7.1,12.0,9.11,1.92
2018,2,26,7,30,0.0,20.0,3.7,7.2,20.0,15.21,7.97
2018,2,26,7,45,0.0,19.5,3.75,7.25,19.5,14.82,7.86
2018,2,26,8,0,0.0,19.0,3.8,7.3,19.0,14.44,7.62
2018,2,26,8,15,4.5,42.5,3.9,7.45,44.0,32.52,24.26
2018,2,26,8,30,9.0,66.0,4.0,7.6,69.0,50.69,40.86
2018,2,26,8,45,20.0,95.0,4.05,7.75,103.0,70.15,58.45
2018,2,26,9,0,31.0,124.0,4.1,7.9,137.0,89.18,75.43
2018,2,26,9,15,65.0,150.0,4.15,8.25,180.5,106.13,90.3
2018,2,26,9,30,99.0,176.0,4.2,8.6,224.0,118.65,101.06
2018,2,26,9,45,158.0,208.0,4.25,8.95,291.5,137.51,117.32
2018,2,26,10,0,217.0,240.0,4.3,9.3,359.0,155.64,132.77
2018,2,26,10,15,434.0,202.5,4.25,9.45,457.0,128.71,108.8
2018,2,26,10,30,651.0,165.0,4.2,9.6,555.0,111.87,93.8
2018,2,26,10,45,761.5,136.5,4.15,9.8,611.0,121.27,81.05
2018,2,26,11,0,872.0,108.0,4.1,10.0,667.0,173.63,104.5
2018,2,26,11,15,777.0,142.0,4.0,10.2,650.0,232.03,153.69
2018,2,26,11,30,682.0,176.0,3.9,10.4,633.0,285.77,204.47
2018,2,26,11,45,496.0,234.0,3.85,10.55,569.0,316.51,240.1
2018,2,26,12,0,310.0,292.0,3.8,10.7,505.0,326.75,256.46
2018,2,26,12,15,244.5,301.5,3.7,10.8,469.5,332.79,264.65
2018,2,26,12,30,179.0,311.0,3.6,10.9,434.0,327.27,262.39
2018,2,26,12,45,522.5,215.0,3.55,11.0,570.0,455.88,365.64
2018,2,26,13,0,866.0,119.0,3.5,11.1,706.0,602.05,482.5
2018,2,26,13,15,859.5,118.5,3.4,11.05,690.5,642.39,516.25
2018,2,26,13,30,853.0,118.0,3.3,11.0,675.0,679.68,547.42
2018,2,26,13,45,778.5,135.0,3.25,10.95,630.5,686.95,554.65
2018,2,26,14,0,704.0,152.0,3.2,10.9,586.0,684.88,554.41
2018,2,26,14,15,690.5,149.5,3.2,10.75,559.0,702.01,569.8
2018,2,26,14,30,677.0,147.0,3.2,10.6,532.0,715.53,582.19
2018,2,26,14,45,525.0,170.5,3.15,10.45,458.0,631.65,517.94
2018,2,26,15,0,373.0,194.0,3.1,10.3,384.0,528.96,437.72
2018,2,26,15,15,289.0,154.5,3.1,10.3,294.5,425.4,356.52
2018,2,26,15,30,205.0,115.0,3.1,10.3,205.0,315.13,266.97
2018,2,26,15,45,102.5,72.5,3.15,9.55,117.5,179.12,152.26
2018,2,26,16,0,0.0,30.0,3.2,8.8,30.0,22.87,14.36
2018,2,26,16,15,0.0,27.0,3.1,8.3,27.0,20.57,12.44
2018,2,26,16,30,0.0,24.0,3.0,7.8,24.0,18.26,10.44
2018,2,26,16,45,0.0,19.5,2.9,7.35,19.5,14.82,7.38
2018,2,26,17,0,0.0,15.0,2.8,6.9,15.0,11.39,4.28
2018,2,26,17,15,0.0,12.0,2.7,6.45,12.0,9.1,2.13
2018,2,26,17,30,0.0,9.0,2.6,6.0,9.0,6.82,0.0
2018,2,26,17,45,10.0,5.5,2.5,5.55,5.5,12.54,0.0
2018,2,26,18,0,20.0,2.0,2.4,5.1,2.0,0.0,0.0
2018,2,26,18,15,10.0,1.0,2.35,4.85,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,3.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,3.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,3.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,2.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,1.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,1.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,0.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-0.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,2,27,6,45,152.0,11.0,3.6,0.7,18.5,8.65,0.0
2018,2,27,7,0,304.0,22.0,3.9,1.2,37.0,18.5,0.0
2018,2,27,7,15,446.5,29.0,4.1,1.8,80.0,26.57,17.23
2018,2,27,7,30,589.0,36.0,4.3,2.4,123.0,33.36,24.75
2018,2,27,7,45,662.0,41.5,4.5,3.05,174.0,38.64,30.04
2018,2,27,8,0,735.0,47.0,4.7,3.7,225.0,44.04,35.22
2018,2,27,8,15,781.0,51.5,4.75,4.35,277.5,48.39,39.25
2018,2,27,8,30,827.0,56.0,4.8,5.0,330.0,52.76,43.16
2018,2,27,8,45,858.5,59.0,4.85,5.65,380.0,61.0,50.53
2018,2,27,9,0,890.0,62.0,4.9,6.3,430.0,64.65,53.6
2018,2,27,9,15,910.5,64.5,4.8,6.85,475.5,67.65,56.05
2018,2,27,9,30,931.0,67.0,4.7,7.4,521.0,70.54,58.38
2018,2,27,9,45,944.5,70.0,4.6,7.9,561.0,73.5,60.76
2018,2,27,10,0,958.0,73.0,4.5,8.4,601.0,76.33,63.02
2018,2,27,10,15,968.5,74.5,4.5,8.8,634.5,78.0,64.26
2018,2,27,10,30,979.0,76.0,4.5,9.2,668.0,79.58,65.44
2018,2,27,10,45,986.5,77.0,4.45,9.65,694.0,113.66,68.32
2018,2,27,11,0,994.0,78.0,4.4,10.1,720.0,177.88,102.49
2018,2,27,11,15,998.5,79.0,4.4,10.35,738.5,241.79,152.03
2018,2,27,11,30,1003.0,80.0,4.4,10.6,757.0,305.31,208.24
2018,2,27,11,45,1005.0,81.0,4.4,10.85,767.0,367.45,265.87
2018,2,27,12,0,1007.0,82.0,4.4,11.1,777.0,428.42,322.66
2018,2,27,12,15,1005.5,82.5,4.35,11.3,778.0,486.14,375.91
2018,2,27,12,30,1004.0,83.0,4.3,11.5,779.0,541.8,426.09
2018,2,27,12,45,999.0,84.5,4.2,11.65,771.5,594.28,472.19
2018,2,27,13,0,994.0,86.0,4.1,11.8,764.0,644.02,514.67
2018,2,27,13,15,988.5,85.0,4.0,11.9,747.5,688.17,551.98
2018,2,27,13,30,983.0,84.0,3.9,12.0,731.0,729.04,585.84
2018,2,27,13,45,975.0,83.0,3.75,12.05,707.0,764.8,614.96
2018,2,27,14,0,967.0,82.0,3.6,12.1,683.0,796.86,639.77
2018,2,27,14,15,952.0,81.5,3.45,12.1,650.0,820.39,657.18
2018,2,27,14,30,937.0,81.0,3.3,12.1,617.0,839.72,671.58
2018,2,27,14,45,930.5,77.5,3.1,12.05,582.0,858.35,685.32
2018,2,27,15,0,924.0,74.0,2.9,12.0,547.0,873.07,696.18
2018,2,27,15,15,904.5,71.5,2.9,12.0,503.5,874.03,698.48
2018,2,27,15,30,885.0,69.0,2.9,12.0,460.0,870.84,697.95
2018,2,27,15,45,856.5,66.0,2.35,11.45,411.5,864.54,692.13
2018,2,27,16,0,828.0,63.0,1.8,10.9,363.0,844.76,675.35
2018,2,27,16,15,781.0,59.0,1.65,9.85,310.5,803.37,647.33
2018,2,27,16,30,734.0,55.0,1.5,8.8,258.0,758.4,615.37
2018,2,27,16,45,671.0,50.0,1.35,7.75,207.0,694.86,567.25
2018,2,27,17,0,608.0,45.0,1.2,6.7,156.0,628.45,513.65
2018,2,27,17,15,502.5,37.5,1.25,6.15,110.0,533.38,433.65
2018,2,27,17,30,397.0,30.0,1.3,5.6,64.0,428.8,317.15
2018,2,27,17,45,227.5,18.5,1.4,5.1,35.0,201.93,0.0
2018,2,27,18,0,58.0,7.0,1.5,4.6,6.0,0.0,0.0
2018,2,27,18,15,29.0,3.5,1.5,4.4,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,28,6,45,29.0,10.0,2.2,3.55,11.5,7.87,0.0
2018,2,28,7,0,58.0,20.0,2.4,4.4,23.0,15.09,0.0
2018,2,28,7,15,94.5,37.5,2.6,5.05,49.0,27.75,18.3
2018,2,28,7,30,131.0,55.0,2.8,5.7,75.0,40.2,30.65
2018,2,28,7,45,153.5,74.5,3.0,6.3,106.0,53.57,43.28
2018,2,28,8,0,176.0,94.0,3.2,6.9,137.0,66.59,55.36
2018,2,28,8,15,198.5,113.0,3.25,7.4,171.5,78.95,66.61
2018,2,28,8,30,221.0,132.0,3.3,7.9,206.0,90.97,77.31
2018,2,28,8,45,152.0,139.5,3.35,8.4,194.0,97.21,82.61
2018,2,28,9,0,83.0,147.0,3.4,8.9,182.0,103.93,88.26
2018,2,28,9,15,55.5,166.5,3.4,9.3,191.0,115.64,98.28
2018,2,28,9,30,28.0,186.0,3.4,9.7,200.0,126.97,107.85
2018,2,28,9,45,34.5,203.5,3.45,10.05,222.0,137.61,116.74
2018,2,28,10,0,41.0,221.0,3.5,10.4,244.0,148.01,125.37
2018,2,28,10,15,163.5,239.5,3.5,10.65,338.0,154.88,130.93
2018,2,28,10,30,286.0,258.0,3.5,10.9,432.0,159.55,134.58
2018,2,28,10,45,446.0,227.0,3.55,11.1,511.0,160.82,118.49
2018,2,28,11,0,606.0,196.0,3.6,11.3,590.0,198.4,134.48
2018,2,28,11,15,681.0,174.5,3.6,11.3,628.5,241.59,164.94
2018,2,28,11,30,756.0,153.0,3.6,11.3,667.0,292.39,206.55
2018,2,28,11,45,778.0,146.5,3.6,11.3,681.5,344.96,253.98
2018,2,28,12,0,800.0,140.0,3.6,11.3,696.0,401.34,304.84
2018,2,28,12,15,584.0,220.0,3.6,11.15,626.5,418.6,327.68
2018,2,28,12,30,368.0,300.0,3.6,11.0,557.0,412.92,328.71
2018,2,28,12,45,306.5,311.5,3.6,10.9,524.0,417.88,335.22
2018,2,28,13,0,245.0,323.0,3.6,10.8,491.0,408.27,329.29
2018,2,28,13,15,170.5,313.0,3.6,10.65,429.0,373.5,302.69
2018,2,28,13,30,96.0,303.0,3.6,10.5,367.0,319.31,259.59
2018,2,28,13,45,90.0,293.0,3.55,10.35,351.5,315.81,257.64
2018,2,28,14,0,84.0,283.0,3.5,10.2,336.0,311.33,254.7
2018,2,28,14,15,107.5,269.5,3.45,10.1,334.0,324.91,267.14
2018,2,28,14,30,131.0,256.0,3.4,10.0,332.0,356.29,293.87
2018,2,28,14,45,151.0,241.0,3.3,9.85,323.0,367.6,304.52
2018,2,28,15,0,171.0,226.0,3.2,9.7,314.0,378.88,315.31
2018,2,28,15,15,133.0,201.0,3.2,9.7,266.0,328.25,274.27
2018,2,28,15,30,95.0,176.0,3.2,9.7,218.0,255.67,214.59
2018,2,28,15,45,60.5,148.5,2.9,9.35,174.5,199.57,167.52
2018,2,28,16,0,26.0,121.0,2.6,9.0,131.0,141.55,117.71
2018,2,28,16,15,13.5,77.5,2.4,8.75,82.5,74.08,59.6
2018,2,28,16,30,1.0,34.0,2.2,8.5,34.0,26.82,17.95
2018,2,28,16,45,0.5,24.5,2.0,8.25,24.5,19.09,11.12
2018,2,28,17,0,0.0,15.0,1.8,8.0,15.0,11.39,4.27
2018,2,28,17,15,0.0,10.5,1.8,7.85,10.5,7.96,1.15
2018,2,28,17,30,0.0,6.0,1.8,7.7,6.0,4.54,0.0
2018,2,28,17,45,0.0,3.5,1.85,7.55,3.5,2.75,0.0
2018,2,28,18,0,0.0,1.0,1.9,7.4,1.0,0.79,0.0
2018,2,28,18,15,0.0,0.5,1.9,7.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,9.2,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.4,9.3,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,5.45,9.4,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,5.5,9.5,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,5.5,9.65,11.5,8.72,2.25
2018,3,1,8,0,0.0,15.0,5.5,9.8,15.0,11.39,4.72
2018,3,1,8,15,0.0,19.5,5.35,9.9,19.5,14.83,7.88
2018,3,1,8,30,0.0,24.0,5.2,10.0,24.0,18.28,11.01
2018,3,1,8,45,0.0,42.0,5.0,10.1,42.0,32.09,23.51
2018,3,1,9,0,0.0,60.0,4.8,10.2,60.0,45.98,35.96
2018,3,1,9,15,10.0,89.5,4.85,10.4,94.5,68.55,56.06
2018,3,1,9,30,20.0,119.0,4.9,10.6,129.0,87.02,72.27
2018,3,1,9,45,10.0,88.5,4.9,10.8,93.5,68.3,55.41
2018,3,1,10,0,0.0,58.0,4.9,11.0,58.0,44.51,34.12
2018,3,1,10,15,0.5,68.5,4.9,11.05,69.0,52.67,41.27
2018,3,1,10,30,1.0,79.0,4.9,11.1,80.0,60.84,48.4
2018,3,1,10,45,13.5,143.5,4.85,11.15,152.5,108.49,85.75
2018,3,1,11,0,26.0,208.0,4.8,11.2,225.0,149.98,119.29
2018,3,1,11,15,61.5,257.5,4.8,11.2,299.0,192.22,152.31
2018,3,1,11,30,97.0,307.0,4.8,11.2,373.0,240.06,190.16
2018,3,1,11,45,124.5,308.0,4.8,11.2,394.0,259.45,205.73
2018,3,1,12,0,152.0,309.0,4.8,11.2,415.0,284.48,226.46
2018,3,1,12,15,408.0,252.0,4.85,11.1,538.0,371.21,294.53
2018,3,1,12,30,664.0,195.0,4.9,11.0,661.0,481.41,383.69
2018,3,1,12,45,427.0,255.5,4.95,10.9,554.0,444.45,358.51
2018,3,1,13,0,190.0,316.0,5.0,10.8,447.0,372.31,302.16
2018,3,1,13,15,228.5,310.0,5.05,10.7,464.5,407.11,332.02
2018,3,1,13,30,267.0,304.0,5.1,10.6,482.0,456.52,373.22
2018,3,1,13,45,355.5,269.0,5.2,10.5,498.0,505.31,415.28
2018,3,1,14,0,444.0,234.0,5.3,10.4,514.0,572.94,472.19
2018,3,1,14,15,374.0,239.5,5.25,10.25,468.0,531.16,439.7
2018,3,1,14,30,304.0,245.0,5.2,10.1,422.0,500.07,415.12
2018,3,1,14,45,270.5,232.0,5.2,9.95,382.0,474.64,395.81
2018,3,1,15,0,237.0,219.0,5.2,9.8,342.0,446.04,373.6
2018,3,1,15,15,311.0,189.5,5.2,9.8,337.5,487.96,411.31
2018,3,1,15,30,385.0,160.0,5.2,9.8,333.0,550.76,465.19
2018,3,1,15,45,318.0,147.5,5.05,9.8,280.5,465.4,395.96
2018,3,1,16,0,251.0,135.0,4.9,9.8,228.0,398.96,340.88
2018,3,1,16,15,183.0,104.0,4.8,9.5,167.0,303.95,261.28
2018,3,1,16,30,115.0,73.0,4.7,9.2,106.0,187.32,161.12
2018,3,1,16,45,325.0,61.5,4.55,8.85,129.0,404.55,349.54
2018,3,1,17,0,535.0,50.0,4.4,8.5,152.0,584.58,493.49
2018,3,1,17,15,293.0,37.0,4.45,8.25,90.5,353.83,297.96
2018,3,1,17,30,51.0,24.0,4.5,8.0,29.0,80.47,59.76
2018,3,1,17,45,25.5,13.0,4.55,7.75,15.5,39.96,0.0
2018,3,1,18,0,0.0,2.0,4.6,7.5,2.0,1.57,0.0
2018,3,1,18,15,0.0,1.0,4.75,7.45,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,7.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,7.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,2,6,45,36.0,10.0,1.4,3.8,12.5,7.87,0.0
2018,3,2,7,0,72.0,20.0,1.5,4.5,25.0,15.23,2.0
2018,3,2,7,15,87.0,36.0,1.75,5.0,47.0,26.85,17.97
2018,3,2,7,30,102.0,52.0,2.0,5.5,69.0,38.18,29.02
2018,3,2,7,45,65.0,67.5,2.2,6.0,79.5,49.36,39.6
2018,3,2,8,0,28.0,83.0,2.4,6.5,90.0,60.42,49.88
2018,3,2,8,15,72.5,100.5,2.6,6.9,124.0,71.63,60.09
2018,3,2,8,30,117.0,118.0,2.8,7.3,158.0,83.56,70.75
2018,3,2,8,45,183.0,113.5,2.95,7.7,187.0,79.36,66.69
2018,3,2,9,0,249.0,109.0,3.1,8.1,216.0,77.6,64.83
2018,3,2,9,15,251.0,137.0,3.3,8.3,254.0,94.45,79.7
2018,3,2,9,30,253.0,165.0,3.5,8.5,292.0,110.53,93.7
2018,3,2,9,45,190.0,136.5,3.7,8.7,236.0,92.11,77.04
2018,3,2,10,0,127.0,108.0,3.9,8.9,180.0,73.0,59.84
2018,3,2,10,15,64.5,102.0,3.95,9.0,138.5,73.39,60.04
2018,3,2,10,30,2.0,96.0,4.0,9.1,97.0,73.91,60.36
2018,3,2,10,45,49.5,184.5,4.05,9.15,217.0,133.06,105.9
2018,3,2,11,0,97.0,273.0,4.1,9.2,337.0,197.92,156.64
2018,3,2,11,15,131.5,296.5,4.15,9.2,385.5,224.99,176.98
2018,3,2,11,30,166.0,320.0,4.2,9.2,434.0,262.93,207.23
2018,3,2,11,45,103.0,306.0,4.2,9.2,377.0,253.16,202.4
2018,3,2,12,0,40.0,292.0,4.2,9.2,320.0,231.74,187.11
2018,3,2,12,15,66.0,305.0,4.25,9.2,351.5,259.08,209.52
2018,3,2,12,30,92.0,318.0,4.3,9.2,383.0,289.86,234.93
2018,3,2,12,45,52.0,253.0,4.35,9.15,289.5,227.81,185.11
2018,3,2,13,0,12.0,188.0,4.4,9.1,196.0,152.98,123.5
2018,3,2,13,15,7.0,154.5,4.4,9.0,159.0,124.56,100.0
2018,3,2,13,30,2.0,121.0,4.4,8.9,122.0,95.21,75.41
2018,3,2,13,45,1.0,94.5,4.4,8.8,95.0,73.6,57.25
2018,3,2,14,0,0.0,68.0,4.4,8.7,68.0,52.31,39.21
2018,3,2,14,15,0.0,71.5,4.35,8.6,71.5,55.0,41.61
2018,3,2,14,30,0.0,75.0,4.3,8.5,75.0,57.68,44.01
2018,3,2,14,45,76.5,113.5,4.25,8.4,153.5,172.8,144.99
2018,3,2,15,0,153.0,152.0,4.2,8.3,232.0,282.22,239.41
2018,3,2,15,15,326.0,145.5,4.2,8.3,299.0,472.99,401.03
2018,3,2,15,30,499.0,139.0,4.2,8.3,366.0,628.2,529.5
2018,3,2,15,45,279.0,137.0,3.85,7.95,261.5,418.13,356.48
2018,3,2,16,0,59.0,135.0,3.5,7.6,157.0,188.21,159.2
2018,3,2,16,15,47.5,98.5,3.35,7.4,114.5,137.94,116.66
2018,3,2,16,30,36.0,62.0,3.2,7.2,72.0,87.55,72.81
2018,3,2,16,45,35.5,53.5,3.05,6.95,62.0,79.86,66.03
2018,3,2,17,0,35.0,45.0,2.9,6.7,52.0,72.29,58.99
2018,3,2,17,15,31.0,34.0,2.9,6.6,39.0,58.31,45.82
2018,3,2,17,30,27.0,23.0,2.9,6.5,26.0,57.09,41.49
2018,3,2,17,45,15.0,13.0,2.95,6.4,14.5,31.0,0.0
2018,3,2,18,0,3.0,3.0,3.0,6.3,3.0,4.8,0.0
2018,3,2,18,15,1.5,1.5,3.05,6.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,3.3,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,3.8,2.0,0.0,0.0
2018,3,3,6,45,104.0,16.0,1.25,4.35,23.0,12.59,0.0
2018,3,3,7,0,201.0,30.0,1.3,4.9,44.0,22.7,8.23
2018,3,3,7,15,324.0,41.0,1.55,5.25,85.5,33.71,24.15
2018,3,3,7,30,447.0,52.0,1.8,5.6,127.0,42.64,33.11
2018,3,3,7,45,523.5,60.0,2.0,6.0,176.0,48.88,39.21
2018,3,3,8,0,600.0,68.0,2.2,6.4,225.0,55.18,45.13
2018,3,3,8,15,650.0,73.5,2.3,6.6,275.0,59.32,48.93
2018,3,3,8,30,700.0,79.0,2.4,6.8,325.0,63.49,52.64
2018,3,3,8,45,734.5,83.0,2.5,7.0,372.5,66.38,55.09
2018,3,3,9,0,769.0,87.0,2.6,7.2,420.0,74.96,62.66
2018,3,3,9,15,783.5,92.5,2.7,7.25,461.5,78.7,65.82
2018,3,3,9,30,798.0,98.0,2.8,7.3,503.0,82.32,68.86
2018,3,3,9,45,746.5,119.0,2.85,7.4,520.0,87.62,73.39
2018,3,3,10,0,695.0,140.0,2.9,7.5,537.0,98.62,82.96
2018,3,3,10,15,602.5,173.0,2.95,7.55,530.5,115.78,97.93
2018,3,3,10,30,510.0,206.0,3.0,7.6,524.0,130.26,110.45
2018,3,3,10,45,392.0,204.0,3.05,7.65,454.0,148.88,109.44
2018,3,3,11,0,274.0,202.0,3.1,7.7,384.0,168.66,125.16
2018,3,3,11,15,161.5,227.0,3.15,7.7,335.0,190.0,147.55
2018,3,3,11,30,49.0,252.0,3.2,7.7,286.0,194.16,156.09
2018,3,3,11,45,52.5,268.0,3.25,7.65,305.0,212.72,171.65
2018,3,3,12,0,56.0,284.0,3.3,7.6,324.0,232.34,188.1
2018,3,3,12,15,29.5,197.5,3.35,7.55,218.5,164.73,133.22
2018,3,3,12,30,3.0,111.0,3.4,7.5,113.0,87.08,68.6
2018,3,3,12,45,1.5,85.5,3.5,7.45,86.5,66.77,51.5
2018,3,3,13,0,0.0,60.0,3.6,7.4,60.0,46.2,34.01
2018,3,3,13,15,51.5,110.5,3.65,7.3,145.5,127.6,104.15
2018,3,3,13,30,103.0,161.0,3.7,7.2,231.0,210.41,174.74
2018,3,3,13,45,171.0,219.5,3.7,7.05,331.0,318.83,265.81
2018,3,3,14,0,239.0,278.0,3.7,6.9,431.0,451.72,374.57
2018,3,3,14,15,175.0,270.0,3.7,6.8,379.0,394.21,327.82
2018,3,3,14,30,111.0,262.0,3.7,6.7,327.0,330.04,275.31
2018,3,3,14,45,110.5,242.0,3.7,6.6,303.5,336.01,281.33
2018,3,3,15,0,110.0,222.0,3.7,6.5,280.0,323.32,271.97
2018,3,3,15,15,130.5,199.0,3.7,6.5,262.5,324.07,274.4
2018,3,3,15,30,151.0,176.0,3.7,6.5,245.0,323.91,276.11
2018,3,3,15,45,117.0,135.0,3.35,6.2,185.0,251.53,215.6
2018,3,3,16,0,83.0,94.0,3.0,5.9,125.0,176.47,151.56
2018,3,3,16,15,50.0,70.0,2.7,5.65,88.0,121.17,103.04
2018,3,3,16,30,17.0,46.0,2.4,5.4,51.0,53.22,42.29
2018,3,3,16,45,14.5,34.5,2.1,5.15,38.0,40.19,30.68
2018,3,3,17,0,12.0,23.0,1.8,4.9,25.0,28.72,20.27
2018,3,3,17,15,30.5,22.0,1.7,4.6,25.5,52.37,41.22
2018,3,3,17,30,49.0,21.0,1.6,4.3,26.0,86.47,67.21
2018,3,3,17,45,63.5,15.5,1.5,4.0,18.0,87.52,0.0
2018,3,3,18,0,78.0,10.0,1.4,3.7,10.0,71.39,0.0
2018,3,3,18,15,39.0,5.0,1.45,3.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,1.75,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,1.9,2.0,0.0,0.0
2018,3,4,6,45,186.5,15.0,0.15,2.05,27.5,11.8,0.0
2018,3,4,7,0,348.0,27.0,0.1,2.2,53.0,22.62,10.2
2018,3,4,7,15,465.0,35.0,0.1,2.4,98.0,29.32,20.81
2018,3,4,7,30,582.0,43.0,0.1,2.6,143.0,39.36,30.74
2018,3,4,7,45,648.0,49.0,0.15,2.8,194.0,44.84,36.16
2018,3,4,8,0,714.0,55.0,0.2,3.0,245.0,50.4,41.44
2018,3,4,8,15,747.5,60.5,0.25,3.3,294.5,55.16,45.81
2018,3,4,8,30,781.0,66.0,0.3,3.6,344.0,59.85,50.0
2018,3,4,8,45,688.0,90.0,0.4,3.85,359.5,70.41,59.47
2018,3,4,9,0,595.0,114.0,0.5,4.1,375.0,84.5,72.0
2018,3,4,9,15,747.0,94.0,0.55,4.35,455.0,72.91,61.21
2018,3,4,9,30,899.0,74.0,0.6,4.6,535.0,75.0,62.89
2018,3,4,9,45,912.5,77.0,0.65,4.9,574.5,77.77,65.14
2018,3,4,10,0,926.0,80.0,0.7,5.2,614.0,80.42,67.28
2018,3,4,10,15,940.0,80.5,0.8,6.1,647.5,81.41,67.78
2018,3,4,10,30,954.0,81.0,0.9,7.0,681.0,82.34,68.24
2018,3,4,10,45,965.0,80.5,0.95,7.85,707.5,131.22,76.42
2018,3,4,11,0,976.0,80.0,1.0,8.7,734.0,193.97,114.18
2018,3,4,11,15,981.0,80.5,1.05,9.15,752.0,256.81,164.48
2018,3,4,11,30,986.0,81.0,1.1,9.6,770.0,319.3,219.52
2018,3,4,11,45,988.5,81.0,1.15,10.05,779.5,380.02,274.53
2018,3,4,12,0,991.0,81.0,1.2,10.5,789.0,439.57,328.09
2018,3,4,12,15,989.0,82.5,1.25,10.65,790.0,497.04,379.15
2018,3,4,12,30,987.0,84.0,1.3,10.8,791.0,552.48,427.15
2018,3,4,12,45,982.5,85.5,1.3,10.95,783.5,604.35,470.66
2018,3,4,13,0,978.0,87.0,1.3,11.1,776.0,653.53,510.77
2018,3,4,13,15,974.5,86.0,1.35,11.15,761.0,698.13,547.09
2018,3,4,13,30,971.0,85.0,1.4,11.2,746.0,739.65,580.4
2018,3,4,13,45,965.0,83.5,1.45,11.25,722.5,775.67,609.17
2018,3,4,14,0,959.0,82.0,1.5,11.3,699.0,808.11,633.34
2018,3,4,14,15,949.5,81.0,1.55,11.2,668.5,834.72,653.61
2018,3,4,14,30,940.0,80.0,1.6,11.1,638.0,857.43,671.35
2018,3,4,14,45,927.0,78.0,1.6,11.05,600.5,872.16,682.97
2018,3,4,15,0,914.0,76.0,1.6,11.0,563.0,882.77,691.96
2018,3,4,15,15,895.0,73.5,1.6,11.0,519.5,883.5,694.1
2018,3,4,15,30,876.0,71.0,1.6,11.0,476.0,880.11,693.55
2018,3,4,15,45,850.5,68.0,1.6,10.55,428.0,876.11,693.75
2018,3,4,16,0,825.0,65.0,1.6,10.1,380.0,858.34,683.96
2018,3,4,16,15,787.0,61.0,1.45,9.3,329.0,824.13,660.91
2018,3,4,16,30,749.0,57.0,1.3,8.5,278.0,786.39,634.27
