Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,15,6,15,5.0,5.0,1.9,3.6,5.0,0.0,0.0
2018,3,15,6,30,10.0,10.0,2.2,4.5,10.0,7.87,0.0
2018,3,15,6,45,136.5,27.0,2.5,5.4,44.0,20.38,9.56
2018,3,15,7,0,263.0,44.0,2.8,6.3,78.0,33.23,23.9
2018,3,15,7,15,409.0,49.5,3.0,6.8,129.5,40.11,30.78
2018,3,15,7,30,555.0,55.0,3.2,7.3,181.0,45.09,35.62
2018,3,15,7,45,487.5,78.0,3.4,7.8,209.0,61.31,50.49
2018,3,15,8,0,420.0,101.0,3.6,8.3,237.0,73.06,61.04
2018,3,15,8,15,291.0,124.0,3.7,8.55,225.5,87.47,73.88
2018,3,15,8,30,162.0,147.0,3.8,8.8,214.0,102.42,87.0
2018,3,15,8,45,221.0,170.5,3.95,9.1,273.5,113.38,96.39
2018,3,15,9,0,280.0,194.0,4.1,9.4,333.0,127.42,108.4
2018,3,15,9,15,332.0,201.0,4.15,9.55,379.5,132.06,112.09
2018,3,15,9,30,384.0,208.0,4.2,9.7,426.0,130.9,110.71
2018,3,15,9,45,328.5,238.5,4.25,9.9,433.5,150.86,127.76
2018,3,15,10,0,273.0,269.0,4.3,10.1,441.0,164.15,138.88
2018,3,15,10,15,372.0,257.0,4.35,10.1,504.0,160.04,135.05
2018,3,15,10,30,471.0,245.0,4.4,10.1,567.0,162.71,121.99
2018,3,15,10,45,343.0,288.0,4.4,10.15,527.0,216.15,160.72
2018,3,15,11,0,215.0,331.0,4.4,10.2,487.0,253.94,195.52
2018,3,15,11,15,219.5,319.5,4.5,10.2,481.5,269.6,208.86
2018,3,15,11,30,224.0,308.0,4.6,10.2,476.0,280.69,219.43
2018,3,15,11,45,138.0,294.0,4.65,10.25,398.0,264.52,210.26
2018,3,15,12,0,52.0,280.0,4.7,10.3,320.0,231.97,186.19
2018,3,15,12,15,44.0,277.5,4.8,10.3,311.5,233.28,187.82
2018,3,15,12,30,36.0,275.0,4.9,10.3,303.0,233.49,188.35
2018,3,15,12,45,21.5,199.5,5.05,10.35,216.0,170.92,137.39
2018,3,15,13,0,7.0,124.0,5.2,10.4,129.0,100.38,78.95
2018,3,15,13,15,5.5,148.0,5.15,10.3,152.0,118.8,94.44
2018,3,15,13,30,4.0,172.0,5.1,10.2,175.0,137.62,110.19
2018,3,15,13,45,118.5,203.5,5.0,10.1,285.5,272.38,224.69
2018,3,15,14,0,233.0,235.0,4.9,10.0,396.0,415.45,343.44
2018,3,15,14,15,367.0,196.5,4.8,9.9,437.0,519.78,430.46
2018,3,15,14,30,501.0,158.0,4.7,9.8,478.0,620.49,513.66
2018,3,15,14,45,255.5,156.5,4.6,9.75,319.5,391.64,328.0
2018,3,15,15,0,10.0,155.0,4.5,9.7,161.0,134.32,108.83
2018,3,15,15,15,32.5,176.0,4.5,9.7,193.0,191.89,158.73
2018,3,15,15,30,55.0,197.0,4.5,9.7,225.0,242.1,201.91
2018,3,15,15,45,56.0,177.0,4.3,9.6,203.0,226.65,189.68
2018,3,15,16,0,57.0,157.0,4.1,9.5,181.0,210.47,176.86
2018,3,15,16,15,54.5,130.0,4.0,9.35,150.5,181.1,152.65
2018,3,15,16,30,52.0,103.0,3.9,9.2,120.0,150.46,126.96
2018,3,15,16,45,26.5,71.0,3.8,9.0,79.5,90.96,74.87
2018,3,15,17,0,1.0,39.0,3.7,8.8,39.0,30.7,21.23
2018,3,15,17,15,0.5,29.0,3.65,8.55,29.0,22.56,13.97
2018,3,15,17,30,0.0,19.0,3.6,8.3,19.0,14.45,6.68
2018,3,15,17,45,1.0,12.0,3.5,8.05,12.0,9.98,2.2
2018,3,15,18,0,2.0,5.0,3.4,7.8,5.0,5.61,0.0
2018,3,15,18,15,1.0,2.5,3.45,7.8,2.5,1.97,0.0
2018,3,15,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,16,6,15,3.5,3.5,2.0,6.3,3.5,0.0,0.0
2018,3,16,6,30,7.0,7.0,2.2,6.5,7.0,5.51,0.0
2018,3,16,6,45,3.5,14.5,2.4,6.7,14.5,11.04,3.0
2018,3,16,7,0,0.0,22.0,2.6,6.9,22.0,16.75,9.3
2018,3,16,7,15,2.0,37.0,2.75,6.9,37.5,28.29,20.11
2018,3,16,7,30,4.0,52.0,2.9,6.9,53.0,39.75,30.84
2018,3,16,7,45,38.5,73.5,3.05,6.95,86.0,55.08,44.98
2018,3,16,8,0,73.0,95.0,3.2,7.0,119.0,68.73,57.41
2018,3,16,8,15,83.0,108.5,3.3,7.1,140.0,77.8,65.5
2018,3,16,8,30,93.0,122.0,3.4,7.2,161.0,86.67,73.3
2018,3,16,8,45,213.0,142.0,3.55,7.3,244.5,96.71,82.07
2018,3,16,9,0,333.0,162.0,3.7,7.4,328.0,110.54,94.13
2018,3,16,9,15,317.5,182.5,3.8,7.55,352.0,121.47,103.49
2018,3,16,9,30,302.0,203.0,3.9,7.7,376.0,131.88,112.34
2018,3,16,9,45,413.5,208.0,4.0,7.8,461.5,129.75,110.13
2018,3,16,10,0,525.0,213.0,4.1,7.9,547.0,133.91,113.51
2018,3,16,10,15,566.0,211.0,4.15,7.95,587.0,132.56,112.08
2018,3,16,10,30,607.0,209.0,4.2,8.0,627.0,152.69,110.7
2018,3,16,10,45,530.0,241.5,4.3,8.1,615.5,207.34,146.62
2018,3,16,11,0,453.0,274.0,4.4,8.2,604.0,253.46,185.99
2018,3,16,11,15,259.0,212.0,4.45,8.35,401.5,208.34,158.76
2018,3,16,11,30,65.0,150.0,4.5,8.5,199.0,131.74,103.52
2018,3,16,11,45,60.0,192.0,4.5,8.65,237.5,166.63,133.19
2018,3,16,12,0,55.0,234.0,4.5,8.8,276.0,200.39,161.45
2018,3,16,12,15,114.0,262.5,4.55,8.95,350.0,258.91,209.39
2018,3,16,12,30,173.0,291.0,4.6,9.1,424.0,323.14,262.13
2018,3,16,12,45,178.0,270.0,4.7,9.3,406.0,324.29,264.12
2018,3,16,13,0,183.0,249.0,4.8,9.5,388.0,332.3,271.72
2018,3,16,13,15,307.0,269.5,4.8,9.55,496.5,448.41,367.29
2018,3,16,13,30,431.0,290.0,4.8,9.6,605.0,588.38,479.45
2018,3,16,13,45,258.5,275.0,4.85,9.7,462.5,457.86,375.43
2018,3,16,14,0,86.0,260.0,4.9,9.8,320.0,293.43,240.73
2018,3,16,14,15,92.5,221.5,4.95,9.75,283.5,285.45,235.65
2018,3,16,14,30,99.0,183.0,5.0,9.7,247.0,259.81,215.82
2018,3,16,14,45,120.5,165.0,5.0,9.65,238.0,266.5,222.97
2018,3,16,15,0,142.0,147.0,5.0,9.6,229.0,290.64,244.46
2018,3,16,15,15,342.5,147.5,5.0,9.6,326.5,505.14,425.91
2018,3,16,15,30,543.0,148.0,5.0,9.6,424.0,701.7,586.17
2018,3,16,15,45,506.0,142.5,4.85,9.3,380.5,671.54,563.1
2018,3,16,16,0,469.0,137.0,4.7,9.0,337.0,638.58,538.62
2018,3,16,16,15,444.0,122.5,4.4,8.65,293.0,603.32,511.53
2018,3,16,16,30,419.0,108.0,4.1,8.3,249.0,565.68,481.82
2018,3,16,16,45,394.5,92.0,3.8,8.0,207.5,524.44,448.36
2018,3,16,17,0,370.0,76.0,3.5,7.7,166.0,481.4,412.08
2018,3,16,17,15,316.5,62.0,3.25,7.3,126.0,413.83,353.64
2018,3,16,17,30,263.0,48.0,3.0,6.9,86.0,347.13,292.99
2018,3,16,17,45,175.0,32.5,2.8,6.5,53.5,250.18,195.97
2018,3,16,18,0,87.0,17.0,2.6,6.1,21.0,125.51,0.0
2018,3,16,18,15,43.5,8.5,2.5,5.95,10.5,6.69,0.0
2018,3,16,18,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,6,15,10.0,7.0,1.35,4.5,7.5,0.0,0.0
2018,3,17,6,30,20.0,14.0,1.5,5.1,15.0,11.02,0.0
2018,3,17,6,45,54.5,32.0,1.65,5.75,38.5,23.83,13.79
2018,3,17,7,0,89.0,50.0,1.8,6.4,62.0,36.76,27.28
2018,3,17,7,15,305.5,58.0,1.95,6.7,126.0,43.42,33.92
2018,3,17,7,30,522.0,66.0,2.1,7.0,190.0,53.19,43.12
2018,3,17,7,45,618.5,66.5,2.2,7.3,247.5,53.95,43.89
2018,3,17,8,0,715.0,67.0,2.3,7.6,305.0,59.77,49.13
2018,3,17,8,15,542.5,87.5,2.25,7.85,284.5,66.64,55.2
2018,3,17,8,30,370.0,108.0,2.2,8.1,264.0,75.59,63.06
2018,3,17,8,45,213.0,132.5,2.2,8.35,224.5,91.03,76.6
2018,3,17,9,0,56.0,157.0,2.2,8.6,185.0,111.36,94.31
2018,3,17,9,15,53.5,127.0,2.1,8.75,155.5,93.24,77.92
2018,3,17,9,30,51.0,97.0,2.0,8.9,126.0,69.91,57.02
2018,3,17,9,45,64.5,128.0,1.95,9.05,167.5,89.78,74.42
2018,3,17,10,0,78.0,159.0,1.9,9.2,209.0,108.68,90.75
2018,3,17,10,15,72.5,171.0,1.85,9.4,219.0,115.28,96.21
2018,3,17,10,30,67.0,183.0,1.8,9.6,229.0,125.97,98.95
2018,3,17,10,45,51.5,186.0,1.75,9.75,222.0,138.88,108.78
2018,3,17,11,0,36.0,189.0,1.7,9.9,215.0,143.24,112.7
2018,3,17,11,15,121.0,278.5,1.7,10.1,370.0,223.0,174.18
2018,3,17,11,30,206.0,368.0,1.7,10.3,525.0,318.04,247.44
2018,3,17,11,45,155.5,361.5,1.7,10.5,480.5,316.6,248.52
2018,3,17,12,0,105.0,355.0,1.7,10.7,436.0,307.76,243.35
2018,3,17,12,15,70.0,326.0,1.75,10.75,380.0,281.96,224.16
2018,3,17,12,30,35.0,297.0,1.8,10.8,324.0,250.28,199.63
2018,3,17,12,45,105.0,317.5,1.85,10.9,397.5,320.63,256.29
2018,3,17,13,0,175.0,338.0,1.9,11.0,471.0,393.48,314.19
2018,3,17,13,15,271.5,326.5,1.95,10.95,528.5,475.24,379.17
2018,3,17,13,30,368.0,315.0,2.0,10.9,586.0,554.86,441.98
2018,3,17,13,45,420.5,284.5,2.05,10.9,585.0,603.95,480.86
2018,3,17,14,0,473.0,254.0,2.1,10.9,584.0,641.93,511.84
2018,3,17,14,15,375.0,228.5,2.1,10.85,483.0,560.74,451.19
2018,3,17,14,30,277.0,203.0,2.1,10.8,382.0,449.16,366.35
2018,3,17,14,45,250.5,178.0,2.1,10.7,333.0,412.05,339.03
2018,3,17,15,0,224.0,153.0,2.1,10.6,284.0,371.25,307.82
2018,3,17,15,15,428.0,141.5,2.1,10.6,368.5,577.31,475.03
2018,3,17,15,30,632.0,130.0,2.1,10.6,453.0,776.27,625.76
2018,3,17,15,45,607.5,124.0,1.9,10.4,410.5,756.9,610.11
2018,3,17,16,0,583.0,118.0,1.7,10.2,368.0,734.03,593.86
2018,3,17,16,15,465.5,115.0,1.5,9.8,299.5,615.08,505.29
2018,3,17,16,30,348.0,112.0,1.3,9.4,231.0,504.94,420.34
2018,3,17,16,45,453.5,86.5,1.05,9.0,215.0,572.67,474.28
2018,3,17,17,0,559.0,61.0,0.8,8.6,199.0,644.69,525.33
2018,3,17,17,15,499.5,53.0,0.85,8.05,154.5,574.65,469.49
2018,3,17,17,30,440.0,45.0,0.9,7.5,110.0,503.81,410.07
2018,3,17,17,45,304.5,33.0,0.95,6.95,69.5,363.38,282.65
2018,3,17,18,0,169.0,21.0,1.0,6.4,29.0,204.56,0.0
2018,3,17,18,15,84.5,10.5,1.0,6.15,14.5,77.56,0.0
2018,3,17,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,2.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,2.95,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2018,3,18,6,15,95.0,10.5,0.4,3.3,14.5,8.26,0.0
2018,3,18,6,30,190.0,21.0,0.4,3.6,29.0,17.5,0.0
2018,3,18,6,45,315.5,31.5,0.4,3.9,67.5,26.05,16.35
2018,3,18,7,0,441.0,42.0,0.4,4.2,106.0,34.73,25.88
2018,3,18,7,15,351.0,63.0,0.45,4.85,127.0,47.25,37.81
2018,3,18,7,30,261.0,84.0,0.5,5.5,148.0,61.21,50.79
2018,3,18,7,45,208.5,109.5,0.6,6.15,168.0,76.96,65.09
2018,3,18,8,0,156.0,135.0,0.7,6.8,188.0,93.57,79.85
2018,3,18,8,15,229.0,151.5,0.75,7.55,242.5,102.73,87.61
2018,3,18,8,30,302.0,168.0,0.8,8.3,297.0,113.53,96.68
2018,3,18,8,45,364.0,176.0,0.85,9.1,349.0,119.25,101.1
2018,3,18,9,0,426.0,184.0,0.9,9.9,401.0,120.52,101.58
2018,3,18,9,15,414.0,199.5,0.95,10.3,425.0,127.72,107.4
2018,3,18,9,30,402.0,215.0,1.0,10.7,449.0,134.54,112.83
2018,3,18,9,45,295.5,259.0,1.05,11.1,437.0,160.15,134.31
2018,3,18,10,0,189.0,303.0,1.1,11.5,425.0,186.66,156.2
2018,3,18,10,15,211.0,316.0,1.05,11.75,458.5,193.51,161.35
2018,3,18,10,30,233.0,329.0,1.0,12.0,492.0,213.94,164.35
2018,3,18,10,45,273.5,332.5,0.95,12.25,530.0,235.65,175.31
2018,3,18,11,0,314.0,336.0,0.9,12.5,568.0,271.9,200.99
2018,3,18,11,15,277.5,351.5,0.8,12.65,559.5,300.8,225.76
2018,3,18,11,30,241.0,367.0,0.7,12.8,551.0,329.37,250.24
2018,3,18,11,45,242.0,372.0,0.6,12.95,558.5,355.96,271.67
2018,3,18,12,0,243.0,377.0,0.5,13.1,566.0,382.5,292.66
2018,3,18,12,15,262.0,374.0,0.45,13.0,578.0,414.57,317.79
2018,3,18,12,30,281.0,371.0,0.4,12.9,590.0,447.37,343.15
2018,3,18,12,45,255.5,371.0,0.35,12.8,568.5,457.76,351.59
2018,3,18,13,0,230.0,371.0,0.3,12.7,547.0,455.9,350.97
2018,3,18,13,15,212.0,364.5,0.4,12.6,524.0,457.64,354.12
2018,3,18,13,30,194.0,358.0,0.5,12.5,501.0,456.87,355.19
2018,3,18,13,45,208.5,345.0,0.6,12.4,494.5,472.33,368.83
2018,3,18,14,0,223.0,332.0,0.7,12.3,488.0,487.54,382.22
2018,3,18,14,15,178.5,318.5,0.7,12.2,440.0,453.3,356.87
2018,3,18,14,30,134.0,305.0,0.7,12.1,392.0,415.17,328.53
2018,3,18,14,45,104.0,279.5,0.75,11.95,344.5,353.7,282.72
2018,3,18,15,0,74.0,254.0,0.8,11.8,297.0,308.2,248.09
2018,3,18,15,15,47.0,221.5,0.8,11.8,248.0,255.03,206.24
2018,3,18,15,30,20.0,189.0,0.8,11.8,199.0,181.4,146.78
2018,3,18,15,45,37.0,173.0,0.7,11.35,189.5,203.23,166.34
2018,3,18,16,0,54.0,157.0,0.6,10.9,180.0,206.78,170.59
2018,3,18,16,15,114.5,147.5,0.65,10.55,189.0,280.26,233.62
2018,3,18,16,30,175.0,138.0,0.7,10.2,198.0,333.87,279.43
2018,3,18,16,45,157.0,114.5,0.7,9.8,162.0,292.04,245.62
2018,3,18,17,0,139.0,91.0,0.7,9.4,126.0,248.53,209.97
2018,3,18,17,15,135.0,71.5,0.75,9.15,99.0,242.17,203.7
2018,3,18,17,30,131.0,52.0,0.8,8.9,72.0,214.41,178.26
2018,3,18,17,45,85.0,35.5,0.85,8.65,46.5,155.02,121.0
2018,3,18,18,0,39.0,19.0,0.9,8.4,21.0,65.56,0.0
2018,3,18,18,15,19.5,9.5,0.9,8.25,10.5,23.5,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,19,6,15,121.5,11.0,1.25,2.9,17.0,8.65,0.0
2018,3,19,6,30,243.0,22.0,1.4,3.7,34.0,18.39,0.0
2018,3,19,6,45,342.5,31.5,1.5,4.55,70.5,26.08,16.66
2018,3,19,7,0,442.0,41.0,1.6,5.4,107.0,33.85,24.96
2018,3,19,7,15,412.0,59.5,1.75,6.1,140.0,47.79,38.09
2018,3,19,7,30,382.0,78.0,1.9,6.8,173.0,57.73,47.35
2018,3,19,7,45,452.0,88.5,2.05,7.55,225.5,65.43,54.31
2018,3,19,8,0,522.0,99.0,2.2,8.3,278.0,75.73,63.42
2018,3,19,8,15,661.5,87.5,2.35,9.0,350.5,68.37,56.47
2018,3,19,8,30,801.0,76.0,2.5,9.7,423.0,67.4,55.29
2018,3,19,8,45,710.5,107.5,2.65,10.35,440.5,81.17,67.23
2018,3,19,9,0,620.0,139.0,2.8,11.0,458.0,98.92,82.51
2018,3,19,9,15,607.0,155.0,2.8,11.4,489.0,107.24,89.4
2018,3,19,9,30,594.0,171.0,2.8,11.8,520.0,115.09,95.84
2018,3,19,9,45,664.5,160.5,2.8,12.2,574.0,108.06,89.35
2018,3,19,10,0,735.0,150.0,2.8,12.6,628.0,101.87,83.66
2018,3,19,10,15,649.0,190.0,2.7,12.9,627.0,121.45,100.28
2018,3,19,10,30,563.0,230.0,2.6,13.2,626.0,168.87,119.31
2018,3,19,10,45,565.0,240.0,2.55,13.5,648.5,217.63,149.1
2018,3,19,11,0,567.0,250.0,2.5,13.8,671.0,266.98,187.2
2018,3,19,11,15,558.5,260.5,2.5,14.15,682.5,314.42,227.56
2018,3,19,11,30,550.0,271.0,2.5,14.5,694.0,360.95,268.03
2018,3,19,11,45,492.5,296.0,2.5,14.85,678.0,397.88,301.72
2018,3,19,12,0,435.0,321.0,2.5,15.2,662.0,428.68,329.23
2018,3,19,12,15,346.0,347.5,2.45,15.5,618.5,437.15,338.51
2018,3,19,12,30,257.0,374.0,2.4,15.8,575.0,438.0,340.55
2018,3,19,12,45,258.0,371.5,2.3,16.1,571.5,460.71,358.55
2018,3,19,13,0,259.0,369.0,2.2,16.4,568.0,482.7,375.56
2018,3,19,13,15,280.0,353.5,2.05,16.6,565.0,506.34,393.93
2018,3,19,13,30,301.0,338.0,1.9,16.8,562.0,529.93,412.07
2018,3,19,13,45,269.0,334.0,1.75,16.95,529.5,523.69,407.11
2018,3,19,14,0,237.0,330.0,1.6,17.1,497.0,497.43,387.6
2018,3,19,14,15,264.0,308.0,1.45,16.9,486.5,531.99,414.55
2018,3,19,14,30,291.0,286.0,1.3,16.7,476.0,549.33,428.51
2018,3,19,14,45,348.5,257.0,1.2,16.5,472.0,585.1,457.08
2018,3,19,15,0,406.0,228.0,1.1,16.3,468.0,641.21,499.48
2018,3,19,15,15,370.5,216.0,1.1,16.3,423.0,588.68,462.46
2018,3,19,15,30,335.0,204.0,1.1,16.3,378.0,554.02,438.51
2018,3,19,15,45,277.5,190.5,0.85,15.85,325.5,494.34,393.72
2018,3,19,16,0,220.0,177.0,0.6,15.4,273.0,432.46,346.53
2018,3,19,16,15,265.0,150.5,0.6,15.05,252.5,449.01,362.95
2018,3,19,16,30,310.0,124.0,0.6,14.7,232.0,462.81,376.35
2018,3,19,16,45,317.0,102.5,0.6,14.35,197.5,468.14,381.26
2018,3,19,17,0,324.0,81.0,0.6,14.0,163.0,447.69,366.1
2018,3,19,17,15,226.5,68.0,0.75,13.4,119.0,319.25,263.92
2018,3,19,17,30,129.0,55.0,0.9,12.8,75.0,218.0,178.51
2018,3,19,17,45,82.5,36.5,1.0,12.2,47.5,153.97,119.61
2018,3,19,18,0,36.0,18.0,1.1,11.6,20.0,60.04,0.0
2018,3,19,18,15,18.0,9.0,1.1,11.3,10.0,21.9,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,20,6,15,5.5,3.0,0.7,7.95,3.5,2.36,0.0
2018,3,20,6,30,11.0,6.0,0.9,8.0,7.0,4.94,0.0
2018,3,20,6,45,5.5,10.5,1.15,8.0,11.0,8.25,1.43
2018,3,20,7,0,0.0,15.0,1.4,8.0,15.0,11.39,4.6
2018,3,20,7,15,0.0,20.0,1.35,8.2,20.0,15.2,8.24
2018,3,20,7,30,0.0,25.0,1.3,8.4,25.0,19.03,11.83
2018,3,20,7,45,0.0,34.0,1.25,8.55,34.0,25.93,18.18
2018,3,20,8,0,0.0,43.0,1.2,8.7,43.0,32.85,24.47
2018,3,20,8,15,0.0,54.0,1.2,8.95,54.0,41.34,32.08
2018,3,20,8,30,0.0,65.0,1.2,9.2,65.0,49.84,39.62
2018,3,20,8,45,0.0,75.5,1.2,9.4,75.5,57.99,46.75
2018,3,20,9,0,0.0,86.0,1.2,9.6,86.0,66.16,53.83
2018,3,20,9,15,0.0,84.5,1.5,9.7,84.5,65.02,52.62
2018,3,20,9,30,0.0,83.0,1.8,9.8,83.0,63.89,51.45
2018,3,20,9,45,0.0,107.0,2.1,9.9,107.0,81.79,67.08
2018,3,20,10,0,0.0,131.0,2.4,10.0,131.0,98.86,81.85
2018,3,20,10,15,0.0,133.5,2.65,10.05,133.5,100.77,83.33
2018,3,20,10,30,0.0,136.0,2.9,10.1,136.0,102.85,81.17
2018,3,20,10,45,0.0,132.0,3.2,10.1,132.0,100.35,78.98
2018,3,20,11,0,0.0,128.0,3.5,10.1,128.0,97.73,76.71
2018,3,20,11,15,0.0,132.0,3.6,10.2,132.0,100.9,79.25
2018,3,20,11,30,0.0,136.0,3.7,10.3,136.0,104.11,81.83
2018,3,20,11,45,0.5,139.5,3.75,10.35,140.0,107.17,84.3
2018,3,20,12,0,1.0,143.0,3.8,10.4,144.0,110.32,86.87
2018,3,20,12,15,0.5,121.5,3.85,10.4,122.0,94.01,73.33
2018,3,20,12,30,0.0,100.0,3.9,10.4,100.0,77.34,59.45
2018,3,20,12,45,0.0,93.5,3.95,10.4,93.5,72.33,55.29
2018,3,20,13,0,0.0,87.0,4.0,10.4,87.0,67.26,51.09
2018,3,20,13,15,0.0,78.5,3.85,10.4,78.5,60.63,45.57
2018,3,20,13,30,0.0,70.0,3.7,10.4,70.0,54.01,40.05
2018,3,20,13,45,0.0,72.0,3.6,10.45,72.0,55.53,41.38
2018,3,20,14,0,0.0,74.0,3.5,10.5,74.0,57.05,42.72
2018,3,20,14,15,0.0,77.5,3.4,10.45,77.5,59.73,45.07
2018,3,20,14,30,0.0,81.0,3.3,10.4,81.0,62.41,47.43
2018,3,20,14,45,0.0,80.5,3.2,10.4,80.5,61.99,47.18
2018,3,20,15,0,0.0,80.0,3.1,10.4,80.0,61.56,46.95
2018,3,20,15,15,0.0,83.0,3.1,10.4,83.0,63.86,49.03
2018,3,20,15,30,0.0,86.0,3.1,10.4,86.0,66.16,51.15
2018,3,20,15,45,0.0,82.5,2.95,10.15,82.5,63.42,49.02
2018,3,20,16,0,0.0,79.0,2.8,9.9,79.0,60.69,46.89
2018,3,20,16,15,0.0,76.5,2.85,9.8,76.5,58.98,45.58
2018,3,20,16,30,0.0,74.0,2.9,9.7,74.0,57.71,44.61
2018,3,20,16,45,0.0,62.5,2.95,9.6,62.5,48.03,36.28
2018,3,20,17,0,0.0,51.0,3.0,9.5,51.0,39.04,28.43
2018,3,20,17,15,0.0,39.5,2.85,9.3,39.5,30.18,20.58
2018,3,20,17,30,0.0,28.0,2.7,9.1,28.0,21.35,12.67
2018,3,20,17,45,3.0,19.0,2.55,8.95,19.0,17.1,8.55
2018,3,20,18,0,6.0,10.0,2.4,8.8,10.0,12.95,0.0
2018,3,20,18,15,3.0,5.0,2.75,8.9,5.0,6.41,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.7,9.6,2.0,1.57,0.0
2018,3,21,6,30,0.0,4.0,1.7,9.9,4.0,3.02,0.0
2018,3,21,6,45,0.0,5.0,1.65,10.2,5.0,3.78,0.0
2018,3,21,7,0,0.0,6.0,1.6,10.5,6.0,4.54,0.0
2018,3,21,7,15,0.0,7.5,1.7,10.8,7.5,5.68,0.0
2018,3,21,7,30,0.0,9.0,1.8,11.1,9.0,6.83,0.56
2018,3,21,7,45,0.0,18.0,1.85,11.45,18.0,13.69,6.8
2018,3,21,8,0,0.0,27.0,1.9,11.8,27.0,20.58,13.01
2018,3,21,8,15,0.0,37.5,2.05,12.05,37.5,28.64,20.22
2018,3,21,8,30,0.0,48.0,2.2,12.3,48.0,36.73,27.37
2018,3,21,8,45,0.0,64.0,2.3,12.55,64.0,49.09,38.24
2018,3,21,9,0,0.0,80.0,2.4,12.8,80.0,61.5,49.03
2018,3,21,9,15,0.0,112.5,2.55,13.15,112.5,85.31,69.66
2018,3,21,9,30,0.0,145.0,2.7,13.5,145.0,107.94,88.99
2018,3,21,9,45,2.0,161.5,2.85,13.8,163.0,119.42,98.53
2018,3,21,10,0,4.0,178.0,3.0,14.1,181.0,130.75,107.91
2018,3,21,10,15,4.5,182.0,3.15,14.45,185.5,133.76,110.12
2018,3,21,10,30,5.0,186.0,3.3,14.8,190.0,137.62,107.92
2018,3,21,10,45,9.0,211.0,3.45,15.2,218.0,156.44,122.61
2018,3,21,11,0,13.0,236.0,3.6,15.6,246.0,176.1,137.91
2018,3,21,11,15,14.0,247.0,3.7,15.85,258.0,186.31,145.86
2018,3,21,11,30,15.0,258.0,3.8,16.1,270.0,196.83,154.11
2018,3,21,11,45,12.5,241.0,3.9,16.35,251.0,186.27,145.67
2018,3,21,12,0,10.0,224.0,4.0,16.6,232.0,174.74,136.47
2018,3,21,12,15,18.5,262.0,3.9,16.65,276.5,209.05,163.82
2018,3,21,12,30,27.0,300.0,3.8,16.7,321.0,249.11,195.52
2018,3,21,12,45,40.5,320.0,3.75,16.7,351.5,278.86,219.13
2018,3,21,13,0,54.0,340.0,3.7,16.7,382.0,311.11,244.71
2018,3,21,13,15,48.0,326.5,3.6,16.7,363.5,303.69,239.1
2018,3,21,13,30,42.0,313.0,3.5,16.7,345.0,294.97,232.55
2018,3,21,13,45,101.0,323.0,3.4,16.7,396.0,356.58,282.45
2018,3,21,14,0,160.0,333.0,3.3,16.7,447.0,440.05,348.36
2018,3,21,14,15,191.5,317.5,3.35,16.7,448.0,464.55,368.65
2018,3,21,14,30,223.0,302.0,3.4,16.7,449.0,489.62,389.74
2018,3,21,14,45,206.0,286.5,3.45,16.75,416.5,471.92,376.93
2018,3,21,15,0,189.0,271.0,3.5,16.8,384.0,452.18,362.63
2018,3,21,15,15,125.0,239.5,3.5,16.8,312.0,368.43,296.95
2018,3,21,15,30,61.0,208.0,3.5,16.8,240.0,259.42,209.6
2018,3,21,15,45,89.0,193.5,3.3,16.35,235.5,276.59,225.87
2018,3,21,16,0,117.0,179.0,3.1,15.9,231.0,315.07,258.81
2018,3,21,16,15,119.5,150.5,3.1,15.55,198.0,288.59,238.83
2018,3,21,16,30,122.0,122.0,3.1,15.2,165.0,260.08,216.98
2018,3,21,16,45,104.0,107.0,3.05,14.9,139.5,229.65,191.9
2018,3,21,17,0,86.0,92.0,3.0,14.6,114.0,199.29,166.16
2018,3,21,17,15,80.0,74.5,2.95,14.35,91.5,176.07,146.02
2018,3,21,17,30,74.0,57.0,2.9,14.1,69.0,152.43,124.54
2018,3,21,17,45,51.5,39.0,2.85,13.9,46.0,112.36,86.95
2018,3,21,18,0,29.0,21.0,2.8,13.7,23.0,60.87,15.8
2018,3,21,18,15,14.5,10.5,2.9,13.6,11.5,20.24,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,11.45,4.0,3.15,0.0
2018,3,22,6,30,0.0,8.0,3.4,11.5,8.0,6.06,0.0
2018,3,22,6,45,0.0,14.5,3.4,11.55,14.5,11.01,3.83
2018,3,22,7,0,0.0,21.0,3.4,11.6,21.0,15.97,8.58
2018,3,22,7,15,0.0,27.5,3.5,11.7,27.5,20.94,13.23
2018,3,22,7,30,0.0,34.0,3.6,11.8,34.0,25.93,17.83
2018,3,22,7,45,0.0,32.0,3.7,11.95,32.0,24.4,16.45
2018,3,22,8,0,0.0,30.0,3.8,12.1,30.0,22.87,15.04
2018,3,22,8,15,0.5,52.0,3.9,12.2,52.0,39.8,30.2
2018,3,22,8,30,1.0,74.0,4.0,12.3,74.0,56.83,45.27
2018,3,22,8,45,0.5,70.0,4.05,12.45,70.0,53.75,42.34
2018,3,22,9,0,0.0,66.0,4.1,12.6,66.0,50.67,39.45
2018,3,22,9,15,3.5,100.0,4.25,12.65,102.0,76.59,62.15
2018,3,22,9,30,7.0,134.0,4.4,12.7,138.0,100.7,83.01
2018,3,22,9,45,12.0,157.0,4.6,12.8,164.5,116.75,96.69
2018,3,22,10,0,17.0,180.0,4.8,12.9,191.0,132.5,110.04
2018,3,22,10,15,47.0,233.5,4.95,12.9,266.5,157.75,131.5
2018,3,22,10,30,77.0,287.0,5.1,12.9,342.0,195.37,153.76
2018,3,22,10,45,233.5,297.5,5.2,12.9,472.5,216.66,162.99
2018,3,22,11,0,390.0,308.0,5.3,12.9,603.0,277.44,205.26
2018,3,22,11,15,634.5,216.0,5.35,12.9,707.5,312.59,227.11
2018,3,22,11,30,879.0,124.0,5.4,12.9,812.0,380.26,279.94
2018,3,22,11,45,890.5,120.5,5.5,12.9,823.5,436.96,332.24
2018,3,22,12,0,902.0,117.0,5.6,12.9,835.0,493.44,383.69
2018,3,22,12,15,869.0,131.5,5.6,12.95,823.0,542.97,428.52
2018,3,22,12,30,836.0,146.0,5.6,13.0,811.0,588.13,468.37
2018,3,22,12,45,889.0,122.0,5.65,13.05,823.0,643.06,515.4
2018,3,22,13,0,942.0,98.0,5.7,13.1,835.0,703.05,565.63
2018,3,22,13,15,941.0,96.0,5.65,13.15,819.5,746.35,601.44
2018,3,22,13,30,940.0,94.0,5.6,13.2,804.0,786.74,634.17
2018,3,22,13,45,937.0,92.0,5.6,13.2,781.0,822.52,661.61
2018,3,22,14,0,934.0,90.0,5.6,13.2,758.0,854.93,686.56
2018,3,22,14,15,926.5,88.5,5.55,13.1,727.5,880.62,706.61
2018,3,22,14,30,919.0,87.0,5.5,13.0,697.0,902.52,723.99
2018,3,22,14,45,908.0,85.5,5.5,12.9,660.0,917.48,736.72
2018,3,22,15,0,897.0,84.0,5.5,12.8,623.0,928.46,746.77
2018,3,22,15,15,880.5,81.5,5.5,12.8,579.0,929.22,749.18
2018,3,22,15,30,864.0,79.0,5.5,12.8,535.0,925.94,748.82
2018,3,22,15,45,844.0,76.5,5.45,12.15,488.5,926.55,753.03
2018,3,22,16,0,824.0,74.0,5.4,11.5,442.0,912.28,746.08
2018,3,22,16,15,796.0,71.5,5.2,10.95,392.5,886.6,729.12
2018,3,22,16,30,768.0,69.0,5.0,10.4,343.0,857.34,708.92
2018,3,22,16,45,724.5,64.0,4.85,9.9,290.5,806.88,671.56
2018,3,22,17,0,681.0,59.0,4.7,9.4,238.0,762.41,637.03
2018,3,22,17,15,602.0,52.5,4.55,8.8,185.0,673.96,565.3
2018,3,22,17,30,523.0,46.0,4.4,8.2,132.0,585.27,489.18
2018,3,22,17,45,374.0,35.5,4.25,7.55,85.5,430.99,352.54
2018,3,22,18,0,225.0,25.0,4.1,6.9,39.0,264.71,116.48
2018,3,22,18,15,112.5,12.5,4.05,6.65,19.5,102.98,0.0
2018,3,22,18,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.5,1.15,3.15,1.0,0.0,0.0
2018,3,23,6,0,16.0,3.0,1.1,3.4,2.0,0.0,0.0
2018,3,23,6,15,148.5,15.0,1.2,4.3,24.5,11.8,0.0
2018,3,23,6,30,281.0,27.0,1.3,5.2,47.0,22.49,8.42
2018,3,23,6,45,404.5,36.5,1.4,6.1,91.5,30.28,21.11
2018,3,23,7,0,528.0,46.0,1.5,7.0,136.0,38.28,29.04
2018,3,23,7,15,602.0,52.0,1.5,7.6,188.0,43.27,33.92
2018,3,23,7,30,676.0,58.0,1.5,8.2,240.0,52.41,42.34
2018,3,23,7,45,724.0,62.5,1.5,8.75,294.0,56.42,45.9
2018,3,23,8,0,772.0,67.0,1.5,9.3,348.0,60.46,49.37
2018,3,23,8,15,804.0,70.0,1.5,9.6,400.0,63.13,51.57
2018,3,23,8,30,836.0,73.0,1.5,9.9,452.0,65.8,53.72
2018,3,23,8,45,859.0,76.0,1.55,10.2,501.5,68.27,55.68
2018,3,23,9,0,882.0,79.0,1.6,10.5,551.0,78.2,64.23
2018,3,23,9,15,827.0,99.5,1.7,10.75,570.0,82.77,67.98
2018,3,23,9,30,772.0,120.0,1.8,11.0,589.0,94.14,77.68
2018,3,23,9,45,669.5,159.5,1.9,11.25,584.0,106.39,88.06
2018,3,23,10,0,567.0,199.0,2.0,11.5,579.0,125.85,104.58
2018,3,23,10,15,508.5,226.5,2.2,11.7,579.0,137.19,114.04
2018,3,23,10,30,450.0,254.0,2.4,11.9,579.0,181.63,130.37
2018,3,23,10,45,565.0,229.0,2.55,12.15,650.0,220.65,151.36
2018,3,23,11,0,680.0,204.0,2.7,12.4,721.0,270.45,186.68
2018,3,23,11,15,780.5,167.0,2.85,12.5,772.0,326.79,232.17
2018,3,23,11,30,881.0,130.0,3.0,12.6,823.0,385.89,282.49
2018,3,23,11,45,776.0,174.0,3.2,12.75,789.0,431.29,327.03
2018,3,23,12,0,671.0,218.0,3.4,12.9,755.0,468.63,362.82
2018,3,23,12,15,510.5,280.0,3.55,12.95,688.5,478.93,375.73
2018,3,23,12,30,350.0,342.0,3.7,13.0,622.0,469.24,370.81
2018,3,23,12,45,309.5,351.5,3.85,13.05,597.0,480.08,380.91
2018,3,23,13,0,269.0,361.0,4.0,13.1,572.0,486.79,387.14
2018,3,23,13,15,295.5,346.0,4.1,13.0,573.5,514.94,410.85
2018,3,23,13,30,322.0,331.0,4.2,12.9,575.0,543.49,434.91
2018,3,23,13,45,402.5,296.5,4.3,12.8,592.0,610.18,489.1
2018,3,23,14,0,483.0,262.0,4.4,12.7,609.0,667.63,536.25
2018,3,23,14,15,590.5,214.5,4.45,12.6,621.0,735.79,591.99
2018,3,23,14,30,698.0,167.0,4.5,12.5,633.0,814.3,654.53
2018,3,23,14,45,799.5,126.5,4.55,12.35,632.0,878.9,703.87
2018,3,23,15,0,901.0,86.0,4.6,12.2,631.0,936.96,748.37
2018,3,23,15,15,884.0,83.5,4.6,12.2,586.5,937.27,750.1
2018,3,23,15,30,867.0,81.0,4.6,12.2,542.0,944.61,757.54
2018,3,23,15,45,844.5,78.0,4.55,11.75,493.5,931.14,750.71
2018,3,23,16,0,822.0,75.0,4.5,11.3,445.0,913.7,741.05
2018,3,23,16,15,791.0,71.0,4.25,10.85,393.0,883.05,719.72
2018,3,23,16,30,760.0,67.0,4.0,10.4,341.0,848.93,695.73
2018,3,23,16,45,714.5,62.0,3.8,10.0,288.0,796.57,657.27
2018,3,23,17,0,669.0,57.0,3.6,9.6,235.0,741.6,615.02
2018,3,23,17,15,595.0,51.0,3.2,8.95,183.5,666.51,554.08
2018,3,23,17,30,521.0,45.0,2.8,8.3,132.0,583.29,482.98
2018,3,23,17,45,395.5,36.0,2.4,7.6,88.5,451.31,366.46
2018,3,23,18,0,270.0,27.0,2.0,6.9,45.0,306.65,157.63
2018,3,23,18,15,142.0,15.0,1.9,6.65,23.5,129.59,0.0
2018,3,23,18,30,14.0,3.0,1.8,6.4,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,6.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.0,5.3,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,5.3,2.0,0.0,0.0
2018,3,24,6,15,122.5,16.0,1.2,5.9,25.0,12.59,0.0
2018,3,24,6,30,234.0,30.0,1.4,6.5,48.0,22.84,10.34
2018,3,24,6,45,251.5,32.0,1.6,7.1,64.5,25.71,17.11
2018,3,24,7,0,269.0,34.0,1.8,7.7,81.0,26.86,18.7
2018,3,24,7,15,137.5,42.5,1.95,7.95,67.0,32.4,24.0
2018,3,24,7,30,6.0,51.0,2.1,8.2,53.0,39.1,30.2
2018,3,24,7,45,64.0,95.0,2.25,8.45,118.5,69.96,58.23
2018,3,24,8,0,122.0,139.0,2.4,8.7,184.0,96.21,81.66
2018,3,24,8,15,86.5,144.0,2.5,9.0,178.0,99.43,84.19
2018,3,24,8,30,51.0,149.0,2.6,9.3,172.0,105.56,89.28
2018,3,24,8,45,61.0,182.0,2.65,9.6,212.5,125.69,106.65
2018,3,24,9,0,71.0,215.0,2.7,9.9,253.0,145.01,123.06
2018,3,24,9,15,56.5,229.0,2.85,10.1,261.0,153.23,129.74
2018,3,24,9,30,42.0,243.0,3.0,10.3,269.0,161.18,136.19
2018,3,24,9,45,25.0,211.5,3.15,10.5,227.0,144.31,121.21
2018,3,24,10,0,8.0,180.0,3.3,10.7,185.0,132.37,110.59
2018,3,24,10,15,138.5,242.0,3.5,10.85,342.0,155.82,130.55
2018,3,24,10,30,269.0,304.0,3.7,11.0,499.0,202.5,153.54
2018,3,24,10,45,311.0,317.0,3.85,11.15,549.5,241.2,179.84
2018,3,24,11,0,353.0,330.0,4.0,11.3,600.0,285.61,213.91
2018,3,24,11,15,381.0,320.0,4.15,11.35,617.0,318.0,241.06
2018,3,24,11,30,409.0,310.0,4.3,11.4,634.0,350.14,269.16
2018,3,24,11,45,696.0,202.0,4.45,11.45,759.0,422.96,325.58
2018,3,24,12,0,983.0,94.0,4.6,11.5,884.0,518.85,403.61
2018,3,24,12,15,982.5,94.5,4.75,11.45,884.0,575.57,454.4
2018,3,24,12,30,982.0,95.0,4.9,11.4,884.0,630.31,502.56
2018,3,24,12,45,979.0,95.5,5.05,11.35,875.5,681.35,546.79
2018,3,24,13,0,976.0,96.0,5.2,11.3,867.0,729.73,588.09
2018,3,24,13,15,902.5,124.0,5.3,11.2,825.5,750.78,606.87
2018,3,24,13,30,829.0,152.0,5.4,11.1,784.0,772.89,625.51
2018,3,24,13,45,663.5,208.0,5.45,11.0,704.0,740.17,600.14
2018,3,24,14,0,498.0,264.0,5.5,10.9,624.0,683.32,555.57
2018,3,24,14,15,475.5,258.0,5.5,10.7,590.0,683.15,557.41
2018,3,24,14,30,453.0,252.0,5.5,10.5,556.0,679.36,556.15
2018,3,24,14,45,652.5,178.0,5.5,10.3,589.0,810.22,663.83
2018,3,24,15,0,852.0,104.0,5.5,10.1,622.0,926.3,753.07
2018,3,24,15,15,872.5,91.0,5.5,10.1,589.0,949.01,771.3
2018,3,24,15,30,893.0,78.0,5.5,10.1,556.0,956.6,778.98
2018,3,24,15,45,870.0,75.5,5.3,9.6,506.5,943.23,771.28
2018,3,24,16,0,847.0,73.0,5.1,9.1,457.0,937.12,769.13
2018,3,24,16,15,814.5,69.5,4.75,8.75,404.0,905.56,745.99
2018,3,24,16,30,782.0,66.0,4.4,8.4,351.0,870.48,719.76
2018,3,24,16,45,735.5,62.0,4.1,8.05,297.0,818.16,679.78
2018,3,24,17,0,689.0,58.0,3.8,7.7,243.0,763.08,636.72
2018,3,24,17,15,615.5,51.5,3.4,7.1,190.0,687.31,575.01
2018,3,24,17,30,542.0,45.0,3.0,6.5,137.0,603.33,503.0
2018,3,24,17,45,416.5,36.5,2.6,5.9,92.5,471.24,386.18
2018,3,24,18,0,291.0,28.0,2.2,5.3,48.0,328.26,189.94
2018,3,24,18,15,154.0,15.5,2.15,5.15,25.0,140.16,0.0
2018,3,24,18,30,17.0,3.0,2.1,5.0,2.0,0.0,0.0
2018,3,24,18,45,8.5,1.5,2.0,4.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,13.77,0.0
