Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,12,30,948.0,111.0,1.4,21.5,942.0,684.51,510.13
2018,4,14,12,45,945.0,111.5,1.5,21.6,932.0,732.57,546.71
2018,4,14,13,0,942.0,112.0,1.6,21.7,922.0,778.04,580.75
2018,4,14,13,15,938.0,111.0,1.75,21.65,904.0,818.67,611.21
2018,4,14,13,30,934.0,110.0,1.9,21.6,886.0,856.18,638.16
2018,4,14,13,45,927.5,108.5,2.05,21.6,860.0,887.87,661.18
2018,4,14,14,0,921.0,107.0,2.2,21.6,834.0,915.97,681.96
2018,4,14,14,15,912.5,105.5,2.3,21.45,801.5,938.63,699.19
2018,4,14,14,30,904.0,104.0,2.4,21.3,769.0,957.46,714.12
2018,4,14,14,45,893.0,102.0,2.5,21.2,730.5,969.57,724.66
2018,4,14,15,0,882.0,100.0,2.6,21.1,692.0,977.73,732.84
2018,4,14,15,15,866.5,97.5,2.6,21.1,647.5,989.49,742.43
2018,4,14,15,30,851.0,95.0,2.6,21.1,603.0,984.97,741.3
2018,4,14,15,45,829.5,92.0,2.75,20.5,554.0,969.92,736.44
2018,4,14,16,0,808.0,89.0,2.9,19.9,505.0,951.02,728.93
2018,4,14,16,15,777.0,86.0,2.95,19.2,453.0,918.97,711.52
2018,4,14,16,30,746.0,83.0,3.0,18.5,401.0,883.53,691.31
2018,4,14,16,45,703.5,79.0,3.0,17.8,347.5,840.27,664.36
2018,4,14,17,0,661.0,75.0,3.0,17.1,294.0,788.0,629.64
2018,4,14,17,15,601.0,68.5,3.0,16.2,241.0,713.77,577.05
2018,4,14,17,30,541.0,62.0,3.0,15.3,188.0,638.87,520.85
2018,4,14,17,45,435.5,53.0,3.0,14.45,138.0,519.12,425.69
2018,4,14,18,0,330.0,44.0,3.0,13.6,88.0,401.97,326.97
2018,4,14,18,15,204.5,29.5,3.0,13.1,53.0,267.49,189.61
2018,4,14,18,30,79.0,15.0,3.0,12.6,18.0,76.83,0.0
2018,4,14,18,45,39.5,7.5,3.05,12.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.5,2.85,8.75,1.5,0.0,0.0
2018,4,15,5,30,6.0,3.0,3.0,8.9,3.0,0.0,0.0
2018,4,15,5,45,16.5,12.5,3.1,9.1,13.5,9.83,0.0
2018,4,15,6,0,27.0,22.0,3.2,9.3,24.0,16.96,7.3
2018,4,15,6,15,221.5,39.0,3.35,9.8,78.0,29.47,20.3
2018,4,15,6,30,416.0,56.0,3.5,10.3,132.0,45.37,35.07
2018,4,15,6,45,513.5,63.5,3.65,10.75,187.5,51.24,40.68
2018,4,15,7,0,611.0,71.0,3.8,11.2,243.0,57.3,46.21
2018,4,15,7,15,658.5,76.5,3.9,11.65,296.5,61.33,49.74
2018,4,15,7,30,706.0,82.0,4.0,12.1,350.0,65.38,53.16
2018,4,15,7,45,739.0,87.0,4.1,12.55,403.0,68.81,55.95
2018,4,15,8,0,772.0,92.0,4.2,13.0,456.0,78.11,63.87
2018,4,15,8,15,795.5,96.0,4.25,13.35,506.5,80.69,65.83
2018,4,15,8,30,819.0,100.0,4.3,13.7,557.0,83.2,67.7
2018,4,15,8,45,836.0,103.5,4.4,14.05,603.5,85.12,69.07
2018,4,15,9,0,853.0,107.0,4.5,14.4,650.0,86.95,70.35
2018,4,15,9,15,865.5,110.0,4.65,14.65,691.5,88.24,71.22
2018,4,15,9,30,878.0,113.0,4.8,14.9,733.0,89.45,72.02
2018,4,15,9,45,887.0,115.5,4.9,15.1,768.5,99.84,80.72
2018,4,15,10,0,896.0,118.0,5.0,15.3,804.0,112.86,77.97
2018,4,15,10,15,904.0,119.0,5.1,15.4,833.0,171.99,101.46
2018,4,15,10,30,912.0,120.0,5.2,15.5,862.0,232.0,143.17
2018,4,15,10,45,917.0,121.0,5.3,15.6,883.5,292.01,193.43
2018,4,15,11,0,922.0,122.0,5.4,15.7,905.0,352.12,247.25
2018,4,15,11,15,925.0,122.0,5.5,15.7,918.5,410.79,300.99
2018,4,15,11,30,928.0,122.0,5.6,15.7,932.0,468.86,353.81
2018,4,15,11,45,928.5,123.0,5.7,15.65,938.0,525.61,404.71
2018,4,15,12,0,929.0,124.0,5.8,15.6,944.0,581.09,453.41
2018,4,15,12,15,927.5,123.5,5.95,15.5,940.5,632.81,498.34
2018,4,15,12,30,926.0,123.0,6.1,15.4,937.0,682.52,540.76
2018,4,15,12,45,922.0,123.0,6.2,15.3,926.0,728.72,579.54
2018,4,15,13,0,918.0,123.0,6.3,15.2,915.0,772.27,615.65
2018,4,15,13,15,910.5,122.5,6.4,15.0,895.0,809.92,646.82
2018,4,15,13,30,903.0,122.0,6.5,14.8,875.0,844.28,673.83
2018,4,15,13,45,755.5,165.5,6.55,14.6,782.5,810.87,650.08
2018,4,15,14,0,608.0,209.0,6.6,14.4,690.0,763.92,614.26
2018,4,15,14,15,399.0,254.0,6.6,13.95,564.5,638.35,516.37
2018,4,15,14,30,190.0,299.0,6.6,13.5,439.0,466.98,379.44
2018,4,15,14,45,101.0,251.5,6.6,13.1,325.5,344.24,280.88
2018,4,15,15,0,12.0,204.0,6.6,12.7,212.0,179.07,144.15
2018,4,15,15,15,15.5,194.5,6.6,12.7,204.0,175.87,142.23
2018,4,15,15,30,19.0,185.0,6.6,12.7,196.0,172.77,140.26
2018,4,15,15,45,50.0,182.0,6.4,12.0,208.5,221.35,182.93
2018,4,15,16,0,81.0,179.0,6.2,11.3,221.0,254.17,212.65
2018,4,15,16,15,103.0,167.5,6.05,11.0,215.5,290.49,244.64
2018,4,15,16,30,125.0,156.0,5.9,10.7,210.0,304.34,258.12
2018,4,15,16,45,176.0,131.0,5.75,10.45,196.0,327.78,280.9
2018,4,15,17,0,227.0,106.0,5.6,10.2,182.0,369.87,318.61
2018,4,15,17,15,173.0,95.5,5.3,9.8,147.5,306.79,264.11
2018,4,15,17,30,119.0,85.0,5.0,9.4,113.0,226.13,193.75
2018,4,15,17,45,90.0,65.0,4.7,9.0,83.0,175.41,148.39
2018,4,15,18,0,61.0,45.0,4.4,8.6,53.0,124.05,101.51
2018,4,15,18,15,37.5,28.0,4.25,8.3,32.5,82.27,57.58
2018,4,15,18,30,14.0,11.0,4.1,8.0,12.0,20.19,0.0
2018,4,15,18,45,7.0,5.5,3.9,7.65,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,5.85,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,16,5,45,3.0,5.0,1.3,6.4,5.0,3.93,0.0
2018,4,16,6,0,0.0,8.0,1.3,6.7,8.0,6.06,0.0
2018,4,16,6,15,0.0,10.0,1.55,7.05,10.0,7.58,1.13
2018,4,16,6,30,0.0,12.0,1.8,7.4,12.0,9.1,2.65
2018,4,16,6,45,1.5,22.5,2.05,7.75,23.0,17.13,10.08
2018,4,16,7,0,3.0,33.0,2.3,8.1,34.0,25.2,17.51
2018,4,16,7,15,1.5,29.0,2.45,8.25,29.5,22.12,14.67
2018,4,16,7,30,0.0,25.0,2.6,8.4,25.0,19.05,11.81
2018,4,16,7,45,0.0,24.0,2.75,8.55,24.0,18.3,11.06
2018,4,16,8,0,0.0,23.0,2.9,8.7,23.0,17.56,10.32
2018,4,16,8,15,3.0,45.0,3.05,8.75,46.5,34.53,25.61
2018,4,16,8,30,6.0,67.0,3.2,8.8,70.0,51.61,40.82
2018,4,16,8,45,42.5,169.0,3.3,8.8,196.0,119.56,100.87
2018,4,16,9,0,79.0,271.0,3.4,8.8,322.0,177.23,150.7
2018,4,16,9,15,157.0,299.0,3.5,8.8,408.0,184.29,156.3
2018,4,16,9,30,235.0,327.0,3.6,8.8,494.0,199.45,168.95
2018,4,16,9,45,210.5,337.5,3.75,8.8,492.5,203.38,171.97
2018,4,16,10,0,186.0,348.0,3.9,8.8,491.0,212.25,168.87
2018,4,16,10,15,180.0,362.5,4.0,8.8,505.0,238.33,185.31
2018,4,16,10,30,174.0,377.0,4.1,8.8,519.0,264.2,205.17
2018,4,16,10,45,132.0,373.0,4.2,8.8,482.5,271.66,213.33
2018,4,16,11,0,90.0,369.0,4.3,8.8,446.0,280.83,223.03
2018,4,16,11,15,62.0,309.5,4.35,8.85,363.0,244.09,194.84
2018,4,16,11,30,34.0,250.0,4.4,8.9,280.0,199.41,159.57
2018,4,16,11,45,69.5,311.0,4.4,8.95,372.5,264.35,212.27
2018,4,16,12,0,105.0,372.0,4.4,9.0,465.0,336.51,270.28
2018,4,16,12,15,68.5,314.5,4.4,9.0,375.0,282.5,227.5
2018,4,16,12,30,32.0,257.0,4.4,9.0,285.0,222.7,179.34
2018,4,16,12,45,194.0,309.5,4.35,8.95,477.5,393.59,319.58
2018,4,16,13,0,356.0,362.0,4.3,8.9,670.0,571.4,460.75
2018,4,16,13,15,304.0,358.5,4.3,8.85,618.0,554.4,447.34
2018,4,16,13,30,252.0,355.0,4.3,8.8,566.0,531.87,430.14
2018,4,16,13,45,156.5,288.0,4.25,8.8,417.5,392.96,320.7
2018,4,16,14,0,61.0,221.0,4.2,8.8,269.0,241.88,197.65
2018,4,16,14,15,70.5,211.0,4.2,8.8,264.5,262.33,215.44
2018,4,16,14,30,80.0,201.0,4.2,8.8,260.0,266.93,220.08
2018,4,16,14,45,204.5,245.5,4.2,8.8,386.5,457.54,377.87
2018,4,16,15,0,329.0,290.0,4.2,8.8,513.0,637.45,521.34
2018,4,16,15,15,401.5,248.5,4.2,8.8,503.0,698.32,570.71
2018,4,16,15,30,474.0,207.0,4.2,8.8,493.0,736.62,603.91
2018,4,16,15,45,435.0,199.0,4.2,8.8,445.0,697.75,575.14
2018,4,16,16,0,396.0,191.0,4.2,8.8,397.0,656.26,544.42
2018,4,16,16,15,485.0,150.5,4.0,8.65,377.0,702.6,584.82
2018,4,16,16,30,574.0,110.0,3.8,8.5,357.0,754.79,626.41
2018,4,16,16,45,625.0,91.0,3.6,8.4,328.0,779.83,646.41
2018,4,16,17,0,676.0,72.0,3.4,8.3,299.0,799.6,661.87
2018,4,16,17,15,631.0,65.0,3.05,7.9,248.0,738.76,614.41
2018,4,16,17,30,586.0,58.0,2.7,7.5,197.0,676.9,564.41
2018,4,16,17,45,503.5,49.0,2.35,7.1,147.5,577.47,481.77
2018,4,16,18,0,421.0,40.0,2.0,6.7,98.0,480.35,396.54
2018,4,16,18,15,280.0,28.5,1.9,6.4,60.5,334.5,252.71
2018,4,16,18,30,139.0,17.0,1.8,6.1,23.0,127.98,0.0
2018,4,16,18,45,69.5,8.5,1.7,5.8,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.1,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.4,5.0,3.93,0.0
2018,4,17,5,45,144.5,20.0,1.3,3.75,32.0,15.74,0.0
2018,4,17,6,0,261.0,35.0,1.5,4.1,59.0,26.63,16.45
2018,4,17,6,15,362.5,47.0,1.55,4.4,103.5,38.47,29.09
2018,4,17,6,30,464.0,59.0,1.6,4.7,148.0,48.0,38.41
2018,4,17,6,45,507.5,70.5,1.65,4.95,195.0,56.52,46.55
2018,4,17,7,0,551.0,82.0,1.7,5.2,242.0,64.79,54.21
2018,4,17,7,15,619.0,87.0,1.8,5.95,300.0,68.33,57.25
2018,4,17,7,30,687.0,92.0,1.9,6.7,358.0,72.01,60.29
2018,4,17,7,45,724.0,96.0,1.95,7.45,411.5,74.55,62.21
2018,4,17,8,0,761.0,100.0,2.0,8.2,465.0,77.1,64.1
2018,4,17,8,15,787.0,103.5,2.0,8.8,516.0,85.63,71.31
2018,4,17,8,30,813.0,107.0,2.0,9.4,567.0,87.65,72.69
2018,4,17,8,45,832.5,110.0,2.05,10.05,614.5,89.13,73.58
2018,4,17,9,0,852.0,113.0,2.1,10.7,662.0,90.55,74.42
2018,4,17,9,15,869.0,114.0,2.05,11.1,704.5,90.59,74.15
2018,4,17,9,30,886.0,115.0,2.0,11.5,747.0,90.66,73.91
2018,4,17,9,45,900.5,115.0,1.9,11.9,784.0,99.9,81.61
2018,4,17,10,0,915.0,115.0,1.8,12.3,821.0,118.18,78.72
2018,4,17,10,15,922.5,116.5,1.8,12.65,850.5,178.51,105.3
2018,4,17,10,30,930.0,118.0,1.8,13.0,880.0,239.67,148.65
2018,4,17,10,45,934.5,119.5,1.75,13.3,902.0,300.75,199.56
2018,4,17,11,0,939.0,121.0,1.7,13.6,924.0,361.88,253.21
2018,4,17,11,15,942.5,121.0,1.65,13.85,938.0,421.54,305.98
2018,4,17,11,30,946.0,121.0,1.6,14.1,952.0,480.64,357.25
2018,4,17,11,45,947.0,122.0,1.6,14.3,958.5,538.44,406.29
2018,4,17,12,0,948.0,123.0,1.6,14.5,965.0,594.98,452.76
2018,4,17,12,15,947.5,122.5,1.6,14.65,962.5,648.07,495.3
2018,4,17,12,30,947.0,122.0,1.6,14.8,960.0,699.2,535.1
2018,4,17,12,45,944.0,122.5,1.55,15.0,950.0,747.26,570.98
2018,4,17,13,0,941.0,123.0,1.5,15.2,940.0,792.75,603.98
2018,4,17,13,15,935.5,123.0,1.45,15.25,921.5,833.14,632.43
2018,4,17,13,30,930.0,123.0,1.4,15.3,903.0,870.37,657.04
2018,4,17,13,45,922.0,122.5,1.35,15.35,876.5,901.73,677.55
2018,4,17,14,0,914.0,122.0,1.3,15.4,850.0,929.49,695.62
2018,4,17,14,15,906.0,119.5,1.35,15.4,817.5,951.59,711.7
2018,4,17,14,30,898.0,117.0,1.4,15.4,785.0,969.86,725.48
2018,4,17,14,45,861.5,119.5,1.4,15.35,733.5,975.49,730.5
2018,4,17,15,0,825.0,122.0,1.4,15.3,682.0,963.79,724.43
2018,4,17,15,15,819.5,114.0,1.4,15.3,640.5,966.22,727.98
2018,4,17,15,30,814.0,106.0,1.4,15.3,599.0,964.71,728.9
2018,4,17,15,45,808.5,100.5,1.6,15.05,557.0,962.3,733.14
2018,4,17,16,0,803.0,95.0,1.8,14.8,515.0,956.2,734.75
2018,4,17,16,15,774.0,89.5,1.75,14.45,461.0,922.84,714.58
2018,4,17,16,30,745.0,84.0,1.7,14.1,407.0,886.12,692.03
2018,4,17,16,45,684.5,81.5,1.6,13.8,349.0,826.74,652.11
2018,4,17,17,0,624.0,79.0,1.5,13.5,291.0,758.8,604.92
2018,4,17,17,15,581.5,71.5,1.45,12.6,242.5,700.35,564.58
2018,4,17,17,30,539.0,64.0,1.4,11.7,194.0,640.76,520.66
2018,4,17,17,45,454.5,56.0,1.35,10.8,147.0,541.04,442.65
2018,4,17,18,0,370.0,48.0,1.3,9.9,100.0,442.09,360.35
2018,4,17,18,15,242.5,33.5,1.4,9.45,62.0,309.44,234.57
2018,4,17,18,30,115.0,19.0,1.5,9.0,24.0,109.83,0.0
2018,4,17,18,45,57.5,9.5,1.55,8.55,12.0,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,5.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.0,2.0,1.57,0.0
2018,4,18,5,45,0.0,7.0,1.15,6.25,7.0,5.31,0.0
2018,4,18,6,0,0.0,12.0,1.2,6.5,12.0,9.11,2.0
2018,4,18,6,15,0.0,17.5,1.3,6.85,17.5,13.3,6.32
2018,4,18,6,30,0.0,23.0,1.4,7.2,23.0,17.5,10.36
2018,4,18,6,45,0.0,41.5,1.5,7.6,41.5,31.7,23.48
2018,4,18,7,0,0.0,60.0,1.6,8.0,60.0,45.98,36.55
2018,4,18,7,15,0.0,68.0,1.6,8.2,68.0,52.14,42.09
2018,4,18,7,30,0.0,76.0,1.6,8.4,76.0,58.23,47.46
2018,4,18,7,45,0.0,75.5,1.6,8.65,75.5,57.97,47.01
2018,4,18,8,0,0.0,75.0,1.6,8.9,75.0,57.6,46.46
2018,4,18,8,15,3.0,100.5,1.6,9.25,102.0,76.69,63.24
2018,4,18,8,30,6.0,126.0,1.6,9.6,129.0,94.87,78.97
2018,4,18,8,45,8.0,149.0,1.6,9.95,153.5,110.97,92.67
2018,4,18,9,0,10.0,172.0,1.6,10.3,178.0,126.8,105.98
2018,4,18,9,15,10.0,189.5,1.6,10.65,196.0,138.75,115.82
2018,4,18,9,30,10.0,207.0,1.6,11.0,214.0,150.55,125.45
2018,4,18,9,45,43.0,261.5,1.6,11.3,294.5,173.33,144.34
2018,4,18,10,0,76.0,316.0,1.6,11.6,375.0,206.24,162.61
2018,4,18,10,15,169.0,354.5,1.6,11.8,492.0,235.06,179.64
2018,4,18,10,30,262.0,393.0,1.6,12.0,609.0,277.61,207.76
2018,4,18,10,45,262.0,404.5,1.65,12.15,625.0,310.28,233.82
2018,4,18,11,0,262.0,416.0,1.7,12.3,641.0,343.52,261.14
2018,4,18,11,15,239.0,428.0,1.75,12.45,635.5,376.37,288.74
2018,4,18,11,30,216.0,440.0,1.8,12.6,630.0,398.16,307.32
2018,4,18,11,45,212.5,443.0,1.85,12.75,631.0,421.07,326.11
2018,4,18,12,0,209.0,446.0,1.9,12.9,632.0,443.41,344.16
2018,4,18,12,15,169.5,444.0,1.95,13.1,594.5,440.79,342.95
2018,4,18,12,30,130.0,442.0,2.0,13.3,557.0,433.58,337.88
2018,4,18,12,45,126.0,436.0,2.1,13.45,546.5,442.85,345.61
2018,4,18,13,0,122.0,430.0,2.2,13.6,536.0,451.0,352.34
2018,4,18,13,15,145.0,420.0,2.3,13.8,543.5,475.25,371.71
2018,4,18,13,30,168.0,410.0,2.4,14.0,551.0,500.34,391.68
2018,4,18,13,45,222.5,391.0,2.45,14.15,572.0,544.19,426.48
2018,4,18,14,0,277.0,372.0,2.5,14.3,593.0,608.27,475.68
2018,4,18,14,15,310.5,344.0,2.6,14.25,583.0,629.26,493.45
2018,4,18,14,30,344.0,316.0,2.7,14.2,573.0,649.25,510.94
2018,4,18,14,45,417.5,275.5,2.75,14.2,571.5,714.47,562.04
2018,4,18,15,0,491.0,235.0,2.8,14.2,570.0,759.56,598.44
2018,4,18,15,15,654.0,171.0,2.8,14.2,587.0,875.27,685.64
2018,4,18,15,30,817.0,107.0,2.8,14.2,604.0,969.87,752.91
2018,4,18,15,45,833.5,93.5,2.8,13.8,565.5,979.83,762.22
2018,4,18,16,0,850.0,80.0,2.8,13.4,527.0,985.45,769.54
2018,4,18,16,15,830.0,77.5,2.7,13.05,477.5,964.74,757.49
2018,4,18,16,30,810.0,75.0,2.6,12.7,428.0,940.57,743.08
2018,4,18,16,45,777.0,70.0,2.5,12.35,373.5,896.95,714.36
2018,4,18,17,0,744.0,65.0,2.4,12.0,319.0,850.65,682.87
2018,4,18,17,15,692.0,59.5,2.15,11.05,264.5,783.04,634.33
2018,4,18,17,30,640.0,54.0,1.9,10.1,210.0,722.77,588.76
2018,4,18,17,45,558.5,47.0,1.7,9.2,159.5,625.79,512.11
2018,4,18,18,0,477.0,40.0,1.5,8.3,109.0,530.81,432.15
2018,4,18,18,15,332.5,29.5,1.55,7.75,68.5,380.89,292.98
2018,4,18,18,30,188.0,19.0,1.6,7.2,28.0,210.06,0.0
2018,4,18,18,45,94.0,9.5,1.65,6.7,14.0,82.04,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,1.55,3.55,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,1.7,4.4,9.0,7.08,0.0
2018,4,19,5,45,215.0,20.5,1.85,5.25,38.5,16.98,0.0
2018,4,19,6,0,359.0,32.0,2.0,6.1,68.0,26.56,16.98
2018,4,19,6,15,458.0,41.0,2.25,6.95,114.5,33.95,24.87
2018,4,19,6,30,557.0,50.0,2.5,7.8,161.0,41.44,32.07
2018,4,19,6,45,617.5,56.0,2.8,8.6,213.0,46.33,36.66
2018,4,19,7,0,678.0,62.0,3.1,9.4,265.0,55.51,44.95
2018,4,19,7,15,718.0,67.5,3.2,10.05,319.0,60.11,48.93
2018,4,19,7,30,758.0,73.0,3.3,10.7,373.0,64.65,52.75
2018,4,19,7,45,786.5,77.5,3.45,11.35,426.0,68.17,55.58
2018,4,19,8,0,815.0,82.0,3.6,12.0,479.0,71.61,58.28
2018,4,19,8,15,836.0,85.5,3.65,12.5,529.5,74.09,60.15
2018,4,19,8,30,857.0,89.0,3.7,13.0,580.0,76.49,61.93
2018,4,19,8,45,872.0,92.5,3.75,13.45,626.5,87.06,70.83
2018,4,19,9,0,887.0,96.0,3.8,13.9,673.0,89.63,72.72
2018,4,19,9,15,901.0,97.0,3.8,14.3,715.0,90.58,73.23
2018,4,19,9,30,915.0,98.0,3.8,14.7,757.0,91.42,73.67
2018,4,19,9,45,926.0,99.0,3.8,15.1,793.5,92.07,73.96
2018,4,19,10,0,937.0,100.0,3.8,15.5,830.0,117.25,73.35
2018,4,19,10,15,943.0,102.0,3.85,15.8,859.0,178.6,102.55
2018,4,19,10,30,949.0,104.0,3.9,16.1,888.0,240.6,147.64
2018,4,19,10,45,953.0,105.5,3.9,16.4,909.5,302.26,199.73
2018,4,19,11,0,957.0,107.0,3.9,16.7,931.0,363.89,254.43
2018,4,19,11,15,959.5,107.5,3.9,16.85,944.5,424.07,308.49
2018,4,19,11,30,962.0,108.0,3.9,17.0,958.0,483.54,361.15
2018,4,19,11,45,962.5,108.0,3.95,17.2,963.5,540.79,410.83
2018,4,19,12,0,963.0,108.0,4.0,17.4,969.0,596.64,457.99
2018,4,19,12,15,961.0,108.5,4.0,17.5,966.0,649.77,501.81
2018,4,19,12,30,959.0,109.0,4.0,17.6,963.0,700.81,542.85
2018,4,19,12,45,955.0,109.5,4.0,17.7,952.0,748.19,580.16
2018,4,19,13,0,951.0,110.0,4.0,17.8,941.0,792.87,614.65
2018,4,19,13,15,948.0,109.0,3.9,17.9,923.0,834.11,644.46
2018,4,19,13,30,945.0,108.0,3.8,18.0,905.0,872.28,670.99
2018,4,19,13,45,940.5,106.0,3.75,18.05,880.0,905.02,693.97
2018,4,19,14,0,936.0,104.0,3.7,18.1,855.0,934.24,714.51
2018,4,19,14,15,928.0,102.0,3.6,18.05,822.0,956.69,730.37
2018,4,19,14,30,920.0,100.0,3.5,18.0,789.0,975.27,743.68
2018,4,19,14,45,908.5,98.5,3.45,18.0,750.0,987.17,752.78
2018,4,19,15,0,897.0,97.0,3.4,18.0,711.0,995.12,759.4
2018,4,19,15,15,882.5,94.5,3.4,18.0,666.5,995.04,761.12
2018,4,19,15,30,868.0,92.0,3.4,18.0,622.0,991.03,760.39
2018,4,19,15,45,847.5,89.5,3.1,17.85,573.0,989.81,759.85
2018,4,19,16,0,827.0,87.0,2.8,17.7,524.0,972.17,747.89
2018,4,19,16,15,799.0,84.0,2.6,17.3,471.5,942.71,729.39
2018,4,19,16,30,771.0,81.0,2.4,16.9,419.0,909.88,708.36
2018,4,19,16,45,733.5,76.5,2.15,16.5,365.5,862.63,676.18
2018,4,19,17,0,696.0,72.0,1.9,16.1,312.0,820.64,646.91
2018,4,19,17,15,641.0,66.5,1.85,15.1,258.5,751.72,599.93
2018,4,19,17,30,586.0,61.0,1.8,14.1,205.0,682.02,549.71
2018,4,19,17,45,502.0,53.0,1.75,13.15,155.5,582.06,472.76
2018,4,19,18,0,418.0,45.0,1.7,12.2,106.0,483.81,392.12
2018,4,19,18,15,286.5,33.0,1.85,11.65,67.0,344.08,265.51
2018,4,19,18,30,155.0,21.0,2.0,11.1,28.0,188.96,0.0
2018,4,19,18,45,77.5,10.5,2.1,10.55,14.0,69.76,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.5,1.15,6.1,5.0,0.0,0.0
2018,4,20,5,30,65.0,9.0,1.1,6.8,10.0,7.08,0.0
2018,4,20,5,45,200.5,22.0,1.05,7.5,40.0,18.18,0.0
2018,4,20,6,0,336.0,35.0,1.0,8.2,70.0,28.94,19.12
2018,4,20,6,15,435.0,44.0,1.1,8.85,116.0,36.2,26.77
2018,4,20,6,30,534.0,53.0,1.2,9.5,162.0,43.57,33.82
2018,4,20,6,45,597.5,59.0,1.25,10.1,213.5,48.36,38.32
2018,4,20,7,0,661.0,65.0,1.3,10.7,265.0,53.23,42.68
2018,4,20,7,15,703.0,70.0,1.4,11.6,319.0,61.81,50.16
2018,4,20,7,30,745.0,75.0,1.5,12.5,373.0,65.91,53.48
2018,4,20,7,45,775.0,79.0,1.65,13.4,425.5,69.02,55.85
2018,4,20,8,0,805.0,83.0,1.8,14.3,478.0,72.07,58.13
2018,4,20,8,15,826.0,86.5,1.9,14.9,528.0,74.51,59.91
2018,4,20,8,30,847.0,90.0,2.0,15.5,578.0,76.86,61.6
2018,4,20,8,45,863.5,92.5,2.1,16.1,624.5,86.85,69.86
2018,4,20,9,0,880.0,95.0,2.2,16.7,671.0,88.85,71.2
2018,4,20,9,15,894.0,95.5,2.3,17.15,712.0,89.5,71.44
2018,4,20,9,30,908.0,96.0,2.4,17.6,753.0,90.06,71.62
2018,4,20,9,45,919.5,96.5,2.5,18.05,789.0,90.46,71.69
2018,4,20,10,0,931.0,97.0,2.6,18.5,825.0,118.14,71.7
2018,4,20,10,15,936.5,98.5,2.7,18.95,853.0,178.64,100.95
2018,4,20,10,30,942.0,100.0,2.8,19.4,881.0,239.72,145.11
2018,4,20,10,45,946.0,101.0,2.9,19.85,902.0,300.49,195.76
2018,4,20,11,0,950.0,102.0,3.0,20.3,923.0,361.2,248.75
2018,4,20,11,15,951.5,103.5,3.05,20.55,936.5,421.06,301.45
2018,4,20,11,30,953.0,105.0,3.1,20.8,950.0,480.15,352.64
2018,4,20,11,45,953.5,105.5,3.15,21.1,955.5,537.08,400.79
2018,4,20,12,0,954.0,106.0,3.2,21.4,961.0,592.64,446.46
2018,4,20,12,15,952.5,106.0,3.2,21.5,958.0,645.06,488.67
2018,4,20,12,30,951.0,106.0,3.2,21.6,955.0,695.42,528.19
2018,4,20,12,45,948.5,105.5,3.25,21.75,944.5,742.42,564.39
2018,4,20,13,0,946.0,105.0,3.3,21.9,934.0,786.81,597.95
2018,4,20,13,15,941.5,104.5,3.35,21.9,915.5,826.87,626.92
2018,4,20,13,30,937.0,104.0,3.4,21.9,897.0,863.79,653.02
2018,4,20,13,45,930.5,103.5,3.45,21.9,871.5,895.76,675.72
2018,4,20,14,0,924.0,103.0,3.5,21.9,846.0,924.22,696.11
2018,4,20,14,15,915.5,101.5,3.55,21.8,813.5,946.24,712.52
2018,4,20,14,30,907.0,100.0,3.6,21.7,781.0,964.44,726.55
2018,4,20,14,45,895.5,98.0,3.7,21.55,742.0,975.42,736.37
2018,4,20,15,0,884.0,96.0,3.8,21.4,703.0,982.44,743.76
2018,4,20,15,15,869.5,93.5,3.8,21.4,659.0,982.04,745.23
2018,4,20,15,30,855.0,91.0,3.8,21.4,615.0,977.77,744.29
2018,4,20,15,45,835.5,88.5,3.95,20.65,567.0,977.34,749.31
2018,4,20,16,0,816.0,86.0,4.1,19.9,519.0,960.59,743.01
2018,4,20,16,15,790.0,82.5,4.1,19.2,467.5,932.44,727.64
2018,4,20,16,30,764.0,79.0,4.1,18.5,416.0,900.98,709.63
2018,4,20,16,45,728.5,74.5,4.1,17.75,363.5,855.76,681.16
2018,4,20,17,0,693.0,70.0,4.1,17.0,311.0,815.22,655.09
2018,4,20,17,15,643.5,64.0,4.0,16.0,258.5,750.9,609.76
2018,4,20,17,30,594.0,58.0,3.9,15.0,206.0,685.76,561.29
2018,4,20,17,45,517.5,50.0,3.8,14.0,157.0,592.71,487.67
2018,4,20,18,0,441.0,42.0,3.7,13.0,108.0,501.54,410.87
2018,4,20,18,15,317.0,31.0,3.65,12.35,69.0,369.25,288.96
2018,4,20,18,30,193.0,20.0,3.6,11.7,30.0,219.11,0.0
2018,4,20,18,45,96.5,10.0,3.55,11.05,15.0,84.48,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,1.25,6.35,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,1.4,7.1,10.0,7.08,0.0
2018,4,21,5,45,207.0,22.0,1.5,7.85,41.0,18.12,0.29
2018,4,21,6,0,341.0,35.0,1.6,8.6,72.0,28.89,19.24
2018,4,21,6,15,435.0,44.0,1.6,9.25,117.5,36.14,26.71
2018,4,21,6,30,529.0,53.0,1.6,9.9,163.0,43.48,33.7
2018,4,21,6,45,590.0,59.5,1.6,10.5,214.5,48.63,38.49
2018,4,21,7,0,651.0,66.0,1.6,11.1,266.0,53.8,43.12
2018,4,21,7,15,691.5,71.5,1.5,11.7,319.0,57.97,46.69
2018,4,21,7,30,732.0,77.0,1.4,12.3,372.0,67.16,54.63
2018,4,21,7,45,761.5,80.5,1.3,12.95,424.0,69.82,56.64
2018,4,21,8,0,791.0,84.0,1.2,13.6,476.0,72.44,58.59
2018,4,21,8,15,812.5,88.0,1.2,14.25,526.0,75.18,60.62
2018,4,21,8,30,834.0,92.0,1.2,14.9,576.0,77.81,62.53
2018,4,21,8,45,850.0,94.5,1.25,15.55,621.5,79.23,63.39
2018,4,21,9,0,866.0,97.0,1.3,16.2,667.0,89.63,71.95
2018,4,21,9,15,880.0,98.5,1.35,16.9,708.5,90.79,72.53
2018,4,21,9,30,894.0,100.0,1.4,17.6,750.0,91.84,73.05
2018,4,21,9,45,905.0,101.0,1.4,18.25,785.5,92.42,73.2
2018,4,21,10,0,916.0,102.0,1.4,18.9,821.0,122.77,74.05
2018,4,21,10,15,923.0,103.0,1.45,19.5,849.5,182.28,103.39
2018,4,21,10,30,930.0,104.0,1.5,20.1,878.0,242.54,146.78
2018,4,21,10,45,935.5,105.0,1.55,20.7,900.0,302.96,196.44
2018,4,21,11,0,941.0,106.0,1.6,21.3,922.0,363.5,248.22
2018,4,21,11,15,944.0,106.5,1.6,21.75,936.0,422.73,299.0
2018,4,21,11,30,947.0,107.0,1.6,22.2,950.0,481.32,348.15
2018,4,21,11,45,948.5,107.0,1.65,22.6,955.5,538.0,394.67
2018,4,21,12,0,950.0,107.0,1.7,23.0,961.0,593.4,438.75
2018,4,21,12,15,950.0,106.5,1.7,23.15,959.0,646.04,479.62
2018,4,21,12,30,950.0,106.0,1.7,23.3,957.0,696.75,517.87
2018,4,21,12,45,948.0,105.5,1.7,23.5,946.5,743.95,552.5
2018,4,21,13,0,946.0,105.0,1.7,23.7,936.0,788.59,584.5
2018,4,21,13,15,942.0,104.5,1.7,23.75,918.0,828.94,611.94
2018,4,21,13,30,938.0,104.0,1.7,23.8,900.0,866.2,636.63
2018,4,21,13,45,932.0,103.0,1.7,23.9,874.5,898.05,657.59
2018,4,21,14,0,926.0,102.0,1.7,24.0,849.0,926.39,676.29
2018,4,21,14,15,918.0,100.5,1.75,23.95,816.5,948.79,692.25
2018,4,21,14,30,910.0,99.0,1.8,23.9,784.0,967.4,705.99
2018,4,21,14,45,898.5,97.5,1.8,23.85,745.5,978.87,714.69
2018,4,21,15,0,887.0,96.0,1.8,23.8,707.0,986.41,721.12
2018,4,21,15,15,873.0,93.5,1.8,23.8,663.0,986.46,722.81
2018,4,21,15,30,859.0,91.0,1.8,23.8,619.0,982.64,722.26
2018,4,21,15,45,838.0,89.0,1.8,23.5,570.5,981.31,724.37
2018,4,21,16,0,817.0,87.0,1.8,23.2,522.0,963.62,715.86
2018,4,21,16,15,789.5,84.0,1.8,22.8,470.5,934.52,700.19
2018,4,21,16,30,762.0,81.0,1.8,22.4,419.0,902.12,682.09
2018,4,21,16,45,725.0,76.5,1.8,22.0,366.0,855.33,653.6
2018,4,21,17,0,688.0,72.0,1.8,21.6,313.0,813.6,627.68
2018,4,21,17,15,640.0,66.0,1.7,20.45,261.0,750.73,586.07
2018,4,21,17,30,592.0,60.0,1.6,19.3,209.0,686.94,541.43
2018,4,21,17,45,518.0,51.5,1.55,18.15,160.0,595.4,473.29
2018,4,21,18,0,444.0,43.0,1.5,17.0,111.0,505.61,401.75
2018,4,21,18,15,320.0,32.0,1.65,16.25,71.5,372.93,286.63
2018,4,21,18,30,196.0,21.0,1.8,15.5,32.0,224.24,5.78
2018,4,21,18,45,98.0,10.5,1.95,14.75,16.0,86.09,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.2,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,7.9,12.0,8.65,0.0
2018,4,22,5,45,199.0,25.0,1.4,8.65,44.5,19.06,3.29
2018,4,22,6,0,334.0,39.0,1.5,9.4,77.0,32.18,22.18
2018,4,22,6,15,434.5,48.5,1.55,10.0,124.5,39.76,29.89
2018,4,22,6,30,535.0,58.0,1.6,10.6,172.0,47.43,37.18
2018,4,22,6,45,600.0,64.5,1.65,11.2,225.0,52.5,41.87
2018,4,22,7,0,665.0,71.0,1.7,11.8,278.0,57.62,46.42
2018,4,22,7,15,696.0,78.0,1.65,12.65,329.5,62.62,50.64
2018,4,22,7,30,727.0,85.0,1.6,13.5,381.0,67.47,54.62
2018,4,22,7,45,684.5,103.5,1.5,14.3,411.5,78.5,63.94
2018,4,22,8,0,642.0,122.0,1.4,15.1,442.0,88.7,72.37
2018,4,22,8,15,674.0,127.5,1.35,15.75,493.5,91.36,74.21
2018,4,22,8,30,706.0,133.0,1.3,16.4,545.0,93.93,75.97
2018,4,22,8,45,749.0,132.5,1.25,17.1,600.5,93.09,74.8
2018,4,22,9,0,792.0,132.0,1.2,17.8,656.0,100.38,80.55
2018,4,22,9,15,804.0,137.0,1.2,18.25,697.0,102.21,81.73
2018,4,22,9,30,816.0,142.0,1.2,18.7,738.0,103.9,82.81
2018,4,22,9,45,844.0,140.0,1.25,19.2,781.5,101.91,80.82
2018,4,22,10,0,872.0,138.0,1.3,19.7,825.0,132.83,81.41
2018,4,22,10,15,802.0,176.5,1.35,20.05,825.5,203.86,124.36
2018,4,22,10,30,732.0,215.0,1.4,20.4,826.0,259.82,167.98
2018,4,22,10,45,627.5,274.5,1.45,20.75,807.5,320.76,220.91
2018,4,22,11,0,523.0,334.0,1.5,21.1,789.0,373.16,267.04
2018,4,22,11,15,501.5,348.5,1.5,21.45,790.0,415.38,302.07
2018,4,22,11,30,480.0,363.0,1.5,21.8,791.0,455.54,334.68
2018,4,22,11,45,483.0,365.5,1.55,22.15,798.5,497.58,367.65
2018,4,22,12,0,486.0,368.0,1.6,22.5,806.0,539.51,399.75
2018,4,22,12,15,495.0,364.0,1.6,22.8,809.0,580.03,430.05
2018,4,22,12,30,504.0,360.0,1.6,23.1,812.0,620.21,459.46
2018,4,22,12,45,608.5,302.5,1.65,23.4,842.5,682.45,505.36
2018,4,22,13,0,713.0,245.0,1.7,23.7,873.0,752.34,555.85
2018,4,22,13,15,817.5,184.5,1.7,23.85,891.0,814.15,600.48
2018,4,22,13,30,922.0,124.0,1.7,24.0,909.0,872.94,640.65
2018,4,22,13,45,916.5,122.5,1.7,24.15,883.5,904.76,661.17
2018,4,22,14,0,911.0,121.0,1.7,24.3,858.0,933.1,679.68
2018,4,22,14,15,891.5,123.0,1.7,24.25,821.0,948.6,690.53
2018,4,22,14,30,872.0,125.0,1.7,24.2,784.0,973.06,707.42
2018,4,22,14,45,826.5,132.0,1.7,24.2,731.5,961.34,700.95
2018,4,22,15,0,781.0,139.0,1.7,24.2,679.0,944.3,691.57
2018,4,22,15,15,803.0,120.0,1.7,24.2,645.0,961.53,704.63
2018,4,22,15,30,825.0,101.0,1.7,24.2,611.0,974.32,714.59
2018,4,22,15,45,814.0,99.5,1.6,24.05,569.5,970.86,713.31
2018,4,22,16,0,803.0,98.0,1.5,23.9,528.0,963.74,709.92
2018,4,22,16,15,778.0,93.5,1.4,23.6,476.5,935.27,693.05
2018,4,22,16,30,753.0,89.0,1.3,23.3,425.0,903.41,673.96
2018,4,22,16,45,717.0,83.0,1.25,23.0,371.0,863.57,649.86
2018,4,22,17,0,681.0,77.0,1.2,22.7,317.0,814.15,618.47
2018,4,22,17,15,624.0,71.5,1.15,21.6,263.5,743.2,572.56
2018,4,22,17,30,567.0,66.0,1.1,20.5,210.0,671.46,523.48
2018,4,22,17,45,492.0,57.0,1.1,19.35,161.5,578.49,455.86
2018,4,22,18,0,417.0,48.0,1.1,18.2,113.0,486.89,384.43
2018,4,22,18,15,290.5,36.0,1.15,17.5,73.0,350.63,269.27
2018,4,22,18,30,164.0,24.0,1.2,16.8,33.0,205.61,35.24
2018,4,22,18,45,82.0,12.0,1.3,16.1,16.5,74.59,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,10.5,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,10.9,12.0,8.65,0.0
2018,4,23,5,45,112.0,25.5,1.0,11.35,37.0,19.19,5.22
2018,4,23,6,0,186.0,40.0,1.0,11.8,62.0,29.96,20.21
2018,4,23,6,15,251.5,54.5,1.1,12.3,100.0,40.58,30.4
2018,4,23,6,30,317.0,69.0,1.2,12.8,138.0,51.06,40.11
2018,4,23,6,45,356.5,84.0,1.3,13.3,181.0,61.42,49.48
2018,4,23,7,0,396.0,99.0,1.4,13.8,224.0,71.49,58.35
2018,4,23,7,15,478.0,106.5,1.4,14.45,284.0,77.14,63.08
2018,4,23,7,30,560.0,114.0,1.4,15.1,344.0,84.9,69.53
2018,4,23,7,45,644.5,111.5,1.4,15.8,409.5,83.08,67.5
2018,4,23,8,0,729.0,109.0,1.4,16.5,475.0,81.85,66.01
2018,4,23,8,15,754.0,113.5,1.4,17.15,525.0,84.15,67.6
2018,4,23,8,30,779.0,118.0,1.4,17.8,575.0,93.67,75.33
2018,4,23,8,45,797.5,121.5,1.4,18.4,621.0,95.11,76.12
2018,4,23,9,0,816.0,125.0,1.4,19.0,667.0,96.46,76.87
2018,4,23,9,15,836.5,124.5,1.3,19.6,709.5,95.35,75.54
2018,4,23,9,30,857.0,124.0,1.2,20.2,752.0,94.34,74.33
2018,4,23,9,45,876.0,121.0,1.1,20.8,789.0,101.83,80.22
2018,4,23,10,0,895.0,118.0,1.0,21.4,826.0,135.25,81.0
2018,4,23,10,15,901.5,119.5,0.95,22.0,854.0,193.88,111.21
2018,4,23,10,30,908.0,121.0,0.9,22.6,882.0,253.21,153.87
2018,4,23,10,45,912.5,122.5,0.9,23.15,903.0,312.54,201.91
2018,4,23,11,0,917.0,124.0,0.9,23.7,924.0,371.93,251.54
2018,4,23,11,15,919.5,125.0,0.95,23.95,937.5,430.11,300.53
2018,4,23,11,30,922.0,126.0,1.0,24.2,951.0,487.69,348.04
2018,4,23,11,45,922.0,126.5,1.1,24.45,956.0,542.91,392.82
2018,4,23,12,0,922.0,127.0,1.2,24.7,961.0,596.8,435.33
2018,4,23,12,15,921.0,127.5,1.25,24.75,958.5,648.54,475.09
2018,4,23,12,30,920.0,128.0,1.3,24.8,956.0,698.41,512.46
2018,4,23,12,45,916.5,128.0,1.4,24.9,945.0,744.07,546.44
2018,4,23,13,0,913.0,128.0,1.5,25.0,934.0,787.17,578.04
2018,4,23,13,15,908.5,126.5,1.5,25.0,915.5,825.46,604.46
2018,4,23,13,30,904.0,125.0,1.5,25.0,897.0,860.66,627.69
2018,4,23,13,45,897.5,124.0,1.55,25.0,871.5,891.38,648.57
2018,4,23,14,0,891.0,123.0,1.6,25.0,846.0,918.65,667.34
2018,4,23,14,15,882.5,121.0,1.65,24.95,813.5,939.61,682.3
2018,4,23,14,30,874.0,119.0,1.7,24.9,781.0,956.82,695.08
2018,4,23,14,45,862.5,116.5,1.7,24.8,742.5,979.99,711.37
2018,4,23,15,0,851.0,114.0,1.7,24.7,704.0,986.43,717.05
2018,4,23,15,15,835.5,111.0,1.7,24.7,660.0,984.39,717.39
2018,4,23,15,30,820.0,108.0,1.7,24.7,616.0,978.39,715.44
2018,4,23,15,45,800.0,104.0,1.75,24.35,568.0,962.82,709.1
2018,4,23,16,0,780.0,100.0,1.8,24.0,520.0,943.51,700.39
2018,4,23,16,15,753.5,96.0,1.85,23.55,469.0,914.07,685.1
2018,4,23,16,30,727.0,92.0,1.9,23.1,418.0,889.09,672.55
2018,4,23,16,45,690.5,86.5,1.95,22.65,365.5,842.35,644.5
2018,4,23,17,0,654.0,81.0,2.0,22.2,313.0,793.36,613.9
2018,4,23,17,15,601.5,74.5,2.0,21.0,261.0,725.71,569.57
2018,4,23,17,30,549.0,68.0,2.0,19.8,209.0,657.17,521.94
2018,4,23,17,45,472.0,59.0,2.0,18.65,160.5,562.59,451.11
2018,4,23,18,0,395.0,50.0,2.0,17.5,112.0,469.35,376.71
2018,4,23,18,15,278.0,36.5,2.25,16.75,72.5,340.73,266.6
2018,4,23,18,30,161.0,23.0,2.5,16.0,33.0,202.22,59.2
2018,4,23,18,45,80.5,11.5,2.7,15.25,16.5,73.04,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.5,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.0,15.0,10.23,0.0
2018,4,24,5,45,189.5,28.0,2.35,9.55,47.5,21.24,8.02
2018,4,24,6,0,307.0,43.0,2.6,10.1,80.0,32.72,22.84
2018,4,24,6,15,400.5,53.5,2.6,10.65,126.5,43.47,33.19
2018,4,24,6,30,494.0,64.0,2.6,11.2,173.0,51.69,40.93
2018,4,24,6,45,543.5,73.0,2.65,11.7,222.0,58.25,46.95
2018,4,24,7,0,593.0,82.0,2.7,12.2,271.0,64.7,52.66
2018,4,24,7,15,651.0,86.5,2.65,12.8,328.0,67.89,55.28
2018,4,24,7,30,709.0,91.0,2.6,13.4,385.0,71.19,57.91
2018,4,24,7,45,741.0,95.0,2.6,14.0,437.5,73.72,59.79
2018,4,24,8,0,773.0,99.0,2.6,14.6,490.0,82.52,67.14
2018,4,24,8,15,797.5,102.0,2.55,15.1,540.0,84.25,68.26
2018,4,24,8,30,822.0,105.0,2.5,15.6,590.0,85.93,69.35
2018,4,24,8,45,789.5,122.0,2.45,16.1,617.5,95.1,76.87
2018,4,24,9,0,757.0,139.0,2.4,16.6,645.0,95.22,76.59
2018,4,24,9,15,821.0,126.5,2.4,17.0,705.0,95.98,76.92
2018,4,24,9,30,885.0,114.0,2.4,17.4,765.0,99.01,79.19
2018,4,24,9,45,894.5,116.0,2.4,17.85,800.5,99.83,79.58
2018,4,24,10,0,904.0,118.0,2.4,18.3,836.0,138.49,83.45
2018,4,24,10,15,911.5,119.5,2.45,18.6,864.5,197.72,115.58
2018,4,24,10,30,919.0,121.0,2.5,18.9,893.0,257.77,160.5
2018,4,24,10,45,923.5,121.5,2.55,19.25,913.5,317.1,210.46
2018,4,24,11,0,928.0,122.0,2.6,19.6,934.0,376.43,262.25
2018,4,24,11,15,930.5,123.0,2.65,19.8,947.5,435.12,313.67
2018,4,24,11,30,933.0,124.0,2.7,20.0,961.0,493.19,363.62
2018,4,24,11,45,933.5,124.0,2.8,20.2,966.0,548.79,410.57
2018,4,24,12,0,934.0,124.0,2.9,20.4,971.0,603.05,455.19
2018,4,24,12,15,935.5,122.5,2.95,20.5,969.0,655.25,497.08
