Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,12,30,937.0,121.0,3.0,20.6,967.0,705.68,536.58
2018,4,24,12,45,924.0,126.5,3.1,20.7,953.0,749.67,570.63
2018,4,24,13,0,911.0,132.0,3.2,20.8,939.0,790.49,601.72
2018,4,24,13,15,922.0,123.0,3.3,20.75,925.5,834.38,634.31
2018,4,24,13,30,933.0,114.0,3.4,20.7,912.0,875.76,663.91
2018,4,24,13,45,928.5,112.0,3.5,20.6,887.0,907.83,687.25
2018,4,24,14,0,924.0,110.0,3.6,20.5,862.0,936.43,708.39
2018,4,24,14,15,916.0,108.5,3.7,20.25,829.5,958.78,725.83
2018,4,24,14,30,908.0,107.0,3.8,20.0,797.0,977.35,740.93
2018,4,24,14,45,894.0,106.0,3.9,19.75,757.0,986.91,750.1
2018,4,24,15,0,880.0,105.0,4.0,19.5,717.0,992.5,756.84
2018,4,24,15,15,869.0,101.5,4.0,19.5,674.5,994.34,759.88
2018,4,24,15,30,858.0,98.0,4.0,19.5,632.0,1005.33,769.44
2018,4,24,15,45,837.5,96.0,4.05,18.6,583.5,991.75,765.11
2018,4,24,16,0,817.0,94.0,4.1,17.7,535.0,974.38,758.32
2018,4,24,16,15,748.0,98.0,4.05,17.05,472.0,918.64,722.81
2018,4,24,16,30,679.0,102.0,4.0,16.4,409.0,854.31,680.45
2018,4,24,16,45,632.5,95.0,3.95,15.75,353.5,796.0,641.33
2018,4,24,17,0,586.0,88.0,3.9,15.1,298.0,735.77,599.35
2018,4,24,17,15,580.5,78.0,3.7,14.3,257.5,710.14,581.96
2018,4,24,17,30,575.0,68.0,3.5,13.5,217.0,682.11,560.88
2018,4,24,17,45,495.0,59.5,3.3,12.7,167.5,584.7,483.4
2018,4,24,18,0,415.0,51.0,3.1,11.9,118.0,488.56,403.08
2018,4,24,18,15,297.0,38.0,3.05,11.4,77.0,358.38,288.22
2018,4,24,18,30,179.0,25.0,3.0,10.9,36.0,222.4,88.96
2018,4,24,18,45,89.5,12.5,2.95,10.4,18.0,81.02,0.0
2018,4,24,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.1,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,6.7,16.0,11.02,0.0
2018,4,25,5,45,213.0,28.5,2.85,7.25,50.5,21.7,9.63
2018,4,25,6,0,341.0,43.0,3.1,7.8,85.0,35.35,25.49
2018,4,25,6,15,433.5,52.0,3.15,8.3,132.0,42.4,32.59
2018,4,25,6,30,526.0,61.0,3.2,8.8,179.0,49.54,39.41
2018,4,25,6,45,585.5,68.5,3.2,9.3,231.5,55.23,44.67
2018,4,25,7,0,645.0,76.0,3.2,9.8,284.0,60.9,49.73
2018,4,25,7,15,686.0,81.5,3.15,10.35,337.5,64.81,53.05
2018,4,25,7,30,727.0,87.0,3.1,10.9,391.0,68.7,56.25
2018,4,25,7,45,705.5,99.0,3.05,11.45,425.0,75.62,62.08
2018,4,25,8,0,684.0,111.0,3.0,12.0,459.0,81.99,67.34
2018,4,25,8,15,756.5,107.0,2.9,12.65,527.0,86.65,71.01
2018,4,25,8,30,829.0,103.0,2.8,13.3,595.0,84.71,68.9
2018,4,25,8,45,845.0,106.0,2.7,13.95,641.0,86.17,69.78
2018,4,25,9,0,861.0,109.0,2.6,14.6,687.0,87.54,70.58
2018,4,25,9,15,872.5,111.5,2.55,15.1,727.0,88.39,70.99
2018,4,25,9,30,884.0,114.0,2.5,15.6,767.0,98.93,79.69
2018,4,25,9,45,892.5,116.0,2.5,16.15,801.5,99.7,80.0
2018,4,25,10,0,901.0,118.0,2.5,16.7,836.0,140.81,84.85
2018,4,25,10,15,907.0,119.5,2.55,17.15,863.5,199.59,117.63
2018,4,25,10,30,913.0,121.0,2.6,17.6,891.0,259.0,162.65
2018,4,25,10,45,916.0,122.5,2.65,18.05,911.0,318.07,212.78
2018,4,25,11,0,919.0,124.0,2.7,18.5,931.0,377.02,264.46
2018,4,25,11,15,920.5,125.0,2.8,18.8,943.5,434.77,315.32
2018,4,25,11,30,922.0,126.0,2.9,19.1,956.0,491.79,364.64
2018,4,25,11,45,922.0,126.5,3.0,19.4,960.5,546.82,411.18
2018,4,25,12,0,922.0,127.0,3.1,19.7,965.0,600.52,455.36
2018,4,25,12,15,921.5,126.5,3.2,19.85,962.0,651.65,496.69
2018,4,25,12,30,921.0,126.0,3.3,20.0,959.0,700.91,535.6
2018,4,25,12,45,919.0,124.5,3.4,20.1,948.0,746.22,570.94
2018,4,25,13,0,917.0,123.0,3.5,20.2,937.0,789.01,603.8
2018,4,25,13,15,912.5,122.0,3.6,20.15,918.5,827.56,632.49
2018,4,25,13,30,908.0,121.0,3.7,20.1,900.0,863.03,658.22
2018,4,25,13,45,901.5,120.0,3.8,20.05,874.5,893.59,680.59
2018,4,25,14,0,895.0,119.0,3.9,20.0,849.0,920.7,700.7
2018,4,25,14,15,886.0,117.0,3.95,19.75,816.5,941.01,716.53
2018,4,25,14,30,877.0,115.0,4.0,19.5,784.0,957.55,730.0
2018,4,25,14,45,865.0,113.0,4.1,19.2,745.5,967.44,739.54
2018,4,25,15,0,853.0,111.0,4.2,18.9,707.0,986.7,755.83
2018,4,25,15,15,838.0,108.0,4.2,18.9,663.0,984.97,756.3
2018,4,25,15,30,823.0,105.0,4.2,18.9,619.0,979.31,754.36
2018,4,25,15,45,802.0,102.0,4.3,17.9,571.0,963.78,749.11
2018,4,25,16,0,781.0,99.0,4.4,16.9,523.0,944.52,741.47
2018,4,25,16,15,752.5,95.5,4.45,16.2,472.0,913.55,724.13
2018,4,25,16,30,724.0,92.0,4.5,15.5,421.0,886.9,709.61
2018,4,25,16,45,686.0,87.5,4.55,14.8,368.5,839.92,679.44
2018,4,25,17,0,648.0,83.0,4.6,14.1,316.0,790.74,646.53
2018,4,25,17,15,595.0,76.5,4.5,13.3,264.0,722.56,596.81
2018,4,25,17,30,542.0,70.0,4.4,12.5,212.0,653.52,544.09
2018,4,25,17,45,464.5,61.0,4.35,11.75,163.5,558.45,467.68
2018,4,25,18,0,387.0,52.0,4.3,11.0,115.0,464.72,388.3
2018,4,25,18,15,276.5,39.0,4.15,10.55,76.0,342.81,279.22
2018,4,25,18,30,166.0,26.0,4.0,10.1,37.0,214.76,102.81
2018,4,25,18,45,86.0,13.5,3.9,9.65,19.0,79.05,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.2,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.05,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,3.5,3.1,6.65,3.5,0.0,0.0
2018,4,26,5,30,2.0,7.0,3.3,7.0,7.0,5.51,0.0
2018,4,26,5,45,19.0,17.5,3.5,7.35,20.0,13.73,4.58
2018,4,26,6,0,36.0,28.0,3.7,7.7,33.0,21.75,13.6
2018,4,26,6,15,63.0,44.0,3.75,8.2,57.0,33.54,24.67
2018,4,26,6,30,90.0,60.0,3.8,8.7,81.0,45.14,35.46
2018,4,26,6,45,241.5,83.0,3.9,9.15,157.5,60.75,49.71
2018,4,26,7,0,393.0,106.0,4.0,9.6,234.0,75.9,63.3
2018,4,26,7,15,539.0,99.0,3.95,10.05,307.5,74.98,62.23
2018,4,26,7,30,685.0,92.0,3.9,10.5,381.0,71.33,58.67
2018,4,26,7,45,713.5,98.0,3.85,10.95,432.5,75.04,61.67
2018,4,26,8,0,742.0,104.0,3.8,11.4,484.0,78.63,64.52
2018,4,26,8,15,764.0,108.0,3.8,11.85,532.5,87.43,71.92
2018,4,26,8,30,786.0,112.0,3.8,12.3,581.0,89.51,73.37
2018,4,26,8,45,802.5,115.5,3.75,12.8,626.0,91.02,74.32
2018,4,26,9,0,819.0,119.0,3.7,13.3,671.0,92.44,75.19
2018,4,26,9,15,835.5,119.5,3.75,13.7,711.5,91.95,74.47
2018,4,26,9,30,852.0,120.0,3.8,14.1,752.0,91.49,73.79
2018,4,26,9,45,867.0,119.0,3.85,14.5,787.5,100.33,81.1
2018,4,26,10,0,882.0,118.0,3.9,14.9,823.0,141.81,85.88
2018,4,26,10,15,889.0,119.5,4.0,15.25,851.0,199.5,119.2
2018,4,26,10,30,896.0,121.0,4.1,15.6,879.0,257.94,164.45
2018,4,26,10,45,900.0,122.0,4.2,15.9,899.0,315.87,214.64
2018,4,26,11,0,904.0,123.0,4.3,16.2,919.0,373.79,266.57
2018,4,26,11,15,907.5,123.5,4.4,16.35,932.5,430.99,318.11
2018,4,26,11,30,911.0,124.0,4.5,16.5,946.0,487.69,368.42
2018,4,26,11,45,912.0,124.5,4.6,16.7,951.5,542.45,416.03
2018,4,26,12,0,913.0,125.0,4.7,16.9,957.0,596.01,461.46
2018,4,26,12,15,913.0,124.5,4.8,16.85,954.5,646.83,504.16
2018,4,26,12,30,913.0,124.0,4.9,16.8,952.0,695.83,544.57
2018,4,26,12,45,911.5,123.0,4.95,16.75,942.0,741.36,581.41
2018,4,26,13,0,910.0,122.0,5.0,16.7,932.0,784.46,615.81
2018,4,26,13,15,907.0,120.5,5.05,16.5,914.5,823.33,645.9
2018,4,26,13,30,904.0,119.0,5.1,16.3,897.0,859.23,673.11
2018,4,26,13,45,899.0,118.0,5.15,16.1,872.5,890.78,697.25
2018,4,26,14,0,894.0,117.0,5.2,15.9,848.0,918.98,719.12
2018,4,26,14,15,886.5,115.0,5.2,15.65,816.5,940.48,736.15
2018,4,26,14,30,879.0,113.0,5.2,15.4,785.0,958.3,750.75
2018,4,26,14,45,869.5,110.5,5.25,15.15,747.5,969.97,761.53
2018,4,26,15,0,860.0,108.0,5.3,14.9,710.0,977.84,769.85
2018,4,26,15,15,845.5,105.0,5.3,14.9,666.5,989.64,780.12
2018,4,26,15,30,831.0,102.0,5.3,14.9,623.0,984.44,778.34
2018,4,26,15,45,814.0,99.0,5.3,14.25,576.5,972.91,774.18
2018,4,26,16,0,797.0,96.0,5.3,13.6,530.0,957.68,767.42
2018,4,26,16,15,774.5,91.5,5.25,13.15,480.0,931.52,751.63
2018,4,26,16,30,752.0,87.0,5.2,12.7,430.0,902.05,733.22
2018,4,26,16,45,719.0,82.0,5.15,12.3,378.0,865.65,709.03
2018,4,26,17,0,686.0,77.0,5.1,11.9,326.0,820.34,677.28
2018,4,26,17,15,636.5,71.0,4.9,11.35,273.5,755.7,628.85
2018,4,26,17,30,587.0,65.0,4.7,10.8,221.0,690.15,577.68
2018,4,26,17,45,512.5,57.0,4.5,10.3,171.5,598.42,502.76
2018,4,26,18,0,438.0,49.0,4.3,9.8,122.0,508.07,425.26
2018,4,26,18,15,323.5,38.0,4.15,9.35,81.5,382.26,313.12
2018,4,26,18,30,209.0,27.0,4.0,8.9,41.0,253.75,138.72
2018,4,26,18,45,109.5,14.5,3.85,8.5,21.5,98.58,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.1,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,7.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,27,5,15,48.0,9.0,1.45,7.45,10.5,0.0,0.0
2018,4,27,5,30,96.0,18.0,1.6,8.3,21.0,14.16,0.0
2018,4,27,5,45,217.5,31.0,1.75,9.1,55.0,23.56,12.53
2018,4,27,6,0,339.0,44.0,1.9,9.9,89.0,36.01,26.06
2018,4,27,6,15,409.5,54.5,2.1,10.45,132.5,44.1,33.93
2018,4,27,6,30,480.0,65.0,2.3,11.0,176.0,52.11,41.42
2018,4,27,6,45,321.0,84.5,2.55,11.6,166.5,61.25,49.68
2018,4,27,7,0,162.0,104.0,2.8,12.2,157.0,73.2,60.24
2018,4,27,7,15,86.0,98.5,2.8,12.55,127.0,71.67,58.66
2018,4,27,7,30,10.0,93.0,2.8,12.9,97.0,70.65,57.5
2018,4,27,7,45,102.5,121.0,2.85,13.3,173.5,86.61,71.27
2018,4,27,8,0,195.0,149.0,2.9,13.7,250.0,99.86,82.46
2018,4,27,8,15,138.5,162.5,2.9,14.05,237.5,112.55,93.05
2018,4,27,8,30,82.0,176.0,2.9,14.4,225.0,118.91,98.09
2018,4,27,8,45,42.5,136.0,2.9,14.75,161.5,99.13,80.67
2018,4,27,9,0,3.0,96.0,2.9,15.1,98.0,74.09,58.82
2018,4,27,9,15,2.5,121.0,2.95,15.35,122.5,92.16,74.16
2018,4,27,9,30,2.0,146.0,3.0,15.6,147.0,109.84,88.96
2018,4,27,9,45,9.5,170.5,3.05,15.9,178.0,127.06,103.24
2018,4,27,10,0,17.0,195.0,3.1,16.2,209.0,137.09,105.9
2018,4,27,10,15,50.0,253.5,3.15,16.35,295.5,180.78,138.95
2018,4,27,10,30,83.0,312.0,3.2,16.5,382.0,228.84,175.15
2018,4,27,10,45,125.0,357.5,3.3,16.7,466.0,267.67,204.04
2018,4,27,11,0,167.0,403.0,3.4,16.9,550.0,322.67,246.05
2018,4,27,11,15,216.0,415.5,3.45,17.0,609.0,367.45,280.5
2018,4,27,11,30,265.0,428.0,3.5,17.1,668.0,413.04,316.04
2018,4,27,11,45,285.5,429.0,3.55,17.2,689.0,450.55,345.87
2018,4,27,12,0,306.0,430.0,3.6,17.3,710.0,490.05,377.03
2018,4,27,12,15,347.5,414.0,3.65,17.35,731.0,531.43,409.68
2018,4,27,12,30,389.0,398.0,3.7,17.4,752.0,575.2,444.01
2018,4,27,12,45,422.0,377.0,3.75,17.45,757.0,617.66,477.09
2018,4,27,13,0,455.0,356.0,3.8,17.5,762.0,656.96,507.75
2018,4,27,13,15,512.5,318.5,3.9,17.45,767.5,701.51,543.09
2018,4,27,13,30,570.0,281.0,4.0,17.4,773.0,746.02,578.36
2018,4,27,13,45,684.0,227.5,4.1,17.35,801.0,829.63,642.51
2018,4,27,14,0,798.0,174.0,4.2,17.3,829.0,902.0,696.68
2018,4,27,14,15,812.0,161.5,4.25,17.15,805.5,932.38,719.22
2018,4,27,14,30,826.0,149.0,4.3,17.0,782.0,959.64,740.0
2018,4,27,14,45,814.0,145.5,4.35,16.8,744.0,967.79,747.82
2018,4,27,15,0,802.0,142.0,4.4,16.6,706.0,971.97,753.32
2018,4,27,15,15,785.0,138.5,4.4,16.6,662.0,967.26,751.77
2018,4,27,15,30,768.0,135.0,4.4,16.6,618.0,967.61,754.01
2018,4,27,15,45,747.5,130.5,4.5,16.05,571.0,951.12,746.92
2018,4,27,16,0,727.0,126.0,4.6,15.5,524.0,931.05,737.3
2018,4,27,16,15,700.0,120.0,4.55,15.1,473.5,899.18,717.38
2018,4,27,16,30,673.0,114.0,4.5,14.7,423.0,864.19,694.92
2018,4,27,16,45,635.0,107.0,4.45,14.3,370.5,814.16,660.74
2018,4,27,17,0,597.0,100.0,4.4,13.9,318.0,761.83,623.89
2018,4,27,17,15,543.5,92.0,4.15,13.35,266.5,691.33,570.9
2018,4,27,17,30,490.0,84.0,3.9,12.8,215.0,615.36,512.04
2018,4,27,17,45,413.0,72.5,3.65,12.25,166.5,521.48,436.09
2018,4,27,18,0,336.0,61.0,3.4,11.7,118.0,430.71,359.23
2018,4,27,18,15,231.0,46.0,3.1,11.15,79.0,314.73,256.43
2018,4,27,18,30,126.0,31.0,2.8,10.6,40.0,179.95,105.04
2018,4,27,18,45,64.5,16.5,2.55,10.05,21.0,64.35,0.0
2018,4,27,19,0,3.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,28,5,15,6.0,7.0,1.4,7.4,7.0,0.0,0.0
2018,4,28,5,30,12.0,14.0,1.6,8.2,14.0,11.02,0.0
2018,4,28,5,45,77.0,31.5,1.85,9.0,41.0,23.41,12.97
2018,4,28,6,0,142.0,49.0,2.1,9.8,68.0,36.1,26.23
2018,4,28,6,15,272.0,61.0,2.35,10.25,118.0,45.23,35.0
2018,4,28,6,30,402.0,73.0,2.6,10.7,168.0,54.58,43.71
2018,4,28,6,45,430.0,85.5,2.8,11.2,209.5,63.21,51.53
2018,4,28,7,0,458.0,98.0,3.0,11.7,251.0,71.57,58.9
2018,4,28,7,15,543.0,102.5,3.1,12.1,313.5,77.37,63.83
2018,4,28,7,30,628.0,107.0,3.2,12.5,376.0,80.54,66.35
2018,4,28,7,45,610.0,124.5,3.25,12.9,412.5,90.69,74.95
2018,4,28,8,0,592.0,142.0,3.3,13.3,449.0,100.12,82.8
2018,4,28,8,15,664.5,135.5,3.3,13.5,511.5,95.44,78.37
2018,4,28,8,30,737.0,129.0,3.3,13.7,574.0,91.47,74.62
2018,4,28,8,45,478.0,188.5,3.3,13.9,485.5,118.95,98.06
2018,4,28,9,0,219.0,248.0,3.3,14.1,397.0,150.4,124.55
2018,4,28,9,15,116.0,231.5,3.35,14.3,311.0,149.52,123.36
2018,4,28,9,30,13.0,215.0,3.4,14.5,225.0,156.24,128.69
2018,4,28,9,45,14.0,224.0,3.45,14.75,235.0,162.46,133.56
2018,4,28,10,0,15.0,233.0,3.5,15.0,245.0,170.43,133.29
2018,4,28,10,15,19.0,242.5,3.6,15.25,258.5,179.71,140.03
2018,4,28,10,30,23.0,252.0,3.7,15.5,272.0,180.64,140.28
2018,4,28,10,45,32.5,288.0,3.75,15.8,316.5,210.36,163.37
2018,4,28,11,0,42.0,324.0,3.8,16.1,361.0,242.21,188.09
2018,4,28,11,15,43.0,323.0,3.9,16.25,361.5,248.91,193.46
2018,4,28,11,30,44.0,322.0,4.0,16.4,362.0,255.58,198.89
2018,4,28,11,45,37.0,334.5,4.05,16.6,368.0,267.87,208.62
2018,4,28,12,0,30.0,347.0,4.1,16.8,374.0,279.91,217.99
2018,4,28,12,15,48.0,379.0,4.2,16.75,422.5,321.39,250.56
2018,4,28,12,30,66.0,411.0,4.3,16.7,471.0,366.22,285.59
2018,4,28,12,45,46.5,374.5,4.4,16.65,416.5,333.11,260.27
2018,4,28,13,0,27.0,338.0,4.5,16.6,362.0,296.15,231.74
2018,4,28,13,15,21.0,293.5,4.6,16.45,312.0,248.86,195.18
2018,4,28,13,30,15.0,249.0,4.7,16.3,262.0,209.85,164.67
2018,4,28,13,45,30.5,249.0,4.75,16.2,274.5,237.06,187.22
2018,4,28,14,0,46.0,249.0,4.8,16.1,287.0,254.72,202.18
2018,4,28,14,15,218.5,268.5,4.85,15.8,438.0,473.24,379.26
2018,4,28,14,30,391.0,288.0,4.9,15.5,589.0,689.74,547.89
2018,4,28,14,45,352.0,293.0,4.9,15.25,554.0,652.02,519.77
2018,4,28,15,0,313.0,298.0,4.9,15.0,519.0,633.31,506.45
2018,4,28,15,15,282.0,287.5,4.9,15.0,477.0,603.33,484.43
2018,4,28,15,30,251.0,277.0,4.9,15.0,435.0,571.2,460.56
2018,4,28,15,45,327.0,234.5,4.85,14.4,424.0,607.75,494.22
2018,4,28,16,0,403.0,192.0,4.8,13.8,413.0,667.51,545.0
2018,4,28,16,15,433.5,169.5,4.7,13.5,387.0,676.59,554.98
2018,4,28,16,30,464.0,147.0,4.6,13.2,361.0,682.5,562.83
2018,4,28,16,45,440.5,132.0,4.5,12.9,315.5,640.49,531.96
2018,4,28,17,0,417.0,117.0,4.4,12.6,270.0,596.74,499.22
2018,4,28,17,15,431.0,97.5,4.2,12.2,234.0,581.81,488.36
2018,4,28,17,30,445.0,78.0,4.0,11.8,198.0,563.61,473.73
2018,4,28,17,45,422.0,66.0,3.75,11.4,160.0,525.18,441.09
2018,4,28,18,0,399.0,54.0,3.5,11.0,122.0,478.39,399.05
2018,4,28,18,15,280.0,41.5,3.2,10.5,81.5,348.46,285.65
2018,4,28,18,30,161.0,29.0,2.9,10.0,41.0,220.16,138.59
2018,4,28,18,45,85.5,15.5,2.6,9.55,21.5,80.32,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,8.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,15,49.0,9.5,1.6,8.1,11.5,7.47,0.0
2018,4,29,5,30,98.0,19.0,1.9,8.6,23.0,14.95,0.0
2018,4,29,5,45,212.0,33.0,2.15,9.1,58.0,25.01,14.67
2018,4,29,6,0,326.0,47.0,2.4,9.6,93.0,35.75,26.01
2018,4,29,6,15,321.5,61.0,2.55,9.9,122.0,45.62,35.44
2018,4,29,6,30,317.0,75.0,2.7,10.2,151.0,55.07,44.25
2018,4,29,6,45,242.0,100.5,2.85,10.55,166.5,71.83,59.42
2018,4,29,7,0,167.0,126.0,3.0,10.9,182.0,88.65,74.36
2018,4,29,7,15,319.0,128.0,3.1,11.25,257.5,90.4,75.64
2018,4,29,7,30,471.0,130.0,3.2,11.6,333.0,90.96,75.8
2018,4,29,7,45,617.5,114.5,3.25,11.9,415.5,83.91,69.22
2018,4,29,8,0,764.0,99.0,3.3,12.2,498.0,81.98,67.2
2018,4,29,8,15,786.5,102.5,3.35,12.55,547.0,83.97,68.63
2018,4,29,8,30,809.0,106.0,3.4,12.9,596.0,85.88,69.98
2018,4,29,8,45,826.0,108.5,3.45,13.3,641.0,86.93,70.57
2018,4,29,9,0,843.0,111.0,3.5,13.7,686.0,87.91,71.12
2018,4,29,9,15,855.5,113.5,3.55,14.05,726.5,88.69,71.52
2018,4,29,9,30,868.0,116.0,3.6,14.4,767.0,99.28,80.34
2018,4,29,9,45,787.5,151.0,3.65,14.75,762.0,105.12,85.05
2018,4,29,10,0,707.0,186.0,3.7,15.1,757.0,154.05,98.44
2018,4,29,10,15,717.5,187.0,3.7,15.25,783.0,204.71,129.96
2018,4,29,10,30,728.0,188.0,3.7,15.4,809.0,256.83,170.89
2018,4,29,10,45,775.0,177.0,3.7,15.55,852.5,317.59,221.07
2018,4,29,11,0,822.0,166.0,3.7,15.7,896.0,376.91,271.86
2018,4,29,11,15,749.0,202.5,3.75,15.8,875.0,423.45,315.6
2018,4,29,11,30,676.0,239.0,3.8,15.9,854.0,466.12,354.42
2018,4,29,11,45,778.0,193.5,3.8,15.95,905.0,531.22,407.76
2018,4,29,12,0,880.0,148.0,3.8,16.0,956.0,598.44,462.55
2018,4,29,12,15,844.5,163.5,3.8,15.95,937.0,644.81,500.53
2018,4,29,12,30,809.0,179.0,3.8,15.9,918.0,682.29,530.93
2018,4,29,12,45,859.5,152.0,3.75,15.9,929.5,731.54,570.25
2018,4,29,13,0,910.0,125.0,3.7,15.9,941.0,790.85,615.95
2018,4,29,13,15,836.0,156.0,3.7,15.75,894.0,812.73,632.21
2018,4,29,13,30,762.0,187.0,3.7,15.6,847.0,818.17,636.7
2018,4,29,13,45,751.5,182.0,3.7,15.5,817.5,846.49,658.47
2018,4,29,14,0,741.0,177.0,3.7,15.4,788.0,863.91,671.75
2018,4,29,14,15,760.0,165.0,3.7,15.35,771.0,889.66,691.0
2018,4,29,14,30,779.0,153.0,3.7,15.3,754.0,920.87,714.14
2018,4,29,14,45,822.0,130.0,3.75,15.25,736.0,960.76,743.71
2018,4,29,15,0,865.0,107.0,3.8,15.2,718.0,983.75,761.49
2018,4,29,15,15,850.5,104.0,3.8,15.2,674.5,995.38,771.22
2018,4,29,15,30,836.0,101.0,3.8,15.2,631.0,990.03,769.39
2018,4,29,15,45,817.5,97.5,3.85,14.95,583.0,976.21,762.94
2018,4,29,16,0,799.0,94.0,3.9,14.7,535.0,958.7,753.99
2018,4,29,16,15,766.0,92.0,3.9,14.45,482.5,924.79,732.94
2018,4,29,16,30,733.0,90.0,3.9,14.2,430.0,894.58,714.37
2018,4,29,16,45,681.0,86.0,3.95,14.0,372.5,833.98,673.03
2018,4,29,17,0,629.0,82.0,4.0,13.8,315.0,771.59,629.22
2018,4,29,17,15,612.0,73.0,3.85,13.3,271.0,735.23,603.58
2018,4,29,17,30,595.0,64.0,3.7,12.8,227.0,696.91,574.69
2018,4,29,17,45,526.0,56.5,3.6,12.3,178.0,610.75,506.4
2018,4,29,18,0,457.0,49.0,3.5,11.8,129.0,525.81,435.51
2018,4,29,18,15,344.0,38.5,3.45,11.3,87.5,401.35,327.96
2018,4,29,18,30,231.0,28.0,3.4,10.8,46.0,275.55,183.23
2018,4,29,18,45,122.0,15.0,3.4,10.35,24.0,109.05,0.0
2018,4,29,19,0,13.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,9.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,30,5,15,22.0,8.0,1.7,7.05,9.0,6.29,0.0
2018,4,30,5,30,44.0,16.0,2.0,7.7,18.0,12.18,0.0
2018,4,30,5,45,87.0,33.0,2.25,8.35,43.5,24.57,14.71
2018,4,30,6,0,130.0,50.0,2.5,9.0,69.0,36.8,27.07
2018,4,30,6,15,182.5,67.5,2.55,9.5,105.5,49.26,38.8
2018,4,30,6,30,235.0,85.0,2.6,10.0,142.0,61.56,50.15
2018,4,30,6,45,322.5,96.0,2.65,10.45,194.0,68.78,56.7
2018,4,30,7,0,410.0,107.0,2.7,10.9,246.0,76.65,63.61
2018,4,30,7,15,404.5,127.0,2.7,11.35,283.5,88.66,74.05
2018,4,30,7,30,399.0,147.0,2.7,11.8,321.0,100.03,83.72
2018,4,30,7,45,280.0,182.0,2.7,12.25,311.5,120.87,101.54
2018,4,30,8,0,161.0,217.0,2.7,12.7,302.0,142.39,119.65
2018,4,30,8,15,169.5,245.5,2.7,13.0,342.0,157.7,132.25
2018,4,30,8,30,178.0,274.0,2.7,13.3,382.0,172.37,144.17
2018,4,30,8,45,165.5,294.5,2.7,13.6,401.0,182.18,151.87
2018,4,30,9,0,153.0,315.0,2.7,13.9,420.0,191.5,159.13
2018,4,30,9,15,265.5,312.0,2.75,14.1,507.0,181.24,150.0
2018,4,30,9,30,378.0,309.0,2.8,14.3,594.0,181.66,149.97
2018,4,30,9,45,428.0,308.0,2.9,14.55,644.0,167.99,138.11
2018,4,30,10,0,478.0,307.0,3.0,14.8,694.0,202.95,144.28
2018,4,30,10,15,432.0,335.5,3.05,15.0,694.0,248.12,176.3
2018,4,30,10,30,386.0,364.0,3.1,15.2,694.0,299.39,218.25
2018,4,30,10,45,391.0,351.5,3.15,15.4,692.5,317.03,233.76
2018,4,30,11,0,396.0,339.0,3.2,15.6,691.0,345.08,258.3
2018,4,30,11,15,436.5,315.5,3.25,15.65,709.0,379.96,287.68
2018,4,30,11,30,477.0,292.0,3.3,15.7,727.0,417.78,319.6
2018,4,30,11,45,516.0,288.0,3.35,15.75,761.0,470.8,362.83
2018,4,30,12,0,555.0,284.0,3.4,15.8,795.0,524.57,406.18
2018,4,30,12,15,612.5,266.0,3.45,15.9,828.5,585.88,454.68
2018,4,30,12,30,670.0,248.0,3.5,16.0,862.0,650.64,505.12
2018,4,30,12,45,718.0,226.5,3.55,16.05,877.5,708.66,550.13
2018,4,30,13,0,766.0,205.0,3.6,16.1,893.0,767.46,595.2
2018,4,30,13,15,816.5,176.5,3.65,16.05,897.0,816.32,633.29
2018,4,30,13,30,867.0,148.0,3.7,16.0,901.0,870.66,673.61
2018,4,30,13,45,868.5,142.5,3.75,16.0,878.5,903.59,697.4
2018,4,30,14,0,870.0,137.0,3.8,16.0,856.0,933.3,719.14
2018,4,30,14,15,861.5,134.5,3.85,15.9,823.5,953.55,734.67
2018,4,30,14,30,853.0,132.0,3.9,15.8,791.0,970.0,747.79
2018,4,30,14,45,842.5,128.5,3.9,15.75,753.0,979.62,755.92
2018,4,30,15,0,832.0,125.0,3.9,15.7,715.0,985.32,761.56
2018,4,30,15,15,816.5,122.0,3.9,15.7,671.5,982.71,761.48
2018,4,30,15,30,801.0,119.0,3.9,15.7,628.0,976.19,758.91
2018,4,30,15,45,782.5,114.5,3.9,15.4,580.5,961.14,751.35
2018,4,30,16,0,764.0,110.0,3.9,15.1,533.0,949.92,746.62
2018,4,30,16,15,739.5,104.5,3.9,14.85,482.5,920.88,728.99
2018,4,30,16,30,715.0,99.0,3.9,14.6,432.0,888.74,708.97
2018,4,30,16,45,681.5,93.0,3.85,14.3,380.0,844.11,679.21
2018,4,30,17,0,648.0,87.0,3.8,14.0,328.0,797.19,646.97
2018,4,30,17,15,599.0,80.0,3.7,13.5,276.5,732.0,599.86
2018,4,30,17,30,550.0,73.0,3.6,13.0,225.0,665.85,550.01
2018,4,30,17,45,479.5,64.5,3.55,12.45,176.5,577.43,480.17
2018,4,30,18,0,409.0,56.0,3.5,11.9,128.0,489.84,407.32
2018,4,30,18,15,293.0,43.5,3.45,11.4,86.5,362.14,297.41
2018,4,30,18,30,177.0,31.0,3.4,10.9,45.0,239.98,165.25
2018,4,30,18,45,94.5,17.0,3.35,10.35,24.0,88.74,0.0
2018,4,30,19,0,12.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,4,30,19,15,6.0,1.5,3.25,9.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,1,5,15,4.5,7.0,1.9,6.65,7.0,5.51,0.0
2018,5,1,5,30,9.0,14.0,2.2,7.4,14.0,10.93,0.0
2018,5,1,5,45,25.0,28.5,2.55,8.15,31.5,21.71,12.59
2018,5,1,6,0,41.0,43.0,2.9,8.9,49.0,32.22,23.07
2018,5,1,6,15,73.0,62.5,2.9,9.5,78.5,45.99,35.89
2018,5,1,6,30,105.0,82.0,2.9,10.1,108.0,59.53,48.33
2018,5,1,6,45,85.5,89.5,2.85,10.75,114.0,64.96,53.2
2018,5,1,7,0,66.0,97.0,2.8,11.4,120.0,70.07,57.6
2018,5,1,7,15,212.0,119.5,2.75,12.05,209.5,83.5,69.26
2018,5,1,7,30,358.0,142.0,2.7,12.7,299.0,96.12,79.99
2018,5,1,7,45,553.0,125.0,2.65,13.35,401.0,89.47,73.66
2018,5,1,8,0,748.0,108.0,2.6,14.0,503.0,80.97,65.8
2018,5,1,8,15,772.0,111.5,2.65,14.5,552.5,89.59,72.94
2018,5,1,8,30,796.0,115.0,2.7,15.0,602.0,91.3,74.04
2018,5,1,8,45,815.0,117.0,2.7,15.55,647.5,91.85,74.13
2018,5,1,9,0,834.0,119.0,2.7,16.1,693.0,92.37,74.21
2018,5,1,9,15,851.5,119.5,2.75,16.55,734.5,91.92,73.52
2018,5,1,9,30,869.0,120.0,2.8,17.0,776.0,101.27,81.15
2018,5,1,9,45,885.0,117.5,2.8,17.4,811.5,99.86,79.66
2018,5,1,10,0,901.0,115.0,2.8,17.8,847.0,153.29,89.32
2018,5,1,10,15,909.0,115.5,2.8,18.2,875.0,211.28,125.14
2018,5,1,10,30,917.0,116.0,2.8,18.6,903.0,270.1,171.24
2018,5,1,10,45,923.0,116.5,2.85,18.95,924.5,328.99,221.71
2018,5,1,11,0,929.0,117.0,2.9,19.3,946.0,388.06,273.5
2018,5,1,11,15,931.5,118.0,2.85,19.55,959.0,446.05,324.14
2018,5,1,11,30,934.0,119.0,2.8,19.8,972.0,503.41,373.08
2018,5,1,11,45,935.5,119.0,2.8,20.1,977.5,558.77,419.12
2018,5,1,12,0,937.0,119.0,2.8,20.4,983.0,612.92,462.81
2018,5,1,12,15,938.5,117.5,2.85,20.55,981.0,664.53,503.82
2018,5,1,12,30,940.0,116.0,2.9,20.7,979.0,714.37,542.47
2018,5,1,12,45,939.5,114.5,2.95,20.85,969.0,760.79,577.79
2018,5,1,13,0,939.0,113.0,3.0,21.0,959.0,804.77,610.66
2018,5,1,13,15,842.5,165.0,3.1,21.05,912.5,827.79,626.7
2018,5,1,13,30,746.0,217.0,3.2,21.1,866.0,841.52,635.87
2018,5,1,13,45,752.0,205.5,3.3,21.1,844.0,870.99,658.56
2018,5,1,14,0,758.0,194.0,3.4,21.1,822.0,897.38,678.49
2018,5,1,14,15,732.5,195.0,3.55,20.95,783.0,904.1,685.19
2018,5,1,14,30,707.0,196.0,3.7,20.8,744.0,906.48,689.2
2018,5,1,14,45,732.5,173.0,3.85,20.6,716.5,929.15,707.56
2018,5,1,15,0,758.0,150.0,4.0,20.4,689.0,947.99,723.33
2018,5,1,15,15,671.0,167.5,4.0,20.4,623.0,896.56,689.05
2018,5,1,15,30,584.0,185.0,4.0,20.4,557.0,838.61,650.2
2018,5,1,15,45,406.5,213.0,4.35,19.55,462.5,688.86,543.49
2018,5,1,16,0,229.0,241.0,4.7,18.7,368.0,499.41,401.27
2018,5,1,16,15,286.0,207.5,4.85,17.95,351.5,547.77,444.18
2018,5,1,16,30,343.0,174.0,5.0,17.2,335.0,568.22,465.34
2018,5,1,16,45,421.0,138.5,5.15,16.5,312.5,629.25,518.18
2018,5,1,17,0,499.0,103.0,5.3,15.8,290.0,658.82,544.85
2018,5,1,17,15,533.0,83.5,5.35,14.9,256.0,672.34,558.36
2018,5,1,17,30,567.0,64.0,5.4,14.0,222.0,670.48,558.82
2018,5,1,17,45,490.0,57.0,5.45,13.1,173.0,578.2,485.34
2018,5,1,18,0,413.0,50.0,5.5,12.2,124.0,487.67,409.62
2018,5,1,18,15,310.0,39.5,5.3,11.6,85.0,373.13,308.96
2018,5,1,18,30,207.0,29.0,5.1,11.0,46.0,262.01,187.52
2018,5,1,18,45,113.5,16.5,4.9,10.4,25.0,103.54,0.0
2018,5,1,19,0,20.0,4.0,4.7,9.8,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.1,14.5,9.05,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.3,29.0,17.33,0.0
2018,5,2,5,45,218.5,38.5,2.15,9.45,66.0,29.01,18.86
2018,5,2,6,0,328.0,54.0,2.2,9.6,103.0,40.72,30.59
2018,5,2,6,15,408.0,64.5,2.15,9.85,150.0,48.77,38.38
2018,5,2,6,30,488.0,75.0,2.1,10.1,197.0,59.69,48.49
2018,5,2,6,45,543.5,83.0,2.05,10.35,248.0,65.28,53.57
2018,5,2,7,0,599.0,91.0,2.0,10.6,299.0,70.83,58.45
2018,5,2,7,15,640.5,97.0,1.95,11.0,351.5,74.64,61.62
2018,5,2,7,30,682.0,103.0,1.9,11.4,404.0,78.42,64.67
2018,5,2,7,45,713.5,107.5,1.85,11.8,456.0,80.93,66.55
2018,5,2,8,0,745.0,112.0,1.8,12.2,508.0,83.38,68.36
2018,5,2,8,15,770.0,114.5,1.75,12.9,557.0,91.51,75.02
2018,5,2,8,30,795.0,117.0,1.7,13.6,606.0,92.51,75.42
2018,5,2,8,45,815.5,118.5,1.7,14.25,651.5,92.73,75.2
2018,5,2,9,0,836.0,120.0,1.7,14.9,697.0,92.95,74.99
2018,5,2,9,15,851.0,121.0,1.7,15.4,737.5,92.69,74.45
2018,5,2,9,30,866.0,122.0,1.7,15.9,778.0,92.43,73.92
2018,5,2,9,45,879.0,121.5,1.75,16.45,813.0,101.59,81.36
2018,5,2,10,0,892.0,121.0,1.8,17.0,848.0,157.71,92.61
2018,5,2,10,15,900.0,122.0,1.95,17.4,876.0,215.47,128.8
2018,5,2,10,30,908.0,123.0,2.1,17.8,904.0,274.08,174.9
2018,5,2,10,45,914.0,123.0,2.2,18.2,925.0,332.2,224.69
2018,5,2,11,0,920.0,123.0,2.3,18.6,946.0,390.49,275.69
2018,5,2,11,15,923.0,123.5,2.5,18.9,959.0,447.89,326.0
2018,5,2,11,30,926.0,124.0,2.7,19.2,972.0,504.71,374.87
2018,5,2,11,45,928.0,123.5,2.9,19.45,977.5,559.58,421.16
2018,5,2,12,0,930.0,123.0,3.1,19.7,983.0,613.29,465.37
2018,5,2,12,15,931.5,121.5,3.25,19.8,980.5,664.59,506.81
2018,5,2,12,30,933.0,120.0,3.4,19.9,978.0,714.14,546.02
2018,5,2,12,45,933.5,117.5,3.55,20.05,968.0,760.19,581.85
2018,5,2,13,0,934.0,115.0,3.7,20.2,958.0,803.84,615.33
2018,5,2,13,15,930.5,114.5,3.8,20.15,940.5,843.47,644.02
2018,5,2,13,30,927.0,114.0,3.9,20.1,923.0,880.1,670.5
2018,5,2,13,45,922.0,112.5,3.95,20.1,897.5,911.35,692.9
2018,5,2,14,0,917.0,111.0,4.0,20.1,872.0,939.18,713.03
2018,5,2,14,15,909.5,109.0,4.05,19.95,840.0,960.69,729.36
2018,5,2,14,30,902.0,107.0,4.1,19.8,808.0,978.45,743.33
2018,5,2,14,45,891.5,105.5,4.15,19.65,770.0,990.1,753.32
2018,5,2,15,0,881.0,104.0,4.2,19.5,732.0,997.93,760.94
2018,5,2,15,15,867.5,101.5,4.2,19.5,688.5,997.87,762.61
2018,5,2,15,30,854.0,99.0,4.2,19.5,645.0,1007.21,771.02
2018,5,2,15,45,836.0,95.5,4.35,18.85,597.0,993.82,766.64
2018,5,2,16,0,818.0,92.0,4.5,18.2,549.0,976.7,760.25
2018,5,2,16,15,794.5,88.5,4.55,17.65,498.5,950.46,746.22
2018,5,2,16,30,771.0,85.0,4.6,17.1,448.0,920.92,729.59
2018,5,2,16,45,738.5,80.5,4.6,16.6,395.0,878.07,702.25
2018,5,2,17,0,706.0,76.0,4.6,16.1,342.0,839.91,677.61
2018,5,2,17,15,659.5,70.5,4.45,15.45,289.5,778.34,633.62
2018,5,2,17,30,613.0,65.0,4.3,14.8,237.0,715.77,587.07
2018,5,2,17,45,544.5,57.5,4.15,14.15,187.0,629.54,519.55
2018,5,2,18,0,476.0,50.0,4.0,13.5,137.0,544.54,449.59
2018,5,2,18,15,370.0,40.5,3.85,12.95,95.0,426.47,348.55
2018,5,2,18,30,264.0,31.0,3.7,12.4,53.0,311.83,226.86
2018,5,2,18,45,146.5,18.0,3.5,11.8,29.0,131.1,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.2,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,3,5,15,50.5,9.0,2.65,8.2,12.0,7.08,0.0
2018,5,3,5,30,101.0,18.0,2.9,8.7,24.0,13.68,0.0
2018,5,3,5,45,164.0,30.0,3.2,9.2,50.5,22.7,13.71
2018,5,3,6,0,227.0,42.0,3.5,9.7,77.0,31.66,22.57
2018,5,3,6,15,159.5,46.5,3.5,10.05,75.5,35.26,26.22
2018,5,3,6,30,92.0,51.0,3.5,10.4,74.0,37.83,28.71
2018,5,3,6,45,46.0,54.5,3.55,10.8,66.0,41.54,32.08
2018,5,3,7,0,0.0,58.0,3.6,11.2,58.0,44.42,34.58
2018,5,3,7,15,0.0,64.0,3.55,11.6,64.0,49.06,38.6
2018,5,3,7,30,0.0,70.0,3.5,12.0,70.0,53.71,42.56
2018,5,3,7,45,0.0,88.0,3.5,12.4,88.0,67.49,54.55
2018,5,3,8,0,0.0,106.0,3.5,12.8,106.0,80.54,65.73
2018,5,3,8,15,2.5,139.5,3.55,13.15,141.0,104.04,85.91
2018,5,3,8,30,5.0,173.0,3.6,13.5,176.0,126.86,105.22
2018,5,3,8,45,44.0,209.5,3.6,13.9,240.0,143.84,119.27
2018,5,3,9,0,83.0,246.0,3.6,14.3,304.0,165.63,137.26
2018,5,3,9,15,108.5,293.0,3.65,14.6,373.0,179.96,148.83
2018,5,3,9,30,134.0,340.0,3.7,14.9,442.0,201.91,166.71
2018,5,3,9,45,333.0,308.5,3.8,15.25,577.0,178.84,146.91
2018,5,3,10,0,532.0,277.0,3.9,15.6,712.0,196.93,136.29
2018,5,3,10,15,684.5,219.0,3.95,15.85,797.5,224.15,146.06
2018,5,3,10,30,837.0,161.0,4.0,16.1,883.0,276.86,182.16
2018,5,3,10,45,885.0,140.5,4.05,16.35,919.5,335.88,231.74
2018,5,3,11,0,933.0,120.0,4.1,16.6,956.0,394.74,282.96
2018,5,3,11,15,937.0,120.0,4.1,16.8,969.5,452.8,334.67
2018,5,3,11,30,941.0,120.0,4.1,17.0,983.0,510.36,384.89
2018,5,3,11,45,943.5,119.0,4.15,17.15,988.5,565.77,432.34
2018,5,3,12,0,946.0,118.0,4.2,17.3,994.0,620.02,477.59
2018,5,3,12,15,946.5,117.0,4.25,17.4,991.5,671.66,519.77
2018,5,3,12,30,947.0,116.0,4.3,17.5,989.0,721.44,559.58
2018,5,3,12,45,946.5,115.0,4.3,17.6,979.0,768.44,596.2
2018,5,3,13,0,946.0,114.0,4.3,17.7,969.0,813.01,630.28
2018,5,3,13,15,942.5,112.5,4.35,17.75,950.5,852.15,658.53
2018,5,3,13,30,939.0,111.0,4.4,17.8,932.0,888.19,684.57
2018,5,3,13,45,934.0,110.0,4.4,17.85,907.0,920.17,707.39
2018,5,3,14,0,929.0,109.0,4.4,17.9,882.0,948.71,727.85
2018,5,3,14,15,910.5,112.0,4.4,17.85,846.0,965.31,740.38
2018,5,3,14,30,892.0,115.0,4.4,17.8,810.0,977.86,750.35
2018,5,3,14,45,882.5,111.0,4.4,17.7,770.5,987.81,758.87
2018,5,3,15,0,873.0,107.0,4.4,17.6,731.0,993.85,764.87
2018,5,3,15,15,854.5,102.5,4.4,17.6,683.0,986.44,761.45
2018,5,3,15,30,836.0,98.0,4.4,17.6,635.0,988.2,764.69
2018,5,3,15,45,829.0,95.5,4.3,17.25,594.5,987.06,766.3
2018,5,3,16,0,822.0,93.0,4.2,16.9,554.0,982.36,765.73
2018,5,3,16,15,790.0,90.5,4.1,16.5,500.0,948.67,744.86
2018,5,3,16,30,758.0,88.0,4.0,16.1,446.0,911.74,721.6
2018,5,3,16,45,706.0,85.5,3.95,15.7,388.5,859.1,686.69
2018,5,3,17,0,654.0,83.0,3.9,15.3,331.0,798.3,644.79
2018,5,3,17,15,633.5,75.0,3.8,14.65,286.0,759.4,618.35
2018,5,3,17,30,613.0,67.0,3.7,14.0,241.0,718.61,588.78
2018,5,3,17,45,545.0,59.5,3.6,13.35,190.5,632.73,522.11
2018,5,3,18,0,477.0,52.0,3.5,12.7,140.0,547.91,452.75
2018,5,3,18,15,370.5,41.5,3.45,12.1,97.0,428.06,350.97
2018,5,3,18,30,264.0,31.0,3.4,11.5,54.0,314.23,233.86
2018,5,3,18,45,147.5,18.0,3.4,10.9,29.5,131.95,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.3,5.0,3.93,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.05,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,36.0,11.0,1.8,7.05,13.0,8.65,0.0
2018,5,4,5,30,72.0,22.0,2.1,7.6,26.0,16.57,0.39
2018,5,4,5,45,144.5,37.5,2.45,8.15,56.5,28.05,18.53
2018,5,4,6,0,217.0,53.0,2.8,8.7,87.0,39.3,29.55
2018,5,4,6,15,306.0,64.0,2.85,9.3,131.5,47.55,37.41
2018,5,4,6,30,395.0,75.0,2.9,9.9,176.0,55.85,45.08
2018,5,4,6,45,487.0,81.0,3.0,10.5,233.5,62.87,51.38
2018,5,4,7,0,579.0,87.0,3.1,11.1,291.0,67.45,55.3
2018,5,4,7,15,581.0,102.0,2.9,11.8,334.5,77.04,63.54
2018,5,4,7,30,583.0,117.0,2.7,12.5,378.0,86.06,71.12
2018,5,4,7,45,626.0,121.0,2.5,13.2,431.0,87.93,72.31
2018,5,4,8,0,669.0,125.0,2.3,13.9,484.0,89.84,73.51
2018,5,4,8,15,628.5,149.0,2.1,14.6,511.0,102.33,83.86
2018,5,4,8,30,588.0,173.0,1.9,15.3,538.0,113.9,93.24
2018,5,4,8,45,614.0,180.0,1.7,15.95,585.0,115.99,94.47
2018,5,4,9,0,640.0,187.0,1.5,16.6,632.0,117.92,95.58
2018,5,4,9,15,622.5,209.0,1.4,17.25,662.0,126.94,102.66
2018,5,4,9,30,605.0,231.0,1.3,17.9,692.0,135.27,109.07
2018,5,4,9,45,728.5,185.0,1.2,18.55,764.5,115.09,91.79
2018,5,4,10,0,852.0,139.0,1.1,19.2,837.0,158.76,92.58
2018,5,4,10,15,873.0,133.5,1.15,19.8,869.0,221.14,132.49
2018,5,4,10,30,894.0,128.0,1.2,20.4,901.0,277.5,175.7
2018,5,4,10,45,912.0,121.5,1.2,21.0,925.5,334.33,222.87
2018,5,4,11,0,930.0,115.0,1.2,21.6,950.0,392.38,271.81
2018,5,4,11,15,820.0,184.0,1.25,22.15,928.0,448.49,320.9
2018,5,4,11,30,710.0,253.0,1.3,22.7,906.0,496.49,361.13
2018,5,4,11,45,636.0,300.5,1.3,23.25,888.0,539.33,394.73
2018,5,4,12,0,562.0,348.0,1.3,23.8,870.0,579.55,424.49
2018,5,4,12,15,542.0,356.0,1.25,24.2,858.0,613.97,449.25
2018,5,4,12,30,522.0,364.0,1.2,24.6,846.0,645.68,471.29
