Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,15,890.0,143.0,4.8,18.9,981.0,665.42,514.38
2018,5,14,12,30,888.0,143.0,4.9,18.9,977.0,711.58,551.66
2018,5,14,12,45,884.0,143.5,5.0,18.85,966.5,754.63,586.07
2018,5,14,13,0,880.0,144.0,5.1,18.8,956.0,795.26,618.19
2018,5,14,13,15,877.0,142.5,5.15,18.65,938.5,832.45,646.52
2018,5,14,13,30,874.0,141.0,5.2,18.5,921.0,866.79,672.19
2018,5,14,13,45,869.0,139.5,5.25,18.35,897.0,896.41,694.55
2018,5,14,14,0,864.0,138.0,5.3,18.2,873.0,922.78,714.74
2018,5,14,14,15,857.0,135.5,5.3,17.95,842.0,956.98,740.57
2018,5,14,14,30,850.0,133.0,5.3,17.7,811.0,974.04,754.34
2018,5,14,14,45,840.0,130.0,5.35,17.45,774.0,983.97,763.72
2018,5,14,15,0,830.0,127.0,5.4,17.2,737.0,990.1,770.66
2018,5,14,15,15,815.5,124.0,5.4,17.2,694.5,987.94,770.82
2018,5,14,15,30,801.0,121.0,5.4,17.2,652.0,982.0,768.5
2018,5,14,15,45,784.0,117.0,5.35,16.45,606.0,968.68,762.94
2018,5,14,16,0,767.0,113.0,5.3,15.7,560.0,951.79,754.88
2018,5,14,16,15,745.5,108.0,5.2,15.2,511.0,933.39,744.68
2018,5,14,16,30,724.0,103.0,5.1,14.7,462.0,904.66,726.81
2018,5,14,16,45,694.0,97.5,5.05,14.25,411.5,863.9,699.94
2018,5,14,17,0,664.0,92.0,5.0,13.8,361.0,820.81,670.71
2018,5,14,17,15,621.0,85.5,4.85,13.25,309.5,761.7,627.98
2018,5,14,17,30,578.0,79.0,4.7,12.7,258.0,701.43,582.89
2018,5,14,17,45,517.0,71.0,4.6,12.15,209.0,621.76,520.62
2018,5,14,18,0,456.0,63.0,4.5,11.6,160.0,542.64,455.86
2018,5,14,18,15,364.0,52.5,4.25,11.2,117.0,432.77,362.26
2018,5,14,18,30,272.0,42.0,4.0,10.8,74.0,335.0,273.44
2018,5,14,18,45,162.5,27.0,3.8,10.35,43.5,209.1,117.85
2018,5,14,19,0,53.0,12.0,3.6,9.9,13.0,50.06,0.0
2018,5,14,19,15,26.5,6.0,3.55,9.75,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,15,4,45,8.5,2.0,1.85,8.55,2.0,0.0,0.0
2018,5,15,5,0,17.0,4.0,1.9,8.7,4.0,3.15,0.0
2018,5,15,5,15,63.5,14.0,2.15,9.2,19.0,10.64,0.0
2018,5,15,5,30,110.0,24.0,2.4,9.7,34.0,18.13,9.15
2018,5,15,5,45,183.0,34.0,2.65,10.15,63.0,25.7,17.09
2018,5,15,6,0,256.0,44.0,2.9,10.6,92.0,33.3,24.29
2018,5,15,6,15,146.0,46.5,2.9,11.05,75.5,35.28,26.29
2018,5,15,6,30,36.0,49.0,2.9,11.5,59.0,37.53,28.36
2018,5,15,6,45,19.0,76.5,2.85,11.9,82.0,57.55,46.31
2018,5,15,7,0,2.0,104.0,2.8,12.3,105.0,77.34,63.78
2018,5,15,7,15,6.5,132.0,2.75,12.75,135.0,96.64,80.5
2018,5,15,7,30,11.0,160.0,2.7,13.2,165.0,115.58,96.63
2018,5,15,7,45,39.5,194.0,2.6,13.65,215.5,132.36,110.62
2018,5,15,8,0,68.0,228.0,2.5,14.1,266.0,152.48,127.28
2018,5,15,8,15,243.5,228.5,2.5,14.55,382.5,143.41,118.88
2018,5,15,8,30,419.0,229.0,2.5,15.0,499.0,139.29,114.84
2018,5,15,8,45,618.0,176.5,2.5,15.5,605.0,112.23,91.32
2018,5,15,9,0,817.0,124.0,2.5,16.0,711.0,93.73,75.21
2018,5,15,9,15,827.5,128.0,2.55,16.4,749.5,94.89,75.93
2018,5,15,9,30,838.0,132.0,2.6,16.8,788.0,95.9,76.51
2018,5,15,9,45,836.5,138.5,2.7,17.2,817.0,120.73,77.32
2018,5,15,10,0,835.0,145.0,2.8,17.6,846.0,177.06,104.77
2018,5,15,10,15,857.0,139.0,2.9,17.95,878.0,237.3,147.2
2018,5,15,10,30,879.0,133.0,3.0,18.3,910.0,292.2,191.74
2018,5,15,10,45,883.0,134.5,3.15,18.6,929.5,347.98,240.43
2018,5,15,11,0,887.0,136.0,3.3,18.9,949.0,403.77,289.66
2018,5,15,11,15,890.0,136.0,3.45,19.15,961.0,458.12,337.33
2018,5,15,11,30,893.0,136.0,3.6,19.4,973.0,511.96,383.6
2018,5,15,11,45,894.5,136.0,3.8,19.6,978.0,564.33,427.78
2018,5,15,12,0,896.0,136.0,4.0,19.8,983.0,615.67,470.06
2018,5,15,12,15,896.5,135.0,4.15,19.85,980.5,664.43,509.6
2018,5,15,12,30,897.0,134.0,4.3,19.9,978.0,711.54,547.08
2018,5,15,12,45,896.5,132.0,4.45,19.95,968.0,755.26,581.65
2018,5,15,13,0,896.0,130.0,4.6,20.0,958.0,796.68,614.11
2018,5,15,13,15,892.0,129.0,4.7,19.85,940.0,833.61,641.74
2018,5,15,13,30,888.0,128.0,4.8,19.7,922.0,867.61,667.18
2018,5,15,13,45,882.0,126.5,4.9,19.55,897.0,896.37,689.02
2018,5,15,14,0,876.0,125.0,5.0,19.4,872.0,921.79,708.68
2018,5,15,14,15,867.0,124.5,5.05,19.1,841.0,941.98,724.91
2018,5,15,14,30,858.0,124.0,5.1,18.8,810.0,958.64,738.88
2018,5,15,14,45,844.0,122.5,5.15,18.45,771.5,979.83,756.4
2018,5,15,15,0,830.0,121.0,5.2,18.1,733.0,983.54,761.82
2018,5,15,15,15,816.0,118.5,5.2,18.1,691.0,982.33,762.65
2018,5,15,15,30,802.0,116.0,5.2,18.1,649.0,977.39,761.04
2018,5,15,15,45,786.5,111.5,5.2,17.1,603.5,964.97,757.22
2018,5,15,16,0,771.0,107.0,5.2,16.1,558.0,949.0,750.92
2018,5,15,16,15,748.0,103.5,5.1,15.55,509.5,923.15,735.42
2018,5,15,16,30,725.0,100.0,5.0,15.0,461.0,901.72,723.09
2018,5,15,16,45,694.5,95.0,4.95,14.45,410.5,861.1,696.59
2018,5,15,17,0,664.0,90.0,4.9,13.9,360.0,818.19,667.82
2018,5,15,17,15,622.5,83.5,4.8,13.45,309.0,760.59,626.35
2018,5,15,17,30,581.0,77.0,4.7,13.0,258.0,701.84,582.55
2018,5,15,17,45,522.0,69.0,4.55,12.55,209.5,624.12,521.59
2018,5,15,18,0,463.0,61.0,4.4,12.1,161.0,547.03,458.41
2018,5,15,18,15,376.5,51.5,4.2,11.8,118.5,445.28,371.79
2018,5,15,18,30,290.0,42.0,4.0,11.5,76.0,349.53,285.31
2018,5,15,18,45,175.5,27.0,3.85,11.2,45.0,220.56,133.23
2018,5,15,19,0,61.0,12.0,3.7,10.9,14.0,56.21,0.0
2018,5,15,19,15,30.5,6.0,3.55,10.75,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,2.5,2.15,8.8,2.5,0.0,0.0
2018,5,16,5,0,8.0,5.0,2.2,9.0,5.0,3.93,0.0
2018,5,16,5,15,45.0,19.0,2.45,9.5,23.0,14.28,0.0
2018,5,16,5,30,82.0,33.0,2.7,10.0,41.0,24.55,14.57
2018,5,16,5,45,178.5,48.5,2.95,10.5,78.5,36.09,26.24
2018,5,16,6,0,275.0,64.0,3.2,11.0,116.0,47.31,36.79
2018,5,16,6,15,347.0,75.0,3.2,11.45,161.0,55.37,44.3
2018,5,16,6,30,419.0,86.0,3.2,11.9,206.0,63.4,51.55
2018,5,16,6,45,473.0,95.5,3.2,12.35,256.5,70.15,57.48
2018,5,16,7,0,527.0,105.0,3.2,12.8,307.0,78.88,65.0
2018,5,16,7,15,617.5,102.0,3.2,13.25,371.0,76.84,62.87
2018,5,16,7,30,708.0,99.0,3.2,13.7,435.0,75.45,61.32
2018,5,16,7,45,635.0,128.5,3.15,14.15,455.0,92.03,75.49
2018,5,16,8,0,562.0,158.0,3.1,14.6,475.0,107.48,88.47
2018,5,16,8,15,535.5,182.5,3.15,15.0,505.0,118.73,97.7
2018,5,16,8,30,509.0,207.0,3.2,15.4,535.0,129.76,106.67
2018,5,16,8,45,474.0,230.0,3.2,15.85,552.0,138.89,113.92
2018,5,16,9,0,439.0,253.0,3.2,16.3,569.0,147.2,120.43
2018,5,16,9,15,526.0,239.5,3.25,16.55,638.0,140.47,114.39
2018,5,16,9,30,613.0,226.0,3.3,16.8,707.0,129.91,105.19
2018,5,16,9,45,493.5,283.0,3.4,17.1,680.5,172.44,124.64
2018,5,16,10,0,374.0,340.0,3.5,17.4,654.0,235.93,169.13
2018,5,16,10,15,308.5,375.5,3.55,17.55,640.0,272.27,198.24
2018,5,16,10,30,243.0,411.0,3.6,17.7,626.0,302.49,224.91
2018,5,16,10,45,424.5,348.5,3.6,17.85,734.0,336.04,246.46
2018,5,16,11,0,606.0,286.0,3.6,18.0,842.0,392.41,288.59
2018,5,16,11,15,671.5,253.0,3.55,18.1,877.0,442.11,329.79
2018,5,16,11,30,737.0,220.0,3.5,18.2,912.0,497.05,375.05
2018,5,16,11,45,462.0,303.0,3.45,18.35,737.5,463.35,354.35
2018,5,16,12,0,187.0,386.0,3.4,18.5,563.0,400.08,307.73
2018,5,16,12,15,133.0,406.0,3.45,18.6,531.5,399.08,307.42
2018,5,16,12,30,79.0,426.0,3.5,18.7,500.0,388.03,298.72
2018,5,16,12,45,86.0,416.0,3.5,18.8,496.0,395.49,304.87
2018,5,16,13,0,93.0,406.0,3.5,18.9,492.0,402.78,310.88
2018,5,16,13,15,54.0,338.0,3.6,18.9,387.5,323.53,250.62
2018,5,16,13,30,15.0,270.0,3.7,18.9,283.0,227.13,175.76
2018,5,16,13,45,33.5,317.0,3.75,18.9,345.5,299.99,233.26
2018,5,16,14,0,52.0,364.0,3.8,18.9,408.0,365.83,284.34
2018,5,16,14,15,41.5,338.0,3.85,18.75,372.5,338.29,263.48
2018,5,16,14,30,31.0,312.0,3.9,18.6,337.0,309.09,241.41
2018,5,16,14,45,31.5,297.0,4.0,18.45,321.5,300.15,235.31
2018,5,16,15,0,32.0,282.0,4.1,18.3,306.0,290.75,228.79
2018,5,16,15,15,117.0,283.5,4.1,18.3,363.0,407.22,323.08
2018,5,16,15,30,202.0,285.0,4.1,18.3,420.0,503.19,399.85
2018,5,16,15,45,373.5,229.0,4.15,17.75,456.5,646.94,515.56
2018,5,16,16,0,545.0,173.0,4.2,17.2,493.0,790.56,628.05
2018,5,16,16,15,644.5,135.5,4.2,16.8,481.5,863.79,683.58
2018,5,16,16,30,744.0,98.0,4.2,16.4,470.0,918.35,725.83
2018,5,16,16,45,717.0,92.5,4.2,15.95,419.5,880.4,701.47
2018,5,16,17,0,690.0,87.0,4.2,15.5,369.0,840.03,675.38
2018,5,16,17,15,650.5,80.5,4.15,15.0,317.5,783.99,636.56
2018,5,16,17,30,611.0,74.0,4.1,14.5,266.0,726.7,595.32
2018,5,16,17,45,555.0,66.5,4.05,13.95,217.0,651.86,538.52
2018,5,16,18,0,499.0,59.0,4.0,13.4,168.0,577.5,479.16
2018,5,16,18,15,413.0,49.5,3.8,12.85,124.0,475.52,394.04
2018,5,16,18,30,327.0,40.0,3.6,12.3,80.0,377.18,306.83
2018,5,16,18,45,207.0,26.5,3.4,11.8,48.0,245.85,156.83
2018,5,16,19,0,87.0,13.0,3.2,11.3,16.0,76.96,0.0
2018,5,16,19,15,43.5,6.5,3.1,11.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,17,4,45,18.5,4.0,1.65,8.15,4.0,0.0,0.0
2018,5,17,5,0,37.0,8.0,1.7,8.4,8.0,6.29,0.0
2018,5,17,5,15,140.0,22.0,2.05,9.1,33.5,16.66,0.0
2018,5,17,5,30,243.0,36.0,2.4,9.8,59.0,27.31,17.06
2018,5,17,5,45,338.5,46.5,2.7,10.5,99.5,37.83,27.82
2018,5,17,6,0,434.0,57.0,3.0,11.2,140.0,46.11,35.71
2018,5,17,6,15,499.0,64.5,3.05,11.8,187.5,51.73,40.99
2018,5,17,6,30,564.0,72.0,3.1,12.4,235.0,57.38,46.07
2018,5,17,6,45,609.5,78.0,3.15,13.0,285.5,61.64,49.74
2018,5,17,7,0,655.0,84.0,3.2,13.6,336.0,65.88,53.27
2018,5,17,7,15,687.5,89.5,3.15,14.15,387.0,69.49,56.17
2018,5,17,7,30,720.0,95.0,3.1,14.7,438.0,73.01,58.94
2018,5,17,7,45,744.5,98.5,3.05,15.25,487.0,81.2,65.74
2018,5,17,8,0,769.0,102.0,3.0,15.8,536.0,83.21,67.09
2018,5,17,8,15,788.0,105.0,3.0,16.25,583.0,84.67,68.01
2018,5,17,8,30,807.0,108.0,3.0,16.7,630.0,86.06,68.87
2018,5,17,8,45,821.5,110.5,2.95,17.1,673.0,86.92,69.3
2018,5,17,9,0,836.0,113.0,2.9,17.5,716.0,87.69,69.67
2018,5,17,9,15,848.0,115.0,2.95,17.9,754.5,98.03,78.14
2018,5,17,9,30,860.0,117.0,3.0,18.3,793.0,98.74,78.45
2018,5,17,9,45,870.5,117.5,3.0,18.75,826.5,124.0,77.58
2018,5,17,10,0,881.0,118.0,3.0,19.2,860.0,178.76,103.33
2018,5,17,10,15,887.0,119.0,3.1,19.55,886.0,234.28,142.74
2018,5,17,10,30,893.0,120.0,3.2,19.9,912.0,290.38,188.94
2018,5,17,10,45,896.5,122.0,3.3,20.25,931.5,346.72,237.93
2018,5,17,11,0,900.0,124.0,3.4,20.6,951.0,403.02,287.31
2018,5,17,11,15,902.0,124.5,3.5,20.85,963.0,457.58,334.89
2018,5,17,11,30,904.0,125.0,3.6,21.1,975.0,511.51,380.92
2018,5,17,11,45,904.5,125.5,3.75,21.3,979.5,563.87,424.73
2018,5,17,12,0,905.0,126.0,3.9,21.5,984.0,615.08,466.54
2018,5,17,12,15,906.5,124.0,4.05,21.55,981.5,663.77,505.78
2018,5,17,12,30,908.0,122.0,4.2,21.6,979.0,710.82,542.99
2018,5,17,12,45,909.0,119.5,4.4,21.6,969.5,755.2,577.92
2018,5,17,13,0,910.0,117.0,4.6,21.6,960.0,797.34,610.85
2018,5,17,13,15,906.5,116.0,4.75,21.45,942.5,834.7,638.7
2018,5,17,13,30,903.0,115.0,4.9,21.3,925.0,869.14,664.6
2018,5,17,13,45,898.0,113.5,5.05,21.2,900.5,898.76,687.1
2018,5,17,14,0,893.0,112.0,5.2,21.1,876.0,925.07,707.45
2018,5,17,14,15,886.0,110.0,5.3,20.8,845.0,945.64,724.2
2018,5,17,14,30,879.0,108.0,5.4,20.5,814.0,962.64,738.68
2018,5,17,14,45,869.5,105.5,5.5,20.2,777.0,973.08,748.79
2018,5,17,15,0,860.0,103.0,5.6,19.9,740.0,979.82,756.54
2018,5,17,15,15,847.0,101.5,5.6,19.9,698.5,980.52,758.68
2018,5,17,15,30,834.0,100.0,5.6,19.9,657.0,991.02,767.98
2018,5,17,15,45,818.5,96.5,5.6,19.05,611.5,979.69,764.48
2018,5,17,16,0,803.0,93.0,5.6,18.2,566.0,964.8,758.61
2018,5,17,16,15,782.0,90.0,5.55,17.7,517.5,941.53,745.34
2018,5,17,16,30,761.0,87.0,5.5,17.2,469.0,915.12,729.69
2018,5,17,16,45,732.0,83.0,5.4,16.7,418.5,876.45,704.42
2018,5,17,17,0,703.0,79.0,5.3,16.2,368.0,841.82,681.7
2018,5,17,17,15,663.0,74.0,5.15,15.65,317.0,787.17,642.91
2018,5,17,17,30,623.0,69.0,5.0,15.1,266.0,731.36,601.93
2018,5,17,17,45,565.0,62.5,4.85,14.55,217.0,655.89,543.72
2018,5,17,18,0,507.0,56.0,4.7,14.0,168.0,581.1,483.33
2018,5,17,18,15,419.0,48.0,4.55,13.6,124.5,479.25,397.81
2018,5,17,18,30,331.0,40.0,4.4,13.2,81.0,380.88,310.49
2018,5,17,18,45,210.0,27.0,4.2,12.75,49.0,250.25,166.36
2018,5,17,19,0,89.0,14.0,4.0,12.3,17.0,79.31,0.0
2018,5,17,19,15,44.5,7.0,3.95,12.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,18,4,45,16.5,4.0,2.85,9.85,4.0,0.0,0.0
2018,5,18,5,0,33.0,8.0,2.9,10.0,8.0,6.29,0.0
2018,5,18,5,15,133.0,22.5,3.1,10.4,34.0,17.02,0.0
2018,5,18,5,30,233.0,37.0,3.3,10.8,60.0,27.99,17.7
2018,5,18,5,45,331.5,47.5,3.5,11.2,101.0,36.17,26.3
2018,5,18,6,0,430.0,58.0,3.7,11.6,142.0,46.84,36.31
2018,5,18,6,15,300.0,80.0,3.75,12.0,146.5,58.24,46.79
2018,5,18,6,30,170.0,102.0,3.8,12.4,151.0,71.9,59.05
2018,5,18,6,45,148.5,128.5,3.85,12.85,177.5,89.86,74.89
2018,5,18,7,0,127.0,155.0,3.9,13.3,204.0,105.57,88.44
2018,5,18,7,15,181.0,175.0,3.85,13.75,256.0,118.61,99.42
2018,5,18,7,30,235.0,195.0,3.8,14.2,308.0,127.14,106.31
2018,5,18,7,45,341.5,195.0,3.8,14.65,378.5,129.08,107.42
2018,5,18,8,0,448.0,195.0,3.8,15.1,449.0,125.15,103.49
2018,5,18,8,15,616.5,157.0,3.8,15.6,538.5,105.39,86.02
2018,5,18,8,30,785.0,119.0,3.8,16.1,628.0,92.39,74.47
2018,5,18,8,45,816.0,115.5,3.75,16.55,676.0,89.76,71.89
2018,5,18,9,0,847.0,112.0,3.7,17.0,724.0,87.39,69.56
2018,5,18,9,15,860.0,113.0,3.7,17.4,763.0,97.35,77.74
2018,5,18,9,30,873.0,114.0,3.7,17.8,802.0,97.62,77.68
2018,5,18,9,45,884.0,114.0,3.75,18.2,835.5,124.21,77.09
2018,5,18,10,0,895.0,114.0,3.8,18.6,869.0,179.43,103.47
2018,5,18,10,15,901.5,115.0,3.8,18.95,895.5,235.71,143.77
2018,5,18,10,30,908.0,116.0,3.8,19.3,922.0,292.64,190.9
2018,5,18,10,45,844.5,157.5,3.85,19.65,920.0,349.06,242.3
2018,5,18,11,0,781.0,199.0,3.9,20.0,918.0,405.49,292.89
2018,5,18,11,15,821.5,178.0,4.0,20.2,943.0,458.59,338.16
2018,5,18,11,30,862.0,157.0,4.1,20.4,968.0,511.98,383.31
2018,5,18,11,45,894.5,137.5,4.2,20.6,983.0,566.96,428.98
2018,5,18,12,0,927.0,118.0,4.3,20.8,998.0,622.58,474.23
2018,5,18,12,15,924.0,119.5,4.4,20.8,994.5,671.8,514.13
2018,5,18,12,30,921.0,121.0,4.5,20.8,991.0,719.1,551.77
2018,5,18,12,45,915.0,123.5,4.65,20.8,980.0,762.91,586.39
2018,5,18,13,0,909.0,126.0,4.8,20.8,969.0,804.15,618.64
2018,5,18,13,15,846.5,160.0,4.9,20.65,933.5,835.95,642.36
2018,5,18,13,30,784.0,194.0,5.0,20.5,898.0,851.7,654.6
2018,5,18,13,45,777.5,191.5,5.1,20.3,874.0,877.99,675.22
2018,5,18,14,0,771.0,189.0,5.2,20.1,850.0,900.96,693.29
2018,5,18,14,15,760.5,185.0,5.2,19.8,817.0,925.15,712.04
2018,5,18,14,30,750.0,181.0,5.2,19.5,784.0,936.41,721.82
2018,5,18,14,45,699.5,192.0,5.25,19.2,734.0,920.66,713.04
2018,5,18,15,0,649.0,203.0,5.3,18.9,684.0,899.8,700.78
2018,5,18,15,15,722.5,160.5,5.3,18.9,667.5,943.14,733.47
2018,5,18,15,30,796.0,118.0,5.3,18.9,651.0,973.59,756.67
2018,5,18,15,45,740.5,124.0,5.35,17.95,592.5,939.73,737.42
2018,5,18,16,0,685.0,130.0,5.4,17.0,534.0,896.1,711.05
2018,5,18,16,15,708.5,113.0,5.4,16.5,499.5,901.86,719.12
2018,5,18,16,30,732.0,96.0,5.4,16.0,465.0,896.64,718.95
2018,5,18,16,45,710.0,92.0,5.45,15.5,418.5,872.6,705.1
2018,5,18,17,0,688.0,88.0,5.5,15.0,372.0,839.35,683.99
2018,5,18,17,15,647.0,82.0,5.35,14.45,320.5,782.57,643.27
2018,5,18,17,30,606.0,76.0,5.2,13.9,269.0,724.57,600.3
2018,5,18,17,45,548.0,69.0,5.1,13.4,220.0,648.58,541.33
2018,5,18,18,0,490.0,62.0,5.0,12.9,171.0,573.01,479.97
2018,5,18,18,15,401.0,52.5,4.85,12.5,126.5,468.37,391.63
2018,5,18,18,30,312.0,43.0,4.7,12.1,82.0,368.15,302.64
2018,5,18,18,45,198.5,29.5,4.5,11.7,50.5,247.2,170.63
2018,5,18,19,0,85.0,16.0,4.3,11.3,19.0,77.85,0.0
2018,5,18,19,15,42.5,8.0,4.25,11.1,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,14.0,4.0,4.3,9.85,4.0,0.0,0.0
2018,5,19,5,0,28.0,8.0,4.3,9.9,8.0,6.29,0.0
2018,5,19,5,15,118.5,23.5,4.4,10.1,34.0,17.72,0.0
2018,5,19,5,30,209.0,39.0,4.5,10.3,60.0,29.32,18.99
2018,5,19,5,45,303.5,51.0,4.6,10.55,100.5,38.46,28.41
2018,5,19,6,0,398.0,63.0,4.7,10.8,141.0,47.64,37.16
2018,5,19,6,15,463.5,72.0,4.75,11.1,188.5,57.17,45.99
2018,5,19,6,30,529.0,81.0,4.8,11.4,236.0,63.69,51.92
2018,5,19,6,45,575.5,88.5,4.85,11.75,286.5,68.78,56.37
2018,5,19,7,0,622.0,96.0,4.9,12.1,337.0,73.78,60.62
2018,5,19,7,15,660.0,101.0,4.95,12.6,389.0,76.79,62.99
2018,5,19,7,30,698.0,106.0,5.0,13.1,441.0,79.77,65.27
2018,5,19,7,45,728.0,108.5,5.05,13.55,491.5,80.92,65.93
2018,5,19,8,0,758.0,111.0,5.1,14.0,542.0,88.99,72.64
2018,5,19,8,15,774.5,116.0,5.1,14.45,588.5,91.47,74.42
2018,5,19,8,30,791.0,121.0,5.1,14.9,635.0,93.78,76.06
2018,5,19,8,45,815.0,120.5,5.15,15.35,681.0,92.75,74.83
2018,5,19,9,0,839.0,120.0,5.2,15.8,727.0,91.8,73.7
2018,5,19,9,15,851.5,122.0,5.25,16.15,766.5,91.98,73.58
2018,5,19,9,30,864.0,124.0,5.3,16.5,806.0,102.28,82.09
2018,5,19,9,45,874.0,125.5,5.35,16.8,839.5,130.41,82.27
2018,5,19,10,0,884.0,127.0,5.4,17.1,873.0,185.83,109.67
2018,5,19,10,15,889.5,129.5,5.5,17.3,900.0,242.21,150.83
2018,5,19,10,30,895.0,132.0,5.6,17.5,927.0,299.18,198.8
2018,5,19,10,45,897.5,134.5,5.65,17.7,946.5,355.64,249.08
2018,5,19,11,0,900.0,137.0,5.7,17.9,966.0,411.98,299.77
2018,5,19,11,15,901.0,139.0,5.8,17.95,978.5,467.12,349.28
2018,5,19,11,30,902.0,141.0,5.9,18.0,991.0,521.61,397.33
2018,5,19,11,45,900.5,143.0,5.95,18.05,995.0,574.0,442.58
2018,5,19,12,0,899.0,145.0,6.0,18.1,999.0,625.16,485.75
2018,5,19,12,15,897.0,146.0,6.05,18.05,996.5,673.9,526.28
2018,5,19,12,30,895.0,147.0,6.1,18.0,994.0,720.91,564.65
2018,5,19,12,45,890.5,148.5,6.15,17.95,983.5,764.52,599.76
2018,5,19,13,0,886.0,150.0,6.2,17.9,973.0,805.72,632.52
2018,5,19,13,15,881.0,149.5,6.2,17.75,955.0,842.34,660.7
2018,5,19,13,30,876.0,149.0,6.2,17.6,937.0,876.03,686.07
2018,5,19,13,45,868.0,149.0,6.2,17.5,912.0,918.27,717.53
2018,5,19,14,0,860.0,149.0,6.2,17.4,887.0,944.11,737.1
2018,5,19,14,15,852.5,146.5,6.2,17.2,856.0,964.38,753.16
2018,5,19,14,30,845.0,144.0,6.2,17.0,825.0,980.99,766.77
2018,5,19,14,45,835.0,141.5,6.15,16.8,788.5,991.47,775.87
2018,5,19,15,0,825.0,139.0,6.1,16.6,752.0,998.17,782.47
2018,5,19,15,15,810.5,135.5,6.1,16.6,709.5,995.52,782.26
2018,5,19,15,30,796.0,132.0,6.1,16.6,667.0,989.05,779.51
2018,5,19,15,45,777.0,128.5,6.0,16.05,620.5,974.28,771.93
2018,5,19,16,0,758.0,125.0,5.9,15.5,574.0,964.73,768.29
2018,5,19,16,15,730.0,122.0,5.85,15.05,524.0,935.05,749.88
2018,5,19,16,30,702.0,119.0,5.8,14.6,474.0,902.31,729.09
2018,5,19,16,45,664.0,114.5,5.75,14.15,422.0,854.85,696.86
2018,5,19,17,0,626.0,110.0,5.7,13.7,370.0,805.06,662.18
2018,5,19,17,15,576.0,104.0,5.6,13.15,318.5,739.77,614.44
2018,5,19,17,30,526.0,98.0,5.5,12.6,267.0,666.92,559.15
2018,5,19,17,45,455.5,89.5,5.4,12.05,217.0,581.47,491.51
2018,5,19,18,0,385.0,81.0,5.3,11.5,167.0,498.27,422.91
2018,5,19,18,15,294.0,67.5,5.15,11.1,123.5,393.18,332.33
2018,5,19,18,30,203.0,54.0,5.0,10.7,80.0,279.14,231.13
2018,5,19,18,45,117.5,35.5,4.85,10.35,49.0,180.2,127.14
2018,5,19,19,0,32.0,17.0,4.7,10.0,18.0,37.96,0.0
2018,5,19,19,15,16.0,8.5,4.65,9.95,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,45,7.5,4.0,3.95,9.8,4.0,0.0,0.0
2018,5,20,5,0,15.0,8.0,4.0,9.8,8.0,6.29,0.0
2018,5,20,5,15,49.0,18.5,4.05,9.95,23.0,14.05,0.0
2018,5,20,5,30,83.0,29.0,4.1,10.1,38.0,21.94,12.91
2018,5,20,5,45,48.5,31.5,4.15,10.2,37.5,24.51,16.13
2018,5,20,6,0,14.0,34.0,4.2,10.3,37.0,26.76,18.49
2018,5,20,6,15,7.0,47.0,4.2,10.45,48.5,36.02,27.05
2018,5,20,6,30,0.0,60.0,4.2,10.6,60.0,45.98,36.12
2018,5,20,6,45,14.0,97.0,4.2,10.75,102.5,72.17,59.65
2018,5,20,7,0,28.0,134.0,4.2,10.9,145.0,94.63,79.52
2018,5,20,7,15,39.5,160.0,4.15,11.1,178.0,111.07,93.77
2018,5,20,7,30,51.0,186.0,4.1,11.3,211.0,127.12,107.47
2018,5,20,7,45,55.0,204.5,4.1,11.45,234.0,138.63,117.08
2018,5,20,8,0,59.0,223.0,4.1,11.6,257.0,149.91,126.4
2018,5,20,8,15,144.5,256.0,4.1,11.7,348.0,162.91,137.16
2018,5,20,8,30,230.0,289.0,4.1,11.8,439.0,181.47,152.59
2018,5,20,8,45,290.0,296.0,4.05,11.9,498.0,175.82,147.26
2018,5,20,9,0,350.0,303.0,4.0,12.0,557.0,179.37,149.87
2018,5,20,9,15,427.0,293.0,4.05,12.1,619.0,163.28,135.81
2018,5,20,9,30,504.0,283.0,4.1,12.2,681.0,157.73,130.81
2018,5,20,9,45,520.5,290.5,4.15,12.3,716.5,180.58,131.67
2018,5,20,10,0,537.0,298.0,4.2,12.4,752.0,224.32,156.3
2018,5,20,10,15,553.0,303.5,4.25,12.7,783.5,269.45,189.35
2018,5,20,10,30,569.0,309.0,4.3,13.0,815.0,316.88,228.05
2018,5,20,10,45,606.5,300.5,4.35,13.3,850.5,359.59,264.14
2018,5,20,11,0,644.0,292.0,4.4,13.6,886.0,411.23,308.06
2018,5,20,11,15,656.0,281.0,4.45,14.1,893.0,454.81,346.03
2018,5,20,11,30,668.0,270.0,4.5,14.6,900.0,499.07,383.89
2018,5,20,11,45,552.5,325.0,4.55,15.1,848.0,526.09,407.7
2018,5,20,12,0,437.0,380.0,4.6,15.6,796.0,537.48,417.79
2018,5,20,12,15,529.5,342.0,4.65,16.0,844.5,602.87,469.14
2018,5,20,12,30,622.0,304.0,4.7,16.4,893.0,670.51,521.71
2018,5,20,12,45,729.0,239.5,4.75,16.75,922.5,737.76,574.13
2018,5,20,13,0,836.0,175.0,4.8,17.1,952.0,799.98,622.75
2018,5,20,13,15,736.5,229.5,4.9,17.05,905.0,815.58,633.83
2018,5,20,13,30,637.0,284.0,5.0,17.0,858.0,815.29,633.36
2018,5,20,13,45,513.5,327.5,5.1,16.95,782.0,776.04,604.19
2018,5,20,14,0,390.0,371.0,5.2,16.9,706.0,713.79,557.75
2018,5,20,14,15,416.0,343.5,5.3,16.4,689.5,749.31,587.5
2018,5,20,14,30,442.0,316.0,5.4,15.9,673.0,767.51,604.6
2018,5,20,14,45,559.5,254.0,5.45,15.4,684.5,837.98,662.87
2018,5,20,15,0,677.0,192.0,5.5,14.9,696.0,916.3,725.29
2018,5,20,15,15,622.5,197.0,5.5,14.9,640.0,881.16,700.69
2018,5,20,15,30,568.0,202.0,5.5,14.9,584.0,832.21,666.06
2018,5,20,15,45,611.5,173.5,5.55,13.75,559.0,864.38,695.63
2018,5,20,16,0,655.0,145.0,5.6,12.6,534.0,882.85,714.65
2018,5,20,16,15,602.0,144.0,5.5,12.25,478.0,829.81,677.09
2018,5,20,16,30,549.0,143.0,5.4,11.9,422.0,762.93,628.67
2018,5,20,16,45,468.5,141.5,5.3,11.6,362.0,679.14,565.89
2018,5,20,17,0,388.0,140.0,5.2,11.3,302.0,595.22,500.39
2018,5,20,17,15,360.5,123.5,5.05,11.15,258.5,544.99,461.36
2018,5,20,17,30,333.0,107.0,4.9,11.0,215.0,493.91,420.48
2018,5,20,17,45,349.0,92.0,4.75,10.85,187.5,485.15,413.89
2018,5,20,18,0,365.0,77.0,4.6,10.7,160.0,474.15,403.39
2018,5,20,18,15,281.5,65.0,4.4,10.6,119.5,378.19,319.78
2018,5,20,18,30,198.0,53.0,4.2,10.5,79.0,271.54,224.97
2018,5,20,18,45,113.5,34.5,4.05,10.45,48.0,174.13,125.37
2018,5,20,19,0,29.0,16.0,3.9,10.4,17.0,34.88,0.0
2018,5,20,19,15,14.5,8.0,3.75,10.35,8.5,6.29,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.5,1.6,9.45,4.5,0.0,0.0
2018,5,21,5,0,20.0,9.0,1.7,9.6,9.0,7.08,0.0
2018,5,21,5,15,95.0,26.0,1.8,9.85,35.0,19.29,0.14
2018,5,21,5,30,170.0,43.0,1.9,10.1,61.0,31.71,21.32
2018,5,21,5,45,260.5,57.0,2.0,10.35,101.0,42.38,32.0
2018,5,21,6,0,351.0,71.0,2.1,10.6,141.0,52.73,41.81
2018,5,21,6,15,417.0,81.5,2.1,11.0,188.0,60.46,49.0
2018,5,21,6,30,483.0,92.0,2.1,11.4,235.0,68.13,55.91
2018,5,21,6,45,532.0,100.0,2.1,11.75,285.0,76.61,63.35
2018,5,21,7,0,581.0,108.0,2.1,12.1,335.0,81.64,67.57
2018,5,21,7,15,618.0,114.0,2.05,12.65,386.0,84.95,70.13
2018,5,21,7,30,655.0,120.0,2.0,13.2,437.0,88.19,72.57
2018,5,21,7,45,683.5,124.5,1.95,13.75,486.5,90.17,73.88
2018,5,21,8,0,712.0,129.0,1.9,14.3,536.0,92.09,75.12
2018,5,21,8,15,734.5,132.5,1.9,14.9,583.0,93.16,75.63
2018,5,21,8,30,757.0,136.0,1.9,15.5,630.0,94.17,76.09
2018,5,21,8,45,774.5,139.0,1.95,16.1,673.5,102.91,83.15
2018,5,21,9,0,792.0,142.0,2.0,16.7,717.0,103.35,83.11
2018,5,21,9,15,813.0,139.5,2.05,17.25,757.0,100.63,80.45
2018,5,21,9,30,834.0,137.0,2.1,17.8,797.0,98.09,77.98
2018,5,21,9,45,854.5,131.5,2.2,18.35,832.0,133.99,83.86
2018,5,21,10,0,875.0,126.0,2.3,18.9,867.0,186.01,108.59
2018,5,21,10,15,881.0,128.0,2.4,19.35,893.5,241.53,148.49
2018,5,21,10,30,887.0,130.0,2.5,19.8,920.0,297.67,194.66
2018,5,21,10,45,890.5,131.0,2.6,20.3,939.0,352.95,242.46
2018,5,21,11,0,894.0,132.0,2.7,20.8,958.0,408.17,290.47
2018,5,21,11,15,896.0,133.0,2.85,21.15,970.0,462.55,337.41
2018,5,21,11,30,898.0,134.0,3.0,21.5,982.0,516.35,382.83
2018,5,21,11,45,898.0,135.0,3.1,21.85,986.5,568.38,425.6
2018,5,21,12,0,898.0,136.0,3.2,22.2,991.0,619.29,466.31
2018,5,21,12,15,895.0,137.0,3.35,22.4,987.5,667.01,504.07
2018,5,21,12,30,892.0,138.0,3.5,22.6,984.0,712.89,539.62
2018,5,21,12,45,887.0,139.0,3.7,22.8,972.5,755.28,572.16
2018,5,21,13,0,882.0,140.0,3.9,23.0,961.0,795.22,602.42
2018,5,21,13,15,877.0,139.0,4.1,22.95,942.5,830.88,628.83
2018,5,21,13,30,872.0,138.0,4.3,22.9,924.0,863.6,652.85
2018,5,21,13,45,865.0,136.5,4.45,22.85,899.0,891.06,673.09
2018,5,21,14,0,858.0,135.0,4.6,22.8,874.0,915.19,691.59
2018,5,21,14,15,849.0,133.5,4.75,22.5,842.5,934.08,707.34
2018,5,21,14,30,840.0,132.0,4.9,22.2,811.0,963.71,730.77
2018,5,21,14,45,829.0,129.5,5.05,21.9,774.0,972.83,740.17
2018,5,21,15,0,818.0,127.0,5.2,21.6,737.0,978.21,747.3
2018,5,21,15,15,804.0,124.0,5.2,21.6,695.5,976.32,747.59
2018,5,21,15,30,790.0,121.0,5.2,21.6,654.0,970.73,745.51
2018,5,21,15,45,772.5,117.0,5.4,20.6,608.5,956.84,742.05
2018,5,21,16,0,755.0,113.0,5.6,19.6,563.0,939.45,736.03
2018,5,21,16,15,731.5,108.5,5.6,18.9,514.0,919.39,725.87
2018,5,21,16,30,708.0,104.0,5.6,18.2,465.0,889.4,708.32
2018,5,21,16,45,677.0,99.0,5.65,17.5,415.0,848.5,682.59
2018,5,21,17,0,646.0,94.0,5.7,16.8,365.0,805.37,654.49
2018,5,21,17,15,602.5,88.5,5.65,16.0,315.0,747.45,613.84
2018,5,21,17,30,559.0,83.0,5.6,15.2,265.0,688.41,570.82
2018,5,21,17,45,498.5,76.0,5.55,14.4,217.0,610.85,511.09
2018,5,21,18,0,438.0,69.0,5.5,13.6,169.0,533.62,448.86
2018,5,21,18,15,351.5,58.5,5.4,13.1,126.0,429.25,360.77
2018,5,21,18,30,265.0,48.0,5.3,12.6,83.0,335.68,277.66
2018,5,21,18,45,164.5,32.5,5.2,12.1,51.5,228.87,168.56
2018,5,21,19,0,64.0,17.0,5.1,11.6,20.0,62.59,0.0
2018,5,21,19,15,32.0,8.5,5.1,11.4,10.0,6.69,0.0
2018,5,21,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,3.2,10.0,4.5,0.0,0.0
2018,5,22,5,0,31.0,8.0,3.2,10.1,9.0,6.29,0.0
2018,5,22,5,15,122.0,24.0,3.3,10.3,36.0,18.11,1.11
2018,5,22,5,30,213.0,40.0,3.4,10.5,63.0,30.07,19.97
2018,5,22,5,45,278.0,51.5,3.5,10.75,97.5,38.66,28.67
2018,5,22,6,0,343.0,63.0,3.6,11.0,132.0,47.19,36.79
2018,5,22,6,15,245.0,88.5,3.6,11.2,145.0,63.96,52.1
2018,5,22,6,30,147.0,114.0,3.6,11.4,158.0,80.35,66.85
2018,5,22,6,45,225.5,129.0,3.55,11.65,210.5,89.34,74.73
2018,5,22,7,0,304.0,144.0,3.5,11.9,263.0,99.66,83.63
2018,5,22,7,15,382.0,150.5,3.55,12.15,321.5,101.74,85.12
2018,5,22,7,30,460.0,157.0,3.6,12.4,380.0,106.03,88.51
2018,5,22,7,45,519.0,159.5,3.6,12.7,436.5,107.6,89.47
2018,5,22,8,0,578.0,162.0,3.6,13.0,493.0,109.9,91.06
2018,5,22,8,15,672.5,145.0,3.7,13.55,561.0,99.1,81.23
2018,5,22,8,30,767.0,128.0,3.8,14.1,629.0,97.45,79.4
2018,5,22,8,45,787.5,129.0,3.9,14.7,673.5,97.02,78.63
2018,5,22,9,0,808.0,130.0,4.0,15.3,718.0,96.6,77.9
2018,5,22,9,15,825.0,129.5,4.1,15.65,757.0,95.22,76.44
2018,5,22,9,30,842.0,129.0,4.2,16.0,796.0,93.9,75.06
2018,5,22,9,45,857.5,127.5,4.3,16.4,831.0,133.11,83.47
2018,5,22,10,0,873.0,126.0,4.4,16.8,866.0,186.56,110.24
2018,5,22,10,15,881.5,126.0,4.5,17.05,893.0,241.3,150.32
2018,5,22,10,30,890.0,126.0,4.6,17.3,920.0,296.88,197.07
2018,5,22,10,45,897.0,126.0,4.7,17.55,941.0,352.68,246.5
2018,5,22,11,0,904.0,126.0,4.8,17.8,962.0,408.78,296.65
2018,5,22,11,15,908.0,126.0,4.85,17.85,975.0,463.74,345.65
2018,5,22,11,30,912.0,126.0,4.9,17.9,988.0,518.29,393.34
2018,5,22,11,45,914.5,125.0,5.0,18.0,993.5,570.82,438.41
2018,5,22,12,0,917.0,124.0,5.1,18.1,999.0,622.34,481.61
2018,5,22,12,15,914.5,125.5,5.15,18.05,996.0,671.29,521.98
2018,5,22,12,30,912.0,127.0,5.2,18.0,993.0,718.43,560.11
2018,5,22,12,45,907.0,129.0,5.2,17.95,982.5,762.13,594.73
2018,5,22,13,0,902.0,131.0,5.2,17.9,972.0,803.38,626.93
2018,5,22,13,15,898.5,130.0,5.2,17.85,954.5,840.7,654.37
2018,5,22,13,30,895.0,129.0,5.2,17.8,937.0,875.15,679.6
2018,5,22,13,45,890.0,127.0,5.25,17.7,912.5,904.38,701.56
2018,5,22,14,0,885.0,125.0,5.3,17.6,888.0,930.29,721.28
2018,5,22,14,15,877.5,123.0,5.25,17.4,857.0,950.5,736.7
2018,5,22,14,30,870.0,121.0,5.2,17.2,826.0,967.15,749.75
2018,5,22,14,45,860.0,119.0,5.2,17.05,789.5,977.79,758.93
2018,5,22,15,0,850.0,117.0,5.2,16.9,753.0,998.76,775.65
2018,5,22,15,15,836.5,114.5,5.2,16.9,711.0,998.19,776.81
2018,5,22,15,30,823.0,112.0,5.2,16.9,669.0,993.88,775.63
2018,5,22,15,45,806.0,109.0,5.15,16.3,623.0,981.76,770.48
2018,5,22,16,0,789.0,106.0,5.1,15.7,577.0,966.09,762.92
2018,5,22,16,15,766.5,101.5,5.0,15.35,527.5,939.63,746.47
2018,5,22,16,30,744.0,97.0,4.9,15.0,478.0,909.99,727.66
2018,5,22,16,45,714.5,92.5,4.85,14.6,427.5,877.6,707.08
2018,5,22,17,0,685.0,88.0,4.8,14.2,377.0,836.22,679.33
2018,5,22,17,15,644.5,82.0,4.7,13.7,325.5,780.04,639.55
2018,5,22,17,30,604.0,76.0,4.6,13.2,274.0,722.68,597.56
2018,5,22,17,45,544.5,69.0,4.5,12.7,224.0,645.45,538.18
2018,5,22,18,0,485.0,62.0,4.4,12.2,174.0,568.87,476.67
2018,5,22,18,15,382.0,53.5,4.25,11.75,128.5,453.39,380.4
2018,5,22,18,30,279.0,45.0,4.1,11.3,83.0,341.84,283.56
2018,5,22,18,45,164.0,29.5,3.9,10.9,49.5,221.68,166.17
2018,5,22,19,0,49.0,14.0,3.7,10.5,16.0,48.72,0.0
2018,5,22,19,15,24.5,7.0,3.65,10.35,8.0,23.44,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.3,10.1,5.0,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.4,10.2,10.0,7.08,0.0
2018,5,23,5,15,36.0,15.0,2.5,10.35,17.5,11.56,0.0
2018,5,23,5,30,41.0,21.0,2.6,10.5,25.0,16.6,8.56
2018,5,23,5,45,26.5,30.0,2.75,10.7,33.0,23.61,15.37
2018,5,23,6,0,12.0,39.0,2.9,10.9,41.0,30.37,21.73
2018,5,23,6,15,6.0,40.0,2.95,11.15,41.0,30.61,22.1
2018,5,23,6,30,0.0,41.0,3.0,11.4,41.0,31.31,22.76
2018,5,23,6,45,0.0,60.0,3.0,11.65,60.0,45.96,35.93
2018,5,23,7,0,0.0,79.0,3.0,11.9,79.0,60.38,48.7
2018,5,23,7,15,0.0,95.5,3.1,12.2,95.5,72.37,59.13
2018,5,23,7,30,0.0,112.0,3.2,12.5,112.0,84.24,69.32
2018,5,23,7,45,0.5,125.0,3.25,12.85,125.5,93.64,77.21
2018,5,23,8,0,1.0,138.0,3.3,13.2,139.0,102.96,84.95
2018,5,23,8,15,3.5,160.5,3.45,13.7,163.0,118.59,98.02
2018,5,23,8,30,6.0,183.0,3.6,14.2,187.0,133.98,110.73
2018,5,23,8,45,6.0,184.5,3.7,14.7,188.5,135.51,111.51
2018,5,23,9,0,6.0,186.0,3.8,15.2,190.0,136.93,112.24
2018,5,23,9,15,8.0,198.5,3.9,15.7,204.5,145.58,119.09
2018,5,23,9,30,10.0,211.0,4.0,16.2,219.0,154.14,125.81
2018,5,23,9,45,16.0,249.0,4.15,16.65,262.5,180.37,140.43
2018,5,23,10,0,22.0,287.0,4.3,17.1,306.0,208.16,161.46
2018,5,23,10,15,31.5,312.5,4.4,17.45,340.5,216.21,166.85
2018,5,23,10,30,41.0,338.0,4.5,17.8,375.0,239.68,184.61
2018,5,23,10,45,50.5,360.0,4.55,18.1,406.5,262.98,202.38
2018,5,23,11,0,60.0,382.0,4.6,18.4,438.0,288.19,221.71
2018,5,23,11,15,78.5,416.5,4.65,18.55,490.5,327.1,251.59
2018,5,23,11,30,97.0,451.0,4.7,18.7,543.0,369.5,284.1
2018,5,23,11,45,160.5,452.5,4.75,18.85,605.5,413.51,317.92
2018,5,23,12,0,224.0,454.0,4.8,19.0,668.0,469.44,361.03
2018,5,23,12,15,274.0,433.5,4.85,18.95,694.5,508.11,391.67
2018,5,23,12,30,324.0,413.0,4.9,18.9,721.0,551.53,426.01
2018,5,23,12,45,459.0,342.5,4.9,18.9,773.5,626.09,484.74
2018,5,23,13,0,594.0,272.0,4.9,18.9,826.0,702.77,544.8
2018,5,23,13,15,730.5,207.5,4.9,18.8,876.5,791.61,613.3
2018,5,23,13,30,867.0,143.0,4.9,18.7,927.0,863.57,667.44
2018,5,23,13,45,884.5,129.5,4.9,18.55,911.0,901.77,695.18
2018,5,23,14,0,902.0,116.0,4.9,18.4,895.0,937.11,721.1
2018,5,23,14,15,896.5,114.0,4.95,18.2,865.0,959.33,738.39
2018,5,23,14,30,891.0,112.0,5.0,18.0,835.0,978.04,753.48
2018,5,23,14,45,883.5,109.0,5.0,17.75,798.5,990.21,763.96
2018,5,23,15,0,876.0,106.0,5.0,17.5,762.0,998.69,772.07
2018,5,23,15,15,863.5,103.5,5.0,17.5,720.0,999.04,773.95
2018,5,23,15,30,851.0,101.0,5.0,17.5,678.0,995.71,773.46
2018,5,23,15,45,837.0,98.0,5.0,16.75,633.0,1000.12,780.92
2018,5,23,16,0,823.0,95.0,5.0,16.0,588.0,987.5,776.4
2018,5,23,16,15,804.5,90.5,4.95,15.5,539.0,964.96,763.75
2018,5,23,16,30,786.0,86.0,4.9,15.0,490.0,939.16,748.7
2018,5,23,16,45,759.5,82.5,4.85,14.5,439.5,903.55,726.24
2018,5,23,17,0,733.0,79.0,4.8,14.0,389.0,865.3,701.38
2018,5,23,17,15,696.0,74.0,4.65,13.4,337.5,819.3,669.54
2018,5,23,17,30,659.0,69.0,4.5,12.8,286.0,765.8,630.88
2018,5,23,17,45,605.5,63.0,4.4,12.25,236.0,694.48,576.84
2018,5,23,18,0,552.0,57.0,4.3,11.7,186.0,623.51,520.47
2018,5,23,18,15,471.0,49.5,4.1,11.2,141.0,527.2,440.26
2018,5,23,18,30,390.0,42.0,3.9,10.7,96.0,433.92,358.65
2018,5,23,18,45,264.5,30.5,3.7,10.25,60.5,305.43,233.53
2018,5,23,19,0,139.0,19.0,3.5,9.8,25.0,160.19,0.0
2018,5,23,19,15,69.5,9.5,3.35,9.6,12.5,58.38,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,24,4,45,4.0,2.0,1.7,7.45,2.0,0.0,0.0
2018,5,24,5,0,8.0,4.0,1.8,7.7,4.0,3.15,0.0
2018,5,24,5,15,10.0,9.5,2.05,8.35,10.0,7.68,0.0
2018,5,24,5,30,12.0,15.0,2.3,9.0,16.0,11.82,4.56
2018,5,24,5,45,14.0,22.5,2.6,9.6,24.5,17.78,10.26
2018,5,24,6,0,16.0,30.0,2.9,10.2,33.0,23.76,15.85
2018,5,24,6,15,8.0,44.5,2.85,10.6,46.0,34.1,25.33
2018,5,24,6,30,0.0,59.0,2.8,11.0,59.0,45.2,35.37
2018,5,24,6,45,0.5,80.5,2.8,11.45,80.5,60.94,49.42
2018,5,24,7,0,1.0,102.0,2.8,11.9,102.0,76.25,62.84
2018,5,24,7,15,2.5,122.0,2.8,12.35,123.0,90.37,75.01
2018,5,24,7,30,4.0,142.0,2.8,12.8,144.0,104.34,86.85
2018,5,24,7,45,7.5,163.0,2.75,13.25,167.0,118.85,99.0
2018,5,24,8,0,11.0,184.0,2.7,13.7,190.0,133.2,110.85
2018,5,24,8,15,19.0,210.5,2.75,14.15,222.5,150.9,125.42
2018,5,24,8,30,27.0,237.0,2.8,14.6,255.0,158.57,131.33
2018,5,24,8,45,56.0,276.5,2.85,15.1,316.5,180.78,149.43
2018,5,24,9,0,85.0,316.0,2.9,15.6,378.0,201.96,166.41
