Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,15,102.0,342.0,2.95,16.05,420.5,215.57,177.0
2018,5,24,9,30,119.0,368.0,3.0,16.5,463.0,212.93,174.16
2018,5,24,9,45,192.0,382.5,3.05,16.95,542.5,233.2,177.28
2018,5,24,10,0,265.0,397.0,3.1,17.4,622.0,252.87,185.82
2018,5,24,10,15,316.0,389.0,3.2,17.8,665.5,283.16,205.88
2018,5,24,10,30,367.0,381.0,3.3,18.2,709.0,318.89,232.23
2018,5,24,10,45,496.5,328.5,3.4,18.55,782.5,349.12,253.67
2018,5,24,11,0,626.0,276.0,3.5,18.9,856.0,396.42,290.46
2018,5,24,11,15,612.0,285.0,3.6,19.1,858.5,440.01,328.1
2018,5,24,11,30,598.0,294.0,3.7,19.3,861.0,482.22,363.77
2018,5,24,11,45,700.5,243.0,3.8,19.5,910.0,544.23,413.19
2018,5,24,12,0,803.0,192.0,3.9,19.7,959.0,609.85,465.21
2018,5,24,12,15,621.0,281.0,4.05,19.8,873.5,612.53,468.6
2018,5,24,12,30,439.0,370.0,4.2,19.9,788.0,600.24,459.38
2018,5,24,12,45,322.5,414.0,4.35,19.95,719.0,577.56,442.67
2018,5,24,13,0,206.0,458.0,4.5,20.0,650.0,541.52,415.22
2018,5,24,13,15,260.5,417.0,4.65,19.7,655.5,580.24,447.01
2018,5,24,13,30,315.0,376.0,4.8,19.4,661.0,610.38,472.55
2018,5,24,13,45,377.0,362.5,4.95,19.15,694.5,672.51,521.39
2018,5,24,14,0,439.0,349.0,5.1,18.9,728.0,753.41,583.27
2018,5,24,14,15,425.5,340.0,5.2,18.3,697.0,754.44,586.45
2018,5,24,14,30,412.0,331.0,5.3,17.7,666.0,752.42,587.82
2018,5,24,14,45,329.5,338.5,5.45,17.15,598.5,676.85,533.29
2018,5,24,15,0,247.0,346.0,5.6,16.6,531.0,616.98,488.96
2018,5,24,15,15,165.5,318.5,5.6,16.6,439.5,492.63,393.5
2018,5,24,15,30,84.0,291.0,5.6,16.6,348.0,363.84,291.81
2018,5,24,15,45,82.0,268.5,5.6,15.25,321.0,343.64,278.43
2018,5,24,16,0,80.0,246.0,5.6,13.9,294.0,322.57,263.84
2018,5,24,16,15,114.5,222.5,5.45,13.5,285.0,360.66,297.27
2018,5,24,16,30,149.0,199.0,5.3,13.1,276.0,373.08,310.15
2018,5,24,16,45,253.5,172.5,5.2,12.65,287.0,474.36,397.11
2018,5,24,17,0,358.0,146.0,5.1,12.2,298.0,572.18,479.83
2018,5,24,17,15,415.5,122.5,4.95,12.0,277.0,596.99,502.38
2018,5,24,17,30,473.0,99.0,4.8,11.8,256.0,616.77,518.99
2018,5,24,17,45,425.5,89.5,4.65,11.6,212.5,552.58,467.26
2018,5,24,18,0,378.0,80.0,4.5,11.4,169.0,489.49,414.84
2018,5,24,18,15,298.0,67.0,4.25,11.2,127.0,394.54,333.28
2018,5,24,18,30,218.0,54.0,4.0,11.0,85.0,304.38,252.7
2018,5,24,18,45,134.5,37.0,3.8,10.8,53.5,193.98,148.44
2018,5,24,19,0,51.0,20.0,3.6,10.6,22.0,83.08,0.0
2018,5,24,19,15,25.5,10.0,3.45,10.5,11.0,26.55,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.0,1.35,9.0,2.0,0.0,0.0
2018,5,25,5,0,3.0,4.0,1.4,9.2,4.0,3.15,0.0
2018,5,25,5,15,1.5,9.5,1.65,9.5,9.5,7.21,0.0
2018,5,25,5,30,0.0,15.0,1.9,9.8,15.0,11.4,4.19
2018,5,25,5,45,0.0,24.5,2.15,10.15,24.5,18.66,11.03
2018,5,25,6,0,0.0,34.0,2.4,10.5,34.0,25.94,17.81
2018,5,25,6,15,13.0,62.0,2.45,10.8,66.0,47.06,37.03
2018,5,25,6,30,26.0,90.0,2.5,11.1,98.0,65.88,53.97
2018,5,25,6,45,37.5,116.0,2.6,11.4,129.5,83.07,69.2
2018,5,25,7,0,49.0,142.0,2.7,11.7,161.0,99.81,83.78
2018,5,25,7,15,93.0,171.0,2.65,12.2,214.0,118.4,99.68
2018,5,25,7,30,137.0,200.0,2.6,12.7,267.0,132.33,111.24
2018,5,25,7,45,82.0,185.5,2.6,13.15,227.0,129.0,107.77
2018,5,25,8,0,27.0,171.0,2.6,13.6,187.0,120.09,99.54
2018,5,25,8,15,44.0,223.0,2.6,14.05,251.0,150.73,125.32
2018,5,25,8,30,61.0,275.0,2.6,14.5,315.0,179.24,148.8
2018,5,25,8,45,76.5,294.0,2.65,15.0,347.5,190.14,157.22
2018,5,25,9,0,92.0,313.0,2.7,15.5,380.0,200.76,165.38
2018,5,25,9,15,92.5,326.0,2.7,15.8,396.5,207.76,170.6
2018,5,25,9,30,93.0,339.0,2.7,16.1,413.0,214.49,175.61
2018,5,25,9,45,69.5,339.5,2.75,16.4,396.0,220.18,170.21
2018,5,25,10,0,46.0,340.0,2.8,16.7,379.0,226.92,174.85
2018,5,25,10,15,34.0,324.5,2.85,16.75,354.0,223.68,172.47
2018,5,25,10,30,22.0,309.0,2.9,16.8,329.0,229.48,177.48
2018,5,25,10,45,21.5,309.5,2.95,16.85,329.0,233.1,180.3
2018,5,25,11,0,21.0,310.0,3.0,16.9,329.0,236.55,183.04
2018,5,25,11,15,19.5,297.5,3.05,17.1,315.5,230.26,178.12
2018,5,25,11,30,18.0,285.0,3.1,17.3,302.0,223.34,172.74
2018,5,25,11,45,13.0,231.5,3.2,17.45,244.0,183.62,141.71
2018,5,25,12,0,8.0,178.0,3.3,17.6,186.0,141.84,108.76
2018,5,25,12,15,7.0,171.0,3.4,17.7,178.0,136.73,104.76
2018,5,25,12,30,6.0,164.0,3.5,17.8,170.0,131.4,100.53
2018,5,25,12,45,11.5,220.5,3.6,17.9,231.5,180.13,139.29
2018,5,25,13,0,17.0,277.0,3.7,18.0,293.0,230.39,178.8
2018,5,25,13,15,33.5,335.0,3.75,17.9,365.5,304.21,236.59
2018,5,25,13,30,50.0,393.0,3.8,17.8,438.0,374.65,291.03
2018,5,25,13,45,52.0,370.0,3.9,17.7,416.0,363.23,282.86
2018,5,25,14,0,54.0,347.0,4.0,17.6,394.0,350.79,274.17
2018,5,25,14,15,114.0,351.0,4.05,17.5,445.5,437.24,342.85
2018,5,25,14,30,174.0,355.0,4.1,17.4,497.0,508.31,399.0
2018,5,25,14,45,254.0,332.0,4.15,17.25,528.5,596.28,468.08
2018,5,25,15,0,334.0,309.0,4.2,17.1,560.0,663.72,521.58
2018,5,25,15,15,314.5,295.5,4.2,17.1,521.5,641.49,505.77
2018,5,25,15,30,295.0,282.0,4.2,17.1,483.0,617.05,488.7
2018,5,25,15,45,297.5,261.0,4.15,16.65,452.0,604.51,481.95
2018,5,25,16,0,300.0,240.0,4.1,16.2,421.0,589.97,473.62
2018,5,25,16,15,350.0,211.5,4.0,15.9,405.5,612.89,494.87
2018,5,25,16,30,400.0,183.0,3.9,15.6,390.0,658.83,532.83
2018,5,25,16,45,482.0,148.0,3.85,15.25,372.0,700.19,568.64
2018,5,25,17,0,564.0,113.0,3.8,14.9,354.0,746.77,606.03
2018,5,25,17,15,572.0,99.0,3.7,14.55,316.0,730.44,595.43
2018,5,25,17,30,580.0,85.0,3.6,14.2,278.0,711.15,582.37
2018,5,25,17,45,532.5,76.0,3.45,13.8,230.0,643.01,530.5
2018,5,25,18,0,485.0,67.0,3.3,13.4,182.0,574.94,476.61
2018,5,25,18,15,405.5,57.5,3.15,13.05,138.0,478.61,397.37
2018,5,25,18,30,326.0,48.0,3.0,12.7,94.0,385.6,317.3
2018,5,25,18,45,219.5,34.5,2.8,12.35,60.5,274.71,211.7
2018,5,25,19,0,113.0,21.0,2.6,12.0,27.0,145.43,0.0
2018,5,25,19,15,56.5,10.5,2.5,11.75,13.5,49.68,0.0
2018,5,25,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.25,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.4,6.0,4.72,0.0
2018,5,26,5,15,3.0,14.5,1.7,10.7,14.5,11.05,0.57
2018,5,26,5,30,0.0,23.0,1.8,11.0,23.0,17.54,9.47
2018,5,26,5,45,0.0,37.5,1.95,11.3,37.5,28.65,19.86
2018,5,26,6,0,0.0,52.0,2.1,11.6,52.0,39.36,29.77
2018,5,26,6,15,0.0,65.0,2.1,12.0,65.0,48.99,38.57
2018,5,26,6,30,0.0,78.0,2.1,12.4,78.0,58.58,47.16
2018,5,26,6,45,1.5,96.5,2.05,12.8,97.0,71.82,58.83
2018,5,26,7,0,3.0,115.0,2.0,13.2,116.0,84.95,70.18
2018,5,26,7,15,1.5,108.0,1.95,13.55,108.5,81.03,66.39
2018,5,26,7,30,0.0,101.0,1.9,13.9,101.0,76.67,62.25
2018,5,26,7,45,0.0,101.0,1.85,14.25,101.0,77.02,62.25
2018,5,26,8,0,0.0,101.0,1.8,14.6,101.0,77.27,62.17
2018,5,26,8,15,6.0,147.0,1.7,14.95,151.0,109.67,89.78
2018,5,26,8,30,12.0,193.0,1.6,15.3,201.0,140.65,115.64
2018,5,26,8,45,13.5,211.5,1.55,15.65,221.0,153.16,125.61
2018,5,26,9,0,15.0,230.0,1.5,16.0,241.0,165.52,135.39
2018,5,26,9,15,15.0,240.5,1.5,16.45,252.0,172.7,140.78
2018,5,26,9,30,15.0,251.0,1.5,16.9,263.0,179.79,146.08
2018,5,26,9,45,24.5,285.5,1.5,17.4,306.0,189.04,145.76
2018,5,26,10,0,34.0,320.0,1.5,17.9,349.0,214.69,164.4
2018,5,26,10,15,62.5,360.0,1.5,18.3,415.0,248.93,188.9
2018,5,26,10,30,91.0,400.0,1.5,18.7,481.0,287.63,216.88
2018,5,26,10,45,101.0,408.0,1.55,19.15,500.0,306.93,231.14
2018,5,26,11,0,111.0,416.0,1.6,19.6,519.0,318.69,240.01
2018,5,26,11,15,289.5,364.0,1.7,19.9,637.5,366.87,274.33
2018,5,26,11,30,468.0,312.0,1.8,20.2,756.0,438.54,327.85
2018,5,26,11,45,641.0,245.5,1.9,20.45,857.0,514.92,385.93
2018,5,26,12,0,814.0,179.0,2.0,20.7,958.0,607.13,455.55
2018,5,26,12,15,652.0,256.5,2.15,20.9,879.5,614.29,462.12
2018,5,26,12,30,490.0,334.0,2.3,21.1,801.0,607.6,457.69
2018,5,26,12,45,697.5,232.0,2.45,21.25,889.0,709.17,534.78
2018,5,26,13,0,905.0,130.0,2.6,21.4,977.0,804.76,606.69
2018,5,26,13,15,901.0,129.5,2.7,21.6,960.0,842.08,632.11
2018,5,26,13,30,897.0,129.0,2.8,21.8,943.0,876.53,655.94
2018,5,26,13,45,890.5,128.5,2.95,21.95,918.5,905.77,676.77
2018,5,26,14,0,884.0,128.0,3.1,22.1,894.0,931.73,695.48
2018,5,26,14,15,875.5,126.5,3.2,22.05,863.0,951.51,710.36
2018,5,26,14,30,867.0,125.0,3.3,22.0,832.0,967.73,723.04
2018,5,26,14,45,855.5,124.0,3.4,22.0,795.5,977.97,731.76
2018,5,26,15,0,844.0,123.0,3.5,22.0,759.0,998.99,747.96
2018,5,26,15,15,830.0,120.5,3.5,22.0,717.0,997.97,748.71
2018,5,26,15,30,816.0,118.0,3.5,22.0,675.0,993.2,747.29
2018,5,26,15,45,781.0,117.0,3.65,21.65,621.0,965.05,732.17
2018,5,26,16,0,746.0,116.0,3.8,21.3,567.0,933.24,714.45
2018,5,26,16,15,741.0,109.5,3.85,20.85,526.0,929.9,716.08
2018,5,26,16,30,736.0,103.0,3.9,20.4,485.0,916.17,710.27
2018,5,26,16,45,706.5,98.5,3.95,20.0,434.5,877.29,686.4
2018,5,26,17,0,677.0,94.0,4.0,19.6,384.0,836.07,660.41
2018,5,26,17,15,636.5,88.0,4.05,18.9,333.0,780.08,623.4
2018,5,26,17,30,596.0,82.0,4.1,18.2,282.0,722.83,584.01
2018,5,26,17,45,538.5,75.5,4.15,17.45,233.0,648.11,529.37
2018,5,26,18,0,481.0,69.0,4.2,16.7,184.0,573.6,472.1
2018,5,26,18,15,397.0,59.5,4.25,15.85,139.5,469.56,388.33
2018,5,26,18,30,313.0,50.0,4.3,15.0,95.0,377.61,310.23
2018,5,26,18,45,204.5,36.0,4.35,14.15,61.0,264.77,204.99
2018,5,26,19,0,96.0,22.0,4.4,13.3,27.0,122.85,0.0
2018,5,26,19,15,48.0,11.0,4.35,12.9,13.5,43.86,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,4,45,27.0,6.0,1.4,9.35,6.5,0.0,0.0
2018,5,27,5,0,54.0,12.0,1.5,9.6,13.0,9.44,0.0
2018,5,27,5,15,163.0,26.0,1.65,10.25,42.0,19.71,6.06
2018,5,27,5,30,272.0,40.0,1.8,10.9,71.0,30.38,20.57
2018,5,27,5,45,366.0,50.0,1.95,11.55,113.5,40.52,30.36
2018,5,27,6,0,460.0,60.0,2.1,12.2,156.0,48.4,37.76
2018,5,27,6,15,525.0,66.5,2.05,13.05,204.5,53.27,42.22
2018,5,27,6,30,590.0,73.0,2.0,13.9,253.0,58.2,46.53
2018,5,27,6,45,610.5,82.0,1.9,14.75,298.0,64.3,51.72
2018,5,27,7,0,631.0,91.0,1.8,15.6,343.0,70.12,56.52
2018,5,27,7,15,618.5,107.0,1.9,16.4,381.5,79.85,64.63
2018,5,27,7,30,606.0,123.0,2.0,17.2,420.0,88.92,72.03
2018,5,27,7,45,621.0,131.5,2.05,17.95,464.0,93.03,75.08
2018,5,27,8,0,636.0,140.0,2.1,18.7,508.0,96.86,77.87
2018,5,27,8,15,724.0,125.0,2.2,19.35,576.5,88.13,70.0
2018,5,27,8,30,812.0,110.0,2.3,20.0,645.0,87.11,68.77
2018,5,27,8,45,839.0,107.0,2.35,20.6,691.5,84.98,66.62
2018,5,27,9,0,866.0,104.0,2.4,21.2,738.0,93.11,73.1
2018,5,27,9,15,876.5,105.5,2.45,21.8,776.0,93.77,73.31
2018,5,27,9,30,887.0,107.0,2.5,22.4,814.0,94.31,73.43
2018,5,27,9,45,895.5,108.5,2.55,23.0,847.0,129.67,75.97
2018,5,27,10,0,904.0,110.0,2.6,23.6,880.0,185.33,104.39
2018,5,27,10,15,910.0,110.5,2.6,24.15,906.0,241.05,144.3
2018,5,27,10,30,916.0,111.0,2.6,24.7,932.0,297.35,190.05
2018,5,27,10,45,910.0,118.0,2.65,25.2,948.5,354.15,238.61
2018,5,27,11,0,904.0,125.0,2.7,25.7,965.0,409.95,286.37
2018,5,27,11,15,917.0,119.0,2.8,26.05,980.5,464.65,332.44
2018,5,27,11,30,930.0,113.0,2.9,26.4,996.0,519.61,377.71
2018,5,27,11,45,931.0,113.0,2.95,26.75,1001.0,572.35,420.09
2018,5,27,12,0,932.0,113.0,3.0,27.1,1006.0,623.96,460.37
2018,5,27,12,15,932.0,112.5,3.05,27.35,1003.5,673.24,498.04
2018,5,27,12,30,932.0,112.0,3.1,27.6,1001.0,720.8,533.53
2018,5,27,12,45,930.5,111.5,3.2,27.9,991.5,765.32,566.2
2018,5,27,13,0,929.0,111.0,3.3,28.2,982.0,807.51,596.11
2018,5,27,13,15,926.5,109.5,3.35,28.35,964.5,845.47,621.7
2018,5,27,13,30,924.0,108.0,3.4,28.5,947.0,880.54,645.3
2018,5,27,13,45,920.0,106.5,3.45,28.65,923.5,911.25,665.98
2018,5,27,14,0,916.0,105.0,3.5,28.8,900.0,938.7,684.55
2018,5,27,14,15,910.0,103.5,3.5,28.8,870.0,960.93,699.87
2018,5,27,14,30,904.0,102.0,3.5,28.8,840.0,979.63,713.02
2018,5,27,14,45,895.5,100.5,3.55,28.75,804.0,992.34,722.91
2018,5,27,15,0,887.0,99.0,3.6,28.7,768.0,1001.4,730.62
2018,5,27,15,15,875.5,96.0,3.6,28.7,726.0,1002.13,732.6
2018,5,27,15,30,864.0,93.0,3.6,28.7,684.0,999.14,732.38
2018,5,27,15,45,848.5,91.0,3.55,28.35,638.5,989.66,728.73
2018,5,27,16,0,833.0,89.0,3.5,28.0,593.0,989.77,731.62
2018,5,27,16,15,813.0,85.5,3.45,27.55,544.0,966.94,719.56
2018,5,27,16,30,793.0,82.0,3.4,27.1,495.0,940.9,705.43
2018,5,27,16,45,767.5,79.0,3.4,26.65,445.0,907.0,686.06
2018,5,27,17,0,742.0,76.0,3.4,26.2,395.0,870.48,664.48
2018,5,27,17,15,705.5,71.5,3.4,25.3,343.5,818.9,632.69
2018,5,27,17,30,669.0,67.0,3.4,24.4,292.0,772.44,603.29
2018,5,27,17,45,616.5,62.0,3.45,23.45,242.5,703.38,555.89
2018,5,27,18,0,564.0,57.0,3.5,22.5,193.0,634.58,505.97
2018,5,27,18,15,486.5,49.5,3.6,21.4,147.5,541.11,434.22
2018,5,27,18,30,409.0,42.0,3.7,20.3,102.0,450.67,360.37
2018,5,27,18,45,289.5,32.0,3.75,19.15,66.5,327.58,250.6
2018,5,27,19,0,170.0,22.0,3.8,18.0,31.0,192.89,7.74
2018,5,27,19,15,85.0,11.0,3.85,17.25,15.5,71.03,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,28,4,45,52.0,6.0,1.65,11.2,7.5,0.0,0.0
2018,5,28,5,0,104.0,12.0,1.8,11.5,15.0,9.44,0.0
2018,5,28,5,15,236.0,23.0,2.0,12.05,46.0,18.89,5.97
2018,5,28,5,30,368.0,34.0,2.2,12.6,77.0,28.07,18.46
2018,5,28,5,45,455.5,42.0,2.35,13.2,120.5,34.61,24.95
2018,5,28,6,0,543.0,50.0,2.5,13.8,164.0,41.24,31.16
2018,5,28,6,15,599.5,55.0,2.4,14.65,212.5,45.33,34.9
2018,5,28,6,30,656.0,60.0,2.3,15.5,261.0,53.58,42.15
2018,5,28,6,45,695.0,64.0,2.2,16.35,311.5,57.02,44.97
2018,5,28,7,0,734.0,68.0,2.1,17.2,362.0,60.46,47.71
2018,5,28,7,15,761.5,72.0,2.05,18.2,413.0,63.67,50.14
2018,5,28,7,30,789.0,76.0,2.0,19.2,464.0,66.81,52.46
2018,5,28,7,45,810.0,79.0,1.95,20.15,513.5,69.04,53.97
2018,5,28,8,0,831.0,82.0,1.9,21.1,563.0,79.37,62.34
2018,5,28,8,15,847.0,85.0,1.9,21.95,610.0,81.89,64.03
2018,5,28,8,30,863.0,88.0,1.9,22.8,657.0,84.25,65.58
2018,5,28,8,45,875.0,90.0,1.9,23.6,699.5,85.74,66.42
2018,5,28,9,0,887.0,92.0,1.9,24.4,742.0,87.09,67.15
2018,5,28,9,15,895.5,94.5,2.0,25.1,780.0,88.46,67.93
2018,5,28,9,30,904.0,97.0,2.1,25.8,818.0,89.65,68.58
2018,5,28,9,45,910.0,99.5,2.15,26.5,850.5,126.5,71.82
2018,5,28,10,0,916.0,102.0,2.2,27.2,883.0,183.03,100.51
2018,5,28,10,15,922.5,103.0,2.35,27.8,910.0,239.62,140.52
2018,5,28,10,30,929.0,104.0,2.5,28.4,937.0,296.86,186.41
2018,5,28,10,45,933.5,105.0,2.6,28.95,957.5,353.93,234.24
2018,5,28,11,0,938.0,106.0,2.7,29.5,978.0,411.01,282.2
2018,5,28,11,15,941.5,105.5,2.75,29.9,990.5,466.55,328.37
2018,5,28,11,30,945.0,105.0,2.8,30.3,1003.0,521.54,372.94
2018,5,28,11,45,947.0,105.0,2.8,30.65,1009.0,575.35,415.27
2018,5,28,12,0,949.0,105.0,2.8,31.0,1015.0,628.1,455.49
2018,5,28,12,15,948.0,105.5,2.85,31.25,1012.5,678.05,492.94
2018,5,28,12,30,947.0,106.0,2.9,31.5,1010.0,726.21,528.15
2018,5,28,12,45,943.5,107.0,2.95,31.75,1000.0,770.95,560.19
2018,5,28,13,0,940.0,108.0,3.0,32.0,990.0,813.24,589.28
2018,5,28,13,15,937.5,107.0,3.0,32.1,973.0,851.95,614.65
2018,5,28,13,30,935.0,106.0,3.0,32.2,956.0,887.77,638.01
2018,5,28,13,45,930.5,104.5,3.05,32.3,932.0,918.35,658.26
2018,5,28,14,0,926.0,103.0,3.1,32.4,908.0,945.59,676.42
2018,5,28,14,15,919.5,102.0,3.15,32.4,877.5,968.07,691.9
2018,5,28,14,30,913.0,101.0,3.2,32.4,847.0,986.99,705.26
2018,5,28,14,45,904.5,99.0,3.25,32.4,810.5,999.33,714.58
2018,5,28,15,0,896.0,97.0,3.3,32.4,774.0,1007.95,721.75
2018,5,28,15,15,884.5,95.0,3.3,32.4,732.5,1009.88,724.47
2018,5,28,15,30,873.0,93.0,3.3,32.4,691.0,1008.14,725.06
2018,5,28,15,45,858.0,90.0,3.3,32.0,645.0,998.04,721.62
2018,5,28,16,0,843.0,87.0,3.3,31.6,599.0,984.42,716.06
2018,5,28,16,15,823.5,84.0,3.3,31.15,550.0,975.64,713.9
2018,5,28,16,30,804.0,81.0,3.3,30.7,501.0,950.73,701.07
2018,5,28,16,45,778.5,77.5,3.25,30.2,450.0,916.09,681.44
2018,5,28,17,0,753.0,74.0,3.2,29.7,399.0,878.84,659.67
2018,5,28,17,15,717.5,70.0,3.15,28.7,348.0,828.78,629.64
2018,5,28,17,30,682.0,66.0,3.1,27.7,297.0,777.02,597.18
2018,5,28,17,45,632.5,60.5,3.0,26.75,247.0,716.19,556.1
2018,5,28,18,0,583.0,55.0,2.9,25.8,197.0,649.1,508.08
2018,5,28,18,15,507.5,48.0,3.05,24.65,151.0,557.65,439.95
2018,5,28,18,30,432.0,41.0,3.2,23.5,105.0,469.15,369.45
2018,5,28,18,45,311.0,31.0,3.3,22.3,68.5,344.28,261.07
2018,5,28,19,0,190.0,21.0,3.4,21.1,32.0,207.45,30.62
2018,5,28,19,15,95.0,10.5,3.55,20.25,16.0,78.01,0.0
2018,5,28,19,30,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,18.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,29,4,45,52.5,6.5,2.9,12.3,8.0,0.0,0.0
2018,5,29,5,0,105.0,13.0,3.1,12.4,16.0,10.23,0.0
2018,5,29,5,15,237.5,24.0,3.2,12.9,47.0,19.73,6.86
2018,5,29,5,30,370.0,35.0,3.3,13.4,78.0,28.89,19.12
2018,5,29,5,45,457.0,42.5,3.35,13.9,121.5,35.01,25.22
2018,5,29,6,0,544.0,50.0,3.4,14.4,165.0,41.24,31.08
2018,5,29,6,15,600.5,55.0,3.35,15.3,213.5,45.34,34.8
2018,5,29,6,30,657.0,60.0,3.3,16.2,262.0,53.59,42.02
2018,5,29,6,45,696.0,64.5,3.25,17.05,313.0,57.41,45.18
2018,5,29,7,0,735.0,69.0,3.2,17.9,364.0,61.22,48.23
2018,5,29,7,15,762.5,73.0,3.15,18.8,415.0,64.41,50.65
2018,5,29,7,30,790.0,77.0,3.1,19.7,466.0,67.52,52.97
2018,5,29,7,45,810.5,79.5,3.05,20.6,515.0,69.38,54.17
2018,5,29,8,0,831.0,82.0,3.0,21.5,564.0,79.37,62.26
2018,5,29,8,15,846.5,85.0,2.95,22.3,610.5,81.88,63.95
2018,5,29,8,30,862.0,88.0,2.9,23.1,657.0,84.22,65.51
2018,5,29,8,45,874.0,90.0,2.9,23.95,699.5,85.71,66.34
2018,5,29,9,0,886.0,92.0,2.9,24.8,742.0,87.06,67.05
2018,5,29,9,15,896.5,93.0,2.9,25.45,780.0,87.66,67.21
2018,5,29,9,30,907.0,94.0,2.9,26.1,818.0,88.14,67.29
2018,5,29,9,45,915.0,94.5,2.9,26.75,850.5,124.65,70.05
2018,5,29,10,0,923.0,95.0,2.9,27.4,883.0,180.48,98.29
2018,5,29,10,15,928.0,96.5,2.95,27.9,909.5,237.32,138.75
2018,5,29,10,30,933.0,98.0,3.0,28.4,936.0,294.63,184.97
2018,5,29,10,45,936.5,99.0,3.05,28.85,955.5,351.46,232.92
2018,5,29,11,0,940.0,100.0,3.1,29.3,975.0,408.19,280.94
2018,5,29,11,15,942.5,100.5,3.2,29.65,987.5,463.88,327.62
2018,5,29,11,30,945.0,101.0,3.3,30.0,1000.0,518.95,372.7
2018,5,29,11,45,946.0,101.0,3.35,30.3,1005.0,572.09,415.1
2018,5,29,12,0,947.0,101.0,3.4,30.6,1010.0,624.06,455.4
2018,5,29,12,15,945.0,102.5,3.5,30.7,1007.5,673.88,493.57
2018,5,29,12,30,943.0,104.0,3.6,30.8,1005.0,721.87,529.56
2018,5,29,12,45,939.5,105.0,3.75,30.85,995.0,766.35,562.68
2018,5,29,13,0,936.0,106.0,3.9,30.9,985.0,808.38,592.93
2018,5,29,13,15,933.5,105.0,4.05,30.75,968.5,846.84,619.96
2018,5,29,13,30,931.0,104.0,4.2,30.6,952.0,882.43,645.11
2018,5,29,13,45,927.0,103.5,4.35,30.4,929.0,914.16,667.89
2018,5,29,14,0,923.0,103.0,4.5,30.2,906.0,942.68,688.67
2018,5,29,14,15,917.5,101.5,4.65,29.85,876.5,965.49,706.25
2018,5,29,14,30,912.0,100.0,4.8,29.5,847.0,984.79,722.19
2018,5,29,14,45,904.0,99.0,4.9,29.15,811.5,998.64,734.35
2018,5,29,15,0,896.0,98.0,5.0,28.8,776.0,1008.86,744.35
2018,5,29,15,15,885.0,95.5,5.0,28.8,734.5,1010.78,747.15
2018,5,29,15,30,874.0,93.0,5.0,28.8,693.0,1008.99,747.71
2018,5,29,15,45,861.5,90.5,5.2,27.45,648.5,1002.08,750.69
2018,5,29,16,0,849.0,88.0,5.4,26.1,604.0,991.68,751.31
2018,5,29,16,15,833.5,84.5,5.45,25.1,556.5,986.44,753.39
2018,5,29,16,30,818.0,81.0,5.5,24.1,509.0,964.92,744.08
2018,5,29,16,45,794.5,78.0,5.55,23.1,459.0,932.88,727.11
2018,5,29,17,0,771.0,75.0,5.6,22.1,409.0,898.11,707.65
2018,5,29,17,15,737.5,70.5,5.6,20.95,357.5,849.09,677.03
2018,5,29,17,30,704.0,66.0,5.6,19.8,306.0,798.26,643.72
2018,5,29,17,45,655.0,61.0,5.6,18.65,255.5,738.06,601.39
2018,5,29,18,0,606.0,56.0,5.6,17.5,205.0,671.55,551.57
2018,5,29,18,15,529.5,49.5,5.55,16.55,158.0,579.16,477.5
2018,5,29,18,30,453.0,43.0,5.5,15.6,111.0,489.43,401.42
2018,5,29,18,45,327.5,33.0,5.4,14.7,73.0,359.67,284.15
2018,5,29,19,0,202.0,23.0,5.3,13.8,35.0,219.17,55.07
2018,5,29,19,15,101.0,11.5,5.3,13.35,17.5,83.26,0.0
2018,5,29,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,6.0,5.0,9.5,6.5,0.0,0.0
2018,5,30,5,0,36.0,12.0,5.1,9.7,13.0,9.44,0.0
2018,5,30,5,15,97.0,26.0,5.2,10.0,36.0,19.55,7.23
2018,5,30,5,30,158.0,40.0,5.3,10.3,59.0,29.96,20.34
2018,5,30,5,45,197.5,56.0,5.4,10.55,90.5,41.52,31.37
2018,5,30,6,0,237.0,72.0,5.5,10.8,122.0,52.92,42.03
2018,5,30,6,15,296.5,85.5,5.6,11.1,165.5,61.77,50.19
2018,5,30,6,30,356.0,99.0,5.7,11.4,209.0,71.02,58.5
2018,5,30,6,45,347.5,119.0,5.75,11.75,242.0,83.22,69.26
2018,5,30,7,0,339.0,139.0,5.8,12.1,275.0,97.36,81.56
2018,5,30,7,15,258.0,170.5,5.85,12.35,282.0,114.12,96.01
2018,5,30,7,30,177.0,202.0,5.9,12.6,289.0,134.31,113.29
2018,5,30,7,45,125.5,223.5,5.9,12.85,288.5,145.13,122.2
2018,5,30,8,0,74.0,245.0,5.9,13.1,288.0,161.99,136.25
2018,5,30,8,15,148.5,269.0,5.95,13.25,364.0,169.43,142.14
2018,5,30,8,30,223.0,293.0,6.0,13.4,440.0,183.26,153.48
2018,5,30,8,45,245.0,311.5,6.0,13.55,483.0,181.43,151.42
2018,5,30,9,0,267.0,330.0,6.0,13.7,526.0,188.87,157.29
2018,5,30,9,15,365.5,316.0,6.05,13.9,599.5,183.65,152.41
2018,5,30,9,30,464.0,302.0,6.1,14.1,673.0,164.45,135.77
2018,5,30,9,45,580.0,263.5,6.1,14.3,746.0,171.95,120.54
2018,5,30,10,0,696.0,225.0,6.1,14.5,819.0,205.51,133.3
2018,5,30,10,15,593.0,277.5,6.1,15.0,794.5,261.46,180.43
2018,5,30,10,30,490.0,330.0,6.1,15.5,770.0,311.57,226.11
2018,5,30,10,45,286.0,365.5,6.1,15.95,623.5,316.37,239.27
2018,5,30,11,0,82.0,401.0,6.1,16.4,477.0,308.01,239.07
2018,5,30,11,15,179.0,428.5,6.15,16.85,598.0,369.33,285.57
2018,5,30,11,30,276.0,456.0,6.2,17.3,719.0,444.12,343.05
2018,5,30,11,45,375.0,403.5,6.25,17.7,762.5,488.19,378.02
2018,5,30,12,0,474.0,351.0,6.3,18.1,806.0,538.62,418.5
2018,5,30,12,15,454.0,363.0,6.35,18.15,798.0,570.23,444.16
2018,5,30,12,30,434.0,375.0,6.4,18.2,790.0,599.69,467.68
2018,5,30,12,45,468.5,362.5,6.5,18.25,806.5,647.31,505.43
2018,5,30,13,0,503.0,350.0,6.6,18.3,823.0,695.79,543.58
2018,5,30,13,15,479.5,352.5,6.65,18.1,797.0,710.73,555.99
2018,5,30,13,30,456.0,355.0,6.7,17.9,771.0,722.18,565.77
2018,5,30,13,45,507.0,327.0,6.75,17.7,778.0,768.41,603.16
2018,5,30,14,0,558.0,299.0,6.8,17.5,785.0,814.17,640.11
2018,5,30,14,15,653.5,243.5,6.8,17.2,793.5,880.26,693.35
2018,5,30,14,30,749.0,188.0,6.8,16.9,802.0,940.93,741.0
2018,5,30,14,45,804.5,155.5,6.85,16.65,788.5,974.45,767.4
2018,5,30,15,0,860.0,123.0,6.9,16.4,775.0,1014.08,798.54
2018,5,30,15,15,847.0,120.0,6.9,16.4,733.0,1013.78,799.84
2018,5,30,15,30,834.0,117.0,6.9,16.4,691.0,1009.7,798.76
2018,5,30,15,45,818.0,114.0,6.9,15.7,645.5,998.88,795.07
2018,5,30,16,0,802.0,111.0,6.9,15.0,600.0,984.48,788.85
2018,5,30,16,15,779.0,108.0,6.85,14.6,551.0,959.46,773.63
2018,5,30,16,30,756.0,105.0,6.8,14.2,502.0,938.79,761.62
2018,5,30,16,45,725.0,101.5,6.75,13.85,451.0,899.64,735.31
2018,5,30,17,0,694.0,98.0,6.7,13.5,400.0,858.08,706.73
2018,5,30,17,15,649.0,93.5,6.6,13.0,348.0,799.36,664.28
2018,5,30,17,30,604.0,89.0,6.5,12.5,296.0,739.29,619.52
2018,5,30,17,45,529.5,83.5,6.4,12.05,243.5,649.23,548.85
2018,5,30,18,0,455.0,78.0,6.3,11.6,191.0,555.85,472.8
2018,5,30,18,15,354.5,65.0,6.1,11.15,141.0,439.93,374.85
2018,5,30,18,30,254.0,52.0,5.9,10.7,91.0,329.54,277.82
2018,5,30,18,45,165.0,38.5,5.7,10.3,60.5,234.92,188.7
2018,5,30,19,0,76.0,25.0,5.5,9.9,30.0,114.97,35.75
2018,5,30,19,15,38.0,12.5,5.45,9.8,15.0,37.78,0.0
2018,5,30,19,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,9.6,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,9.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,31,4,45,9.5,6.0,4.35,9.65,6.5,0.0,0.0
2018,5,31,5,0,19.0,12.0,4.4,9.7,13.0,9.44,0.0
2018,5,31,5,15,85.5,29.0,4.4,9.85,38.5,21.55,8.89
2018,5,31,5,30,152.0,46.0,4.4,10.0,64.0,33.89,23.82
2018,5,31,5,45,219.0,57.5,4.45,10.2,97.0,42.44,32.26
2018,5,31,6,0,286.0,69.0,4.5,10.4,130.0,50.78,40.18
2018,5,31,6,15,287.0,87.5,4.5,10.75,162.5,63.0,51.37
2018,5,31,6,30,288.0,106.0,4.5,11.1,195.0,76.03,63.06
2018,5,31,6,45,268.0,129.5,4.5,11.45,224.0,90.34,75.68
2018,5,31,7,0,248.0,153.0,4.5,11.8,253.0,103.97,87.46
2018,5,31,7,15,328.0,161.0,4.5,12.25,312.0,110.05,92.38
2018,5,31,7,30,408.0,169.0,4.5,12.7,371.0,111.82,93.46
2018,5,31,7,45,561.5,150.0,4.5,13.15,458.5,103.71,85.89
2018,5,31,8,0,715.0,131.0,4.5,13.6,546.0,93.02,76.16
2018,5,31,8,15,676.0,154.5,4.5,14.05,572.5,104.58,85.81
2018,5,31,8,30,637.0,178.0,4.5,14.5,599.0,115.21,94.55
2018,5,31,8,45,727.0,155.5,4.5,14.95,666.0,102.09,82.87
2018,5,31,9,0,817.0,133.0,4.5,15.4,733.0,98.3,79.29
2018,5,31,9,15,820.0,138.0,4.55,15.8,767.0,99.52,80.04
2018,5,31,9,30,823.0,143.0,4.6,16.2,801.0,100.51,80.6
2018,5,31,9,45,859.0,132.5,4.65,16.55,844.0,140.68,87.13
2018,5,31,10,0,895.0,122.0,4.7,16.9,887.0,191.9,112.91
2018,5,31,10,15,902.0,123.0,4.75,17.15,914.0,247.51,154.43
2018,5,31,10,30,909.0,124.0,4.8,17.4,941.0,303.83,202.11
2018,5,31,10,45,914.0,124.5,4.9,17.6,961.0,359.78,251.92
2018,5,31,11,0,919.0,125.0,5.0,17.8,981.0,415.82,302.2
2018,5,31,11,15,921.5,126.0,5.05,17.9,994.0,471.02,351.36
2018,5,31,11,30,924.0,127.0,5.1,18.0,1007.0,525.7,399.08
2018,5,31,11,45,925.5,127.0,5.15,18.15,1012.5,578.53,444.15
2018,5,31,12,0,927.0,127.0,5.2,18.3,1018.0,630.33,487.28
2018,5,31,12,15,922.5,129.5,5.25,18.3,1014.5,678.91,527.19
2018,5,31,12,30,918.0,132.0,5.3,18.3,1011.0,725.59,564.78
2018,5,31,12,45,909.5,136.5,5.35,18.3,1000.0,768.78,598.99
2018,5,31,13,0,901.0,141.0,5.4,18.3,989.0,809.38,630.71
2018,5,31,13,15,897.5,140.0,5.4,18.25,972.0,846.83,658.5
2018,5,31,13,30,894.0,139.0,5.4,18.2,955.0,881.43,683.83
2018,5,31,13,45,888.5,137.5,5.35,18.15,930.5,910.85,705.17
2018,5,31,14,0,883.0,136.0,5.3,18.1,906.0,937.0,724.21
2018,5,31,14,15,875.0,134.5,5.3,17.95,875.5,957.48,739.93
2018,5,31,14,30,867.0,133.0,5.3,17.8,845.0,974.42,753.33
2018,5,31,14,45,856.5,131.0,5.3,17.7,808.5,999.57,772.54
2018,5,31,15,0,846.0,129.0,5.3,17.6,772.0,1006.55,779.08
2018,5,31,15,15,832.5,126.5,5.3,17.6,730.5,1006.24,780.48
2018,5,31,15,30,819.0,124.0,5.3,17.6,689.0,1002.19,779.45
2018,5,31,15,45,802.5,120.5,5.2,17.1,643.0,990.29,773.78
2018,5,31,16,0,786.0,117.0,5.1,16.6,597.0,974.82,765.71
2018,5,31,16,15,765.5,112.5,5.05,16.3,548.5,950.69,751.25
2018,5,31,16,30,745.0,108.0,5.0,16.0,500.0,931.39,740.28
2018,5,31,16,45,716.5,103.0,5.0,15.65,449.5,892.94,715.62
2018,5,31,17,0,688.0,98.0,5.0,15.3,399.0,852.07,688.74
2018,5,31,17,15,649.5,92.0,4.9,14.8,347.5,797.97,650.93
2018,5,31,17,30,611.0,86.0,4.8,14.3,296.0,742.45,610.9
2018,5,31,17,45,557.5,78.5,4.7,13.85,246.5,669.95,555.93
2018,5,31,18,0,504.0,71.0,4.6,13.4,197.0,597.52,498.72
2018,5,31,18,15,424.5,62.0,4.4,12.85,151.5,500.99,419.24
2018,5,31,18,30,345.0,53.0,4.2,12.3,106.0,408.24,339.56
2018,5,31,18,45,236.5,40.0,4.0,11.8,70.5,295.36,236.75
2018,5,31,19,0,128.0,27.0,3.8,11.3,35.0,172.88,67.04
2018,5,31,19,15,65.5,14.5,3.65,11.0,18.5,59.6,0.0
2018,5,31,19,30,3.0,2.0,3.5,10.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,10.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,1,4,45,37.5,7.0,1.25,7.85,8.0,0.0,0.0
2018,6,1,5,0,75.0,14.0,1.3,8.2,16.0,11.02,0.0
2018,6,1,5,15,193.0,27.5,1.45,8.9,47.5,20.91,8.83
2018,6,1,5,30,311.0,41.0,1.6,9.6,79.0,33.58,23.67
2018,6,1,5,45,402.0,50.0,1.75,10.3,122.0,40.66,30.72
2018,6,1,6,0,493.0,59.0,1.9,11.0,165.0,47.8,37.46
2018,6,1,6,15,554.0,65.0,1.85,11.65,213.5,52.36,41.67
2018,6,1,6,30,615.0,71.0,1.8,12.3,262.0,56.97,45.74
2018,6,1,6,45,658.0,76.0,1.7,12.9,313.0,60.64,48.84
2018,6,1,7,0,701.0,81.0,1.6,13.5,364.0,64.3,51.83
2018,6,1,7,15,732.5,85.0,1.55,14.45,415.5,72.55,58.71
2018,6,1,7,30,764.0,89.0,1.5,15.4,467.0,75.41,60.76
2018,6,1,7,45,788.5,91.5,1.45,16.3,517.0,77.02,61.71
2018,6,1,8,0,813.0,94.0,1.4,17.2,567.0,78.6,62.63
2018,6,1,8,15,831.0,97.0,1.5,18.1,614.5,80.28,63.64
2018,6,1,8,30,849.0,100.0,1.6,19.0,662.0,81.86,64.56
2018,6,1,8,45,864.0,101.5,1.75,19.85,705.5,91.97,72.68
2018,6,1,9,0,879.0,103.0,1.9,20.7,749.0,92.93,73.05
2018,6,1,9,15,891.0,104.0,2.0,21.25,788.0,93.4,73.12
2018,6,1,9,30,903.0,105.0,2.1,21.8,827.0,93.75,73.11
2018,6,1,9,45,913.5,105.0,2.15,22.3,861.0,131.16,75.98
2018,6,1,10,0,924.0,105.0,2.2,22.8,895.0,186.95,104.86
2018,6,1,10,15,929.5,106.0,2.25,23.2,921.5,243.63,145.86
2018,6,1,10,30,935.0,107.0,2.3,23.6,948.0,300.84,192.66
2018,6,1,10,45,939.5,107.5,2.35,24.0,968.0,357.77,241.3
2018,6,1,11,0,944.0,108.0,2.4,24.4,988.0,414.71,290.06
2018,6,1,11,15,946.5,108.0,2.4,24.75,1000.5,470.3,337.01
2018,6,1,11,30,949.0,108.0,2.4,25.1,1013.0,525.28,382.2
2018,6,1,11,45,950.5,108.0,2.45,25.45,1018.5,578.93,425.19
2018,6,1,12,0,952.0,108.0,2.5,25.8,1024.0,631.48,466.07
2018,6,1,12,15,951.0,108.5,2.55,26.05,1021.5,681.52,504.17
2018,6,1,12,30,950.0,109.0,2.6,26.3,1019.0,729.81,540.02
2018,6,1,12,45,947.0,109.0,2.65,26.55,1008.5,774.25,572.38
2018,6,1,13,0,944.0,109.0,2.7,26.8,998.0,816.23,601.79
2018,6,1,13,15,941.0,108.0,2.75,26.95,981.0,854.69,627.55
2018,6,1,13,30,938.0,107.0,2.8,27.1,964.0,890.23,651.3
2018,6,1,13,45,933.5,106.0,2.85,27.3,940.0,921.39,672.01
2018,6,1,14,0,929.0,105.0,2.9,27.5,916.0,949.26,690.6
2018,6,1,14,15,922.5,103.5,3.0,27.55,885.5,971.39,706.35
2018,6,1,14,30,916.0,102.0,3.1,27.6,855.0,989.95,719.95
2018,6,1,14,45,907.5,100.0,3.15,27.65,818.5,1002.43,729.38
2018,6,1,15,0,899.0,98.0,3.2,27.7,782.0,1011.19,736.62
2018,6,1,15,15,887.5,96.0,3.2,27.7,740.5,1013.27,739.45
2018,6,1,15,30,876.0,94.0,3.2,27.7,699.0,1011.66,740.12
2018,6,1,15,45,861.5,91.5,3.35,27.4,653.5,1002.82,738.28
2018,6,1,16,0,847.0,89.0,3.5,27.1,608.0,990.48,734.22
2018,6,1,16,15,828.0,86.5,3.55,26.7,559.5,983.11,733.11
2018,6,1,16,30,809.0,84.0,3.6,26.3,511.0,959.48,721.04
2018,6,1,16,45,784.0,80.0,3.65,25.9,460.0,924.81,701.33
2018,6,1,17,0,759.0,76.0,3.7,25.5,409.0,887.46,679.34
2018,6,1,17,15,724.5,72.0,3.65,24.6,358.0,838.4,649.13
2018,6,1,17,30,690.0,68.0,3.6,23.7,307.0,787.56,616.48
2018,6,1,17,45,641.5,62.5,3.55,22.85,256.5,727.7,575.45
2018,6,1,18,0,593.0,57.0,3.5,22.0,206.0,661.3,527.24
2018,6,1,18,15,520.0,50.5,3.55,20.85,160.0,572.38,459.7
2018,6,1,18,30,447.0,44.0,3.6,19.7,114.0,485.94,389.86
2018,6,1,18,45,333.0,34.5,3.6,18.5,76.5,366.02,286.43
2018,6,1,19,0,219.0,25.0,3.6,17.3,39.0,237.83,104.31
2018,6,1,19,15,115.0,13.5,3.7,16.5,20.5,95.28,0.0
2018,6,1,19,30,11.0,2.0,3.8,15.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,14.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,2,4,45,61.5,7.5,1.95,10.7,9.5,0.0,0.0
2018,6,2,5,0,123.0,15.0,2.1,11.1,19.0,11.8,0.0
2018,6,2,5,15,252.5,26.0,2.25,11.75,51.0,21.43,9.25
2018,6,2,5,30,382.0,37.0,2.4,12.4,83.0,30.56,20.78
2018,6,2,5,45,468.5,43.5,2.55,13.05,126.5,35.86,26.12
2018,6,2,6,0,555.0,50.0,2.7,13.7,170.0,41.31,31.27
2018,6,2,6,15,610.5,55.5,2.6,14.55,219.0,45.81,35.34
2018,6,2,6,30,666.0,61.0,2.5,15.4,268.0,54.48,42.96
2018,6,2,6,45,705.0,65.5,2.35,16.25,319.5,58.31,46.12
2018,6,2,7,0,744.0,70.0,2.2,17.1,371.0,62.11,49.15
2018,6,2,7,15,772.0,73.5,2.1,18.25,422.0,64.93,51.21
2018,6,2,7,30,800.0,77.0,2.0,19.4,473.0,67.72,53.18
2018,6,2,7,45,821.0,80.0,1.85,20.5,523.0,69.94,54.64
2018,6,2,8,0,842.0,83.0,1.7,21.6,573.0,80.29,62.97
2018,6,2,8,15,858.0,85.5,1.7,22.45,620.0,82.5,64.38
2018,6,2,8,30,874.0,88.0,1.7,23.3,667.0,84.56,65.68
2018,6,2,8,45,886.0,90.0,1.7,24.15,710.0,86.06,66.51
2018,6,2,9,0,898.0,92.0,1.7,25.0,753.0,87.42,67.23
2018,6,2,9,15,904.0,96.0,1.75,25.7,790.5,89.52,68.61
2018,6,2,9,30,910.0,100.0,1.8,26.4,828.0,91.39,69.79
2018,6,2,9,45,913.0,104.0,1.9,27.1,860.0,130.81,74.12
2018,6,2,10,0,916.0,108.0,2.0,27.8,892.0,187.67,103.53
2018,6,2,10,15,922.0,109.5,2.05,28.5,919.0,244.25,143.46
2018,6,2,10,30,928.0,111.0,2.1,29.2,946.0,301.43,188.93
2018,6,2,10,45,932.0,112.0,2.1,29.85,966.0,358.13,235.89
2018,6,2,11,0,936.0,113.0,2.1,30.5,986.0,414.79,282.78
2018,6,2,11,15,939.5,113.0,2.1,30.9,999.0,470.41,328.29
2018,6,2,11,30,943.0,113.0,2.1,31.3,1012.0,525.54,372.16
2018,6,2,11,45,944.5,113.0,2.05,31.75,1017.5,578.95,413.15
2018,6,2,12,0,946.0,113.0,2.0,32.2,1023.0,631.29,451.91
2018,6,2,12,15,947.5,111.5,1.95,32.45,1021.5,681.27,488.12
2018,6,2,12,30,949.0,110.0,1.9,32.7,1020.0,729.62,522.09
2018,6,2,12,45,949.0,109.0,1.85,33.0,1011.0,775.4,553.23
2018,6,2,13,0,949.0,108.0,1.8,33.3,1002.0,818.9,581.42
2018,6,2,13,15,946.0,107.0,1.85,33.4,985.0,857.52,606.26
2018,6,2,13,30,943.0,106.0,1.9,33.5,968.0,893.21,629.19
2018,6,2,13,45,939.0,105.0,1.9,33.65,944.5,924.94,648.97
2018,6,2,14,0,935.0,104.0,1.9,33.8,921.0,953.4,666.71
2018,6,2,14,15,929.0,102.0,2.0,33.8,890.5,975.65,682.19
2018,6,2,14,30,923.0,100.0,2.1,33.8,860.0,994.29,695.63
2018,6,2,14,45,914.5,98.5,2.15,33.75,823.5,1007.39,705.43
2018,6,2,15,0,906.0,97.0,2.2,33.7,787.0,1016.8,713.16
2018,6,2,15,15,894.5,95.0,2.2,33.7,745.5,1018.96,715.92
2018,6,2,15,30,883.0,93.0,2.2,33.7,704.0,1017.42,716.62
2018,6,2,15,45,869.0,90.0,2.4,33.3,658.0,1008.53,716.23
2018,6,2,16,0,855.0,87.0,2.6,32.9,612.0,996.09,713.56
2018,6,2,16,15,836.0,84.5,2.6,32.5,563.5,988.6,712.19
2018,6,2,16,30,817.0,82.0,2.6,32.1,515.0,964.95,700.41
2018,6,2,16,45,791.5,79.0,2.65,31.65,464.0,931.04,682.44
2018,6,2,17,0,766.0,76.0,2.7,31.2,413.0,894.46,662.27
2018,6,2,17,15,731.5,71.5,2.55,30.0,361.0,844.68,632.96
2018,6,2,17,30,697.0,67.0,2.4,28.8,309.0,793.14,601.31
2018,6,2,17,45,648.5,61.5,2.2,27.65,258.5,732.84,561.44
2018,6,2,18,0,600.0,56.0,2.0,26.5,208.0,666.32,514.94
2018,6,2,18,15,527.0,49.5,2.05,25.25,161.5,577.28,450.57
2018,6,2,18,30,454.0,43.0,2.1,24.0,115.0,490.85,383.78
2018,6,2,18,45,340.5,34.0,2.15,22.7,77.5,371.86,285.11
2018,6,2,19,0,227.0,25.0,2.2,21.4,40.0,245.67,116.19
2018,6,2,19,15,119.5,13.5,2.45,20.7,21.0,98.65,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.0,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,3,4,45,60.0,7.5,2.8,12.95,9.5,0.0,0.0
2018,6,3,5,0,120.0,15.0,3.0,13.2,19.0,11.8,0.0
2018,6,3,5,15,247.5,26.0,3.05,13.7,51.0,21.4,9.32
2018,6,3,5,30,375.0,37.0,3.1,14.2,83.0,30.52,20.58
