Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,45,460.5,44.5,3.15,14.75,126.5,36.6,26.57
2018,6,3,6,0,546.0,52.0,3.2,15.3,170.0,42.78,32.35
2018,6,3,6,15,601.5,57.5,3.1,16.15,219.0,47.2,36.33
2018,6,3,6,30,657.0,63.0,3.0,17.0,268.0,51.67,40.19
2018,6,3,6,45,695.5,68.0,2.9,17.85,319.0,60.09,47.37
2018,6,3,7,0,734.0,73.0,2.8,18.7,370.0,64.17,50.63
2018,6,3,7,15,762.0,76.5,2.8,19.55,421.0,66.91,52.64
2018,6,3,7,30,790.0,80.0,2.8,20.4,472.0,69.6,54.58
2018,6,3,7,45,810.5,83.5,2.8,21.3,521.5,72.06,56.28
2018,6,3,8,0,831.0,87.0,2.8,22.2,571.0,74.42,57.87
2018,6,3,8,15,847.0,89.5,2.8,23.0,617.5,84.64,66.07
2018,6,3,8,30,863.0,92.0,2.8,23.8,664.0,86.62,67.3
2018,6,3,8,45,875.5,94.0,2.75,24.65,707.0,88.05,68.07
2018,6,3,9,0,888.0,96.0,2.7,25.5,750.0,89.34,68.72
2018,6,3,9,15,897.5,98.5,2.7,26.25,788.5,90.66,69.43
2018,6,3,9,30,907.0,101.0,2.7,27.0,827.0,91.8,70.0
2018,6,3,9,45,915.0,101.5,2.7,27.75,859.5,129.79,73.09
2018,6,3,10,0,923.0,102.0,2.7,28.5,892.0,185.45,101.42
2018,6,3,10,15,928.0,103.5,2.7,29.15,918.5,242.1,141.53
2018,6,3,10,30,933.0,105.0,2.7,29.8,945.0,299.24,187.15
2018,6,3,10,45,936.5,106.0,2.75,30.45,964.5,355.92,234.36
2018,6,3,11,0,940.0,107.0,2.8,31.1,984.0,412.5,281.54
2018,6,3,11,15,936.5,111.5,2.9,31.55,995.0,468.09,327.54
2018,6,3,11,30,933.0,116.0,3.0,32.0,1006.0,522.57,371.48
2018,6,3,11,45,934.0,116.5,3.05,32.45,1011.5,575.55,412.9
2018,6,3,12,0,935.0,117.0,3.1,32.9,1017.0,627.47,452.28
2018,6,3,12,15,915.0,130.0,3.25,32.95,1009.0,673.81,487.59
2018,6,3,12,30,895.0,143.0,3.4,33.0,1001.0,717.14,519.94
2018,6,3,12,45,871.5,156.0,3.55,33.05,985.0,754.86,547.75
2018,6,3,13,0,848.0,169.0,3.7,33.1,969.0,802.17,581.06
2018,6,3,13,15,890.5,138.5,3.8,32.95,965.0,839.1,608.12
2018,6,3,13,30,933.0,108.0,3.9,32.8,961.0,886.31,640.46
2018,6,3,13,45,866.0,143.5,4.0,32.65,919.5,895.52,647.71
2018,6,3,14,0,799.0,179.0,4.1,32.5,878.0,914.67,661.88
2018,6,3,14,15,777.0,182.5,4.15,32.2,843.0,925.91,671.08
2018,6,3,14,30,755.0,186.0,4.2,31.9,808.0,943.48,684.67
2018,6,3,14,45,793.5,157.5,4.3,31.6,786.0,964.7,701.04
2018,6,3,15,0,832.0,129.0,4.4,31.3,764.0,991.93,721.54
2018,6,3,15,15,853.5,111.0,4.4,31.3,732.0,995.29,725.08
2018,6,3,15,30,875.0,93.0,4.4,31.3,700.0,1009.1,735.83
2018,6,3,15,45,861.5,90.5,4.5,30.25,655.0,1001.3,736.14
2018,6,3,16,0,848.0,88.0,4.6,29.2,610.0,990.01,734.34
2018,6,3,16,15,831.5,84.5,4.65,28.4,562.0,983.89,735.18
2018,6,3,16,30,815.0,81.0,4.7,27.6,514.0,961.53,725.13
2018,6,3,16,45,791.5,78.0,4.7,26.85,464.0,929.7,707.86
2018,6,3,17,0,768.0,75.0,4.7,26.1,414.0,895.16,688.31
2018,6,3,17,15,735.5,70.5,4.65,25.05,362.5,847.36,659.11
2018,6,3,17,30,703.0,66.0,4.6,24.0,311.0,797.75,627.45
2018,6,3,17,45,657.5,60.5,4.55,22.95,261.0,733.17,583.08
2018,6,3,18,0,612.0,55.0,4.5,21.9,211.0,675.88,541.79
2018,6,3,18,15,542.5,48.5,4.45,20.85,164.5,589.64,475.43
2018,6,3,18,30,473.0,42.0,4.4,19.8,118.0,505.9,407.13
2018,6,3,18,45,362.5,33.5,4.3,18.75,80.0,389.46,306.57
2018,6,3,19,0,252.0,25.0,4.2,17.7,42.0,266.74,139.31
2018,6,3,19,15,133.5,13.5,4.25,17.05,22.0,109.03,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,4,4,45,72.5,7.5,3.7,11.1,10.0,0.0,0.0
2018,6,4,5,0,145.0,15.0,3.8,11.3,20.0,11.8,0.0
2018,6,4,5,15,279.5,25.0,3.85,11.9,53.0,20.64,9.05
2018,6,4,5,30,414.0,35.0,3.9,12.5,86.0,29.05,19.49
2018,6,4,5,45,498.0,41.5,3.95,13.05,130.0,34.46,24.89
2018,6,4,6,0,582.0,48.0,4.0,13.6,174.0,40.01,30.12
2018,6,4,6,15,635.5,53.0,4.05,14.5,223.5,47.88,37.19
2018,6,4,6,30,689.0,58.0,4.1,15.4,273.0,52.4,41.1
2018,6,4,6,45,726.5,61.5,4.15,16.3,324.0,55.56,43.67
2018,6,4,7,0,764.0,65.0,4.2,17.2,375.0,58.73,46.17
2018,6,4,7,15,790.0,68.5,4.25,18.1,426.0,61.68,48.42
2018,6,4,7,30,816.0,72.0,4.3,19.0,477.0,64.57,50.56
2018,6,4,7,45,836.0,75.0,4.35,19.85,527.0,74.64,58.84
2018,6,4,8,0,856.0,78.0,4.4,20.7,577.0,77.49,60.86
2018,6,4,8,15,871.0,80.5,4.5,21.4,624.0,79.77,62.42
2018,6,4,8,30,886.0,83.0,4.6,22.1,671.0,81.9,63.85
2018,6,4,8,45,898.0,85.0,4.65,22.8,714.0,83.49,64.83
2018,6,4,9,0,910.0,87.0,4.7,23.5,757.0,84.95,65.69
2018,6,4,9,15,913.5,92.0,4.75,23.85,794.5,87.63,67.68
2018,6,4,9,30,917.0,97.0,4.8,24.2,832.0,90.03,69.43
2018,6,4,9,45,916.5,103.5,4.85,24.6,863.0,131.06,75.1
2018,6,4,10,0,916.0,110.0,4.9,25.0,894.0,188.88,106.15
2018,6,4,10,15,923.0,110.5,5.0,25.05,921.5,245.03,147.03
2018,6,4,10,30,930.0,111.0,5.1,25.1,949.0,301.86,194.05
2018,6,4,10,45,935.0,111.5,5.2,25.2,969.5,358.59,243.31
2018,6,4,11,0,940.0,112.0,5.3,25.3,990.0,415.38,293.06
2018,6,4,11,15,943.5,112.5,5.45,25.1,1003.5,471.42,342.22
2018,6,4,11,30,947.0,113.0,5.6,24.9,1017.0,527.0,390.19
2018,6,4,11,45,949.5,113.0,5.75,24.7,1023.5,581.07,436.09
2018,6,4,12,0,952.0,113.0,5.9,24.5,1030.0,634.18,480.31
2018,6,4,12,15,951.5,113.0,6.0,24.25,1028.0,684.23,521.4
2018,6,4,12,30,951.0,113.0,6.1,24.0,1026.0,732.58,560.46
2018,6,4,12,45,939.0,119.5,6.15,23.75,1013.5,775.76,594.8
2018,6,4,13,0,927.0,126.0,6.2,23.5,1001.0,816.1,626.46
2018,6,4,13,15,884.0,149.0,6.25,23.3,971.5,841.88,645.85
2018,6,4,13,30,841.0,172.0,6.3,23.1,942.0,877.75,672.59
2018,6,4,13,45,829.0,173.0,6.3,22.9,915.5,903.66,692.02
2018,6,4,14,0,817.0,174.0,6.3,22.7,889.0,925.99,709.06
2018,6,4,14,15,842.0,153.0,6.3,22.45,868.0,958.08,733.27
2018,6,4,14,30,867.0,132.0,6.3,22.2,847.0,972.3,744.96
2018,6,4,14,45,880.0,119.0,6.25,22.0,817.5,994.63,762.18
2018,6,4,15,0,893.0,106.0,6.2,21.8,788.0,1013.2,776.87
2018,6,4,15,15,879.5,103.0,6.2,21.8,744.5,1012.4,777.84
2018,6,4,15,30,866.0,100.0,6.2,21.8,701.0,1007.84,776.44
2018,6,4,15,45,858.0,94.5,6.2,21.05,657.0,1002.31,776.83
2018,6,4,16,0,850.0,89.0,6.2,20.3,613.0,993.15,774.78
2018,6,4,16,15,836.5,86.5,6.15,19.7,567.5,991.51,777.48
2018,6,4,16,30,823.0,84.0,6.1,19.1,522.0,973.55,768.47
2018,6,4,16,45,763.0,85.5,6.05,18.5,460.5,910.57,726.41
2018,6,4,17,0,703.0,87.0,6.0,17.9,399.0,852.26,687.03
2018,6,4,17,15,658.0,82.0,5.9,17.25,345.5,793.08,645.77
2018,6,4,17,30,613.0,77.0,5.8,16.6,292.0,732.85,602.38
2018,6,4,17,45,608.0,67.0,5.75,15.95,251.5,702.83,581.16
2018,6,4,18,0,603.0,57.0,5.7,15.3,211.0,670.67,556.47
2018,6,4,18,15,532.0,50.5,5.55,14.7,164.5,583.29,485.2
2018,6,4,18,30,461.0,44.0,5.4,14.1,118.0,498.33,412.57
2018,6,4,18,45,349.0,35.5,5.25,13.45,80.5,380.6,307.84
2018,6,4,19,0,237.0,27.0,5.1,12.8,43.0,257.18,145.89
2018,6,4,19,15,125.0,14.5,5.05,12.45,22.5,103.63,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.1,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,11.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.0,3.6,9.35,9.5,0.0,0.0
2018,6,5,5,0,88.0,16.0,3.7,9.5,19.0,12.59,0.0
2018,6,5,5,15,205.5,29.5,3.8,10.0,51.0,22.41,10.57
2018,6,5,5,30,323.0,43.0,3.9,10.5,83.0,35.28,25.1
2018,6,5,5,45,413.0,52.5,4.0,11.0,127.0,42.73,32.47
2018,6,5,6,0,503.0,62.0,4.1,11.5,171.0,50.23,39.54
2018,6,5,6,15,563.0,68.5,4.1,12.05,220.5,55.1,44.04
2018,6,5,6,30,623.0,75.0,4.1,12.6,270.0,60.01,48.38
2018,6,5,6,45,665.0,80.5,4.1,13.15,321.5,63.93,51.71
2018,6,5,7,0,707.0,86.0,4.1,13.7,373.0,67.83,54.9
2018,6,5,7,15,737.5,90.0,4.05,14.25,424.5,70.45,56.91
2018,6,5,7,30,768.0,94.0,4.0,14.8,476.0,79.02,64.09
2018,6,5,7,45,791.5,98.0,4.0,15.3,526.5,81.52,65.91
2018,6,5,8,0,815.0,102.0,4.0,15.8,577.0,83.93,67.63
2018,6,5,8,15,833.0,104.5,3.95,16.3,624.5,85.1,68.29
2018,6,5,8,30,851.0,107.0,3.9,16.8,672.0,86.21,68.9
2018,6,5,8,45,865.5,109.0,3.85,17.35,715.5,96.14,77.03
2018,6,5,9,0,880.0,111.0,3.8,17.9,759.0,97.25,77.6
2018,6,5,9,15,895.0,110.5,3.8,18.35,799.0,96.92,77.01
2018,6,5,9,30,910.0,110.0,3.8,18.8,839.0,96.52,76.38
2018,6,5,9,45,923.5,107.5,3.8,19.2,873.5,133.7,78.6
2018,6,5,10,0,937.0,105.0,3.8,19.6,908.0,188.96,107.48
2018,6,5,10,15,943.0,105.5,3.85,19.95,934.5,245.99,149.55
2018,6,5,10,30,949.0,106.0,3.9,20.3,961.0,303.6,197.68
2018,6,5,10,45,954.0,105.5,3.95,20.65,981.0,360.68,247.63
2018,6,5,11,0,959.0,105.0,4.0,21.0,1001.0,417.78,297.84
2018,6,5,11,15,961.5,105.5,4.1,21.2,1014.0,474.29,347.16
2018,6,5,11,30,964.0,106.0,4.2,21.4,1027.0,530.18,394.89
2018,6,5,11,45,965.5,106.0,4.3,21.55,1032.5,584.43,440.23
2018,6,5,12,0,967.0,106.0,4.4,21.7,1038.0,637.57,483.6
2018,6,5,12,15,962.5,109.0,4.5,21.7,1035.0,687.84,524.1
2018,6,5,12,30,958.0,112.0,4.6,21.7,1032.0,736.14,562.26
2018,6,5,12,45,950.5,115.5,4.75,21.75,1020.5,780.51,596.98
2018,6,5,13,0,943.0,119.0,4.9,21.8,1009.0,822.25,628.98
2018,6,5,13,15,940.5,118.0,4.95,21.6,992.5,861.4,657.57
2018,6,5,13,30,938.0,117.0,5.0,21.4,976.0,897.7,684.17
2018,6,5,13,45,904.0,130.5,5.1,21.25,941.5,916.55,698.84
2018,6,5,14,0,870.0,144.0,5.2,21.1,907.0,930.81,710.55
2018,6,5,14,15,888.5,129.5,5.25,20.75,885.5,963.77,735.75
2018,6,5,14,30,907.0,115.0,5.3,20.4,864.0,993.39,758.66
2018,6,5,14,45,906.0,109.5,5.35,20.1,830.0,1009.86,772.49
2018,6,5,15,0,905.0,104.0,5.4,19.8,796.0,1022.67,784.06
2018,6,5,15,15,894.0,101.5,5.4,19.8,754.5,1025.07,787.29
2018,6,5,15,30,883.0,99.0,5.4,19.8,713.0,1023.75,788.18
2018,6,5,15,45,869.5,96.0,5.4,18.9,667.5,1015.66,787.3
2018,6,5,16,0,856.0,93.0,5.4,18.0,622.0,1017.25,793.44
2018,6,5,16,15,838.5,89.5,5.35,17.5,573.0,997.31,782.73
2018,6,5,16,30,821.0,86.0,5.3,17.0,524.0,974.04,769.73
2018,6,5,16,45,797.0,82.0,5.25,16.5,473.0,940.45,749.09
2018,6,5,17,0,773.0,78.0,5.2,16.0,422.0,904.1,726.08
2018,6,5,17,15,739.0,74.0,5.15,15.5,370.0,855.44,693.26
2018,6,5,17,30,705.0,70.0,5.1,15.0,318.0,804.9,657.99
2018,6,5,17,45,657.0,65.0,5.0,14.45,267.5,746.14,614.78
2018,6,5,18,0,609.0,60.0,4.9,13.9,217.0,680.5,564.11
2018,6,5,18,15,536.5,53.0,4.7,13.35,169.5,590.77,491.28
2018,6,5,18,30,464.0,46.0,4.5,12.8,122.0,503.41,416.93
2018,6,5,18,45,351.0,37.0,4.35,12.25,83.5,383.77,311.27
2018,6,5,19,0,238.0,28.0,4.2,11.7,45.0,259.68,154.88
2018,6,5,19,15,126.0,15.0,4.15,11.35,23.5,104.83,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.0,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,10.7,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,9.8,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.0,13.0,9.44,0.0
2018,6,6,5,15,61.0,27.5,3.8,10.35,34.5,20.68,9.42
2018,6,6,5,30,103.0,43.0,3.9,10.7,56.0,31.76,22.03
2018,6,6,5,45,148.5,60.0,3.95,11.1,87.5,43.85,33.46
2018,6,6,6,0,194.0,77.0,4.0,11.5,119.0,55.78,44.52
2018,6,6,6,15,228.5,94.5,4.0,11.9,156.5,67.71,55.37
2018,6,6,6,30,263.0,112.0,4.0,12.3,194.0,79.39,65.77
2018,6,6,6,45,368.0,116.5,4.05,12.7,253.5,81.87,67.76
2018,6,6,7,0,473.0,121.0,4.1,13.1,313.0,85.78,70.94
2018,6,6,7,15,590.5,113.0,4.1,13.45,385.0,83.23,68.36
2018,6,6,7,30,708.0,105.0,4.1,13.8,457.0,78.91,64.23
2018,6,6,7,45,556.0,157.0,4.15,14.15,451.0,106.68,88.14
2018,6,6,8,0,404.0,209.0,4.2,14.5,445.0,131.2,108.87
2018,6,6,8,15,487.5,203.5,4.25,14.9,511.0,128.28,105.84
2018,6,6,8,30,571.0,198.0,4.3,15.3,577.0,125.71,103.19
2018,6,6,8,45,580.5,209.0,4.35,15.75,616.0,128.64,105.23
2018,6,6,9,0,590.0,220.0,4.4,16.2,655.0,131.53,107.25
2018,6,6,9,15,578.5,239.5,4.45,16.55,684.5,140.85,114.73
2018,6,6,9,30,567.0,259.0,4.5,16.9,714.0,147.25,119.72
2018,6,6,9,45,619.5,250.0,4.55,17.3,765.5,168.02,114.48
2018,6,6,10,0,672.0,241.0,4.6,17.7,817.0,211.3,136.85
2018,6,6,10,15,735.5,215.5,4.7,17.9,863.5,254.05,166.07
2018,6,6,10,30,799.0,190.0,4.8,18.1,910.0,309.03,209.64
2018,6,6,10,45,736.0,233.5,4.9,18.35,908.0,361.41,257.52
2018,6,6,11,0,673.0,277.0,5.0,18.6,906.0,413.35,304.23
2018,6,6,11,15,627.5,306.0,5.15,18.75,898.5,457.88,343.74
2018,6,6,11,30,582.0,335.0,5.3,18.9,891.0,505.08,383.82
2018,6,6,11,45,696.0,269.5,5.4,19.05,938.0,557.41,426.73
2018,6,6,12,0,810.0,204.0,5.5,19.2,985.0,619.81,477.47
2018,6,6,12,15,852.5,175.5,5.6,19.25,996.0,673.29,521.06
2018,6,6,12,30,895.0,147.0,5.7,19.3,1007.0,718.78,558.54
2018,6,6,12,45,885.0,152.0,5.8,19.35,995.5,760.49,591.73
2018,6,6,13,0,875.0,157.0,5.9,19.4,984.0,799.61,622.46
2018,6,6,13,15,872.0,155.0,5.9,19.3,967.0,836.17,650.44
2018,6,6,13,30,869.0,153.0,5.9,19.2,950.0,869.95,675.44
2018,6,6,13,45,864.0,151.0,5.9,19.15,926.5,899.04,696.96
2018,6,6,14,0,859.0,149.0,5.9,19.1,903.0,939.57,726.7
2018,6,6,14,15,851.5,147.0,5.9,18.9,873.0,960.29,742.75
2018,6,6,14,30,844.0,145.0,5.9,18.7,843.0,977.45,756.51
2018,6,6,14,45,834.5,142.0,5.9,18.5,807.0,988.03,765.79
2018,6,6,15,0,825.0,139.0,5.9,18.3,771.0,994.9,772.66
2018,6,6,15,15,811.0,136.5,5.9,18.3,730.0,994.12,773.68
2018,6,6,15,30,797.0,134.0,5.9,18.3,689.0,989.62,772.26
2018,6,6,15,45,780.5,129.5,5.85,17.7,643.5,976.78,766.51
2018,6,6,16,0,764.0,125.0,5.8,17.1,598.0,968.51,764.19
2018,6,6,16,15,741.0,121.5,5.8,16.6,550.0,943.77,749.96
2018,6,6,16,30,718.0,118.0,5.8,16.1,502.0,916.0,733.45
2018,6,6,16,45,687.5,113.0,5.75,15.65,451.5,875.99,707.15
2018,6,6,17,0,657.0,108.0,5.7,15.2,401.0,833.58,678.61
2018,6,6,17,15,614.0,102.0,5.6,14.65,349.5,775.58,637.43
2018,6,6,17,30,571.0,96.0,5.5,14.1,298.0,716.24,594.03
2018,6,6,17,45,513.0,89.0,5.4,13.55,249.0,640.62,536.15
2018,6,6,18,0,455.0,82.0,5.3,13.0,200.0,561.15,472.89
2018,6,6,18,15,376.0,71.5,5.1,12.55,155.0,467.84,395.26
2018,6,6,18,30,297.0,61.0,4.9,12.1,110.0,378.78,317.86
2018,6,6,18,45,200.0,46.0,4.7,11.7,74.0,273.61,222.95
2018,6,6,19,0,103.0,31.0,4.5,11.3,38.0,151.76,92.15
2018,6,6,19,15,53.0,16.5,4.45,11.2,20.0,52.14,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.1,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.0,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,7,4,45,18.0,7.5,3.85,9.45,8.0,0.0,0.0
2018,6,7,5,0,36.0,15.0,3.9,9.6,16.0,11.8,0.0
2018,6,7,5,15,116.0,32.0,4.05,10.05,44.5,23.74,11.78
2018,6,7,5,30,196.0,49.0,4.2,10.5,73.0,36.38,26.08
2018,6,7,5,45,280.0,62.5,4.3,10.95,114.5,46.33,35.68
2018,6,7,6,0,364.0,76.0,4.4,11.4,156.0,56.25,44.95
2018,6,7,6,15,428.0,86.0,4.45,11.95,203.0,63.56,51.64
2018,6,7,6,30,492.0,96.0,4.5,12.5,250.0,70.83,58.07
2018,6,7,6,45,539.5,103.5,4.55,13.05,300.0,78.78,64.94
2018,6,7,7,0,587.0,111.0,4.6,13.6,350.0,83.37,68.69
2018,6,7,7,15,623.0,117.5,4.6,14.05,401.0,86.97,71.5
2018,6,7,7,30,659.0,124.0,4.6,14.5,452.0,90.45,74.17
2018,6,7,7,45,687.0,129.0,4.6,15.0,501.5,92.66,75.69
2018,6,7,8,0,715.0,134.0,4.6,15.5,551.0,94.78,77.12
2018,6,7,8,15,736.5,138.0,4.55,16.0,598.0,96.01,77.78
2018,6,7,8,30,758.0,142.0,4.5,16.5,645.0,97.15,78.37
2018,6,7,8,45,774.5,145.5,4.45,17.0,688.5,106.35,85.84
2018,6,7,9,0,791.0,149.0,4.4,17.5,732.0,106.87,85.89
2018,6,7,9,15,812.5,147.0,4.45,17.9,773.0,104.28,83.38
2018,6,7,9,30,834.0,145.0,4.5,18.3,814.0,101.83,81.03
2018,6,7,9,45,854.5,140.5,4.55,18.75,850.0,135.85,82.28
2018,6,7,10,0,875.0,136.0,4.6,19.2,886.0,196.57,116.32
2018,6,7,10,15,881.0,138.0,4.75,19.45,913.0,251.21,156.8
2018,6,7,10,30,887.0,140.0,4.9,19.7,940.0,306.5,203.19
2018,6,7,10,45,891.0,141.5,5.05,19.95,960.0,361.37,251.52
2018,6,7,11,0,895.0,143.0,5.2,20.2,980.0,416.29,300.3
2018,6,7,11,15,899.0,143.5,5.3,20.25,993.5,470.53,348.24
2018,6,7,11,30,903.0,144.0,5.4,20.3,1007.0,524.46,395.04
2018,6,7,11,45,905.5,143.5,5.5,20.4,1013.0,576.53,439.34
2018,6,7,12,0,908.0,143.0,5.6,20.5,1019.0,627.78,481.95
2018,6,7,12,15,909.5,142.0,5.65,20.55,1018.0,677.03,522.07
2018,6,7,12,30,911.0,141.0,5.7,20.6,1017.0,724.87,560.28
2018,6,7,12,45,910.5,140.0,5.7,20.65,1008.0,769.58,595.26
2018,6,7,13,0,910.0,139.0,5.7,20.7,999.0,812.12,628.03
2018,6,7,13,15,908.0,137.5,5.7,20.7,983.0,850.66,656.29
2018,6,7,13,30,906.0,136.0,5.7,20.7,967.0,886.42,682.15
2018,6,7,13,45,903.0,133.5,5.7,20.75,944.0,917.51,704.54
2018,6,7,14,0,900.0,131.0,5.7,20.8,921.0,945.4,724.71
2018,6,7,14,15,894.5,128.5,5.7,20.7,891.5,967.68,741.44
2018,6,7,14,30,889.0,126.0,5.7,20.6,862.0,986.45,755.87
2018,6,7,14,45,881.5,123.0,5.7,20.55,826.5,999.23,766.14
2018,6,7,15,0,874.0,120.0,5.7,20.5,791.0,1008.37,774.05
2018,6,7,15,15,861.5,117.5,5.7,20.5,749.0,1023.68,786.34
2018,6,7,15,30,849.0,115.0,5.7,20.5,707.0,1021.04,786.21
2018,6,7,15,45,836.0,111.0,5.55,20.05,662.5,1012.45,782.49
2018,6,7,16,0,823.0,107.0,5.4,19.6,618.0,1000.26,776.38
2018,6,7,16,15,807.0,102.0,5.35,19.15,569.5,980.33,765.59
2018,6,7,16,30,791.0,97.0,5.3,18.7,521.0,957.07,752.43
2018,6,7,16,45,766.5,92.5,5.2,18.25,470.5,922.7,730.76
2018,6,7,17,0,742.0,88.0,5.1,17.8,420.0,892.56,711.9
2018,6,7,17,15,696.0,84.5,5.0,17.2,366.0,833.93,671.79
2018,6,7,17,30,650.0,81.0,4.9,16.6,312.0,774.05,629.62
2018,6,7,17,45,606.5,73.5,4.8,15.95,262.5,710.47,583.11
2018,6,7,18,0,563.0,66.0,4.7,15.3,213.0,646.61,534.23
2018,6,7,18,15,481.5,58.5,4.5,14.6,165.5,549.18,455.89
2018,6,7,18,30,400.0,51.0,4.3,13.9,118.0,454.4,376.33
2018,6,7,18,45,303.0,40.5,4.05,13.2,81.5,347.96,282.6
2018,6,7,19,0,206.0,30.0,3.8,12.5,45.0,244.67,155.64
2018,6,7,19,15,108.5,16.0,3.8,12.1,23.5,92.81,0.0
2018,6,7,19,30,11.0,2.0,3.8,11.7,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,11.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,9.15,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,9.5,20.0,12.59,0.0
2018,6,8,5,15,236.5,27.5,2.75,10.2,52.0,22.59,11.03
2018,6,8,5,30,357.0,39.0,2.9,10.9,84.0,32.05,22.3
2018,6,8,5,45,440.5,47.5,3.05,11.6,127.5,38.84,28.96
2018,6,8,6,0,524.0,56.0,3.2,12.3,171.0,45.67,35.36
2018,6,8,6,15,579.5,63.0,3.1,12.95,220.0,51.08,40.3
2018,6,8,6,30,635.0,70.0,3.0,13.6,269.0,56.46,45.04
2018,6,8,6,45,674.0,75.0,2.95,14.3,319.5,60.14,48.1
2018,6,8,7,0,713.0,80.0,2.9,15.0,370.0,63.79,51.05
2018,6,8,7,15,741.5,84.5,2.85,15.7,421.0,72.32,58.22
2018,6,8,7,30,770.0,89.0,2.8,16.4,472.0,75.5,60.6
2018,6,8,7,45,791.0,93.0,2.8,17.15,521.5,78.06,62.42
2018,6,8,8,0,812.0,97.0,2.8,17.9,571.0,80.52,64.12
2018,6,8,8,15,828.5,99.5,2.8,18.6,617.0,81.77,64.8
2018,6,8,8,30,845.0,102.0,2.8,19.3,663.0,82.93,65.42
2018,6,8,8,45,857.5,104.0,2.85,20.0,705.5,93.15,73.67
2018,6,8,9,0,870.0,106.0,2.9,20.7,748.0,94.25,74.19
2018,6,8,9,15,878.0,109.0,2.95,21.4,785.5,95.57,74.92
2018,6,8,9,30,886.0,112.0,3.0,22.1,823.0,96.7,75.5
2018,6,8,9,45,892.0,114.5,3.05,22.75,855.0,134.7,79.11
2018,6,8,10,0,898.0,117.0,3.1,23.4,887.0,189.79,108.01
2018,6,8,10,15,903.5,118.5,3.15,24.0,913.5,245.09,147.91
2018,6,8,10,30,909.0,120.0,3.2,24.6,940.0,300.95,193.44
2018,6,8,10,45,913.5,120.0,3.25,25.2,959.0,356.03,240.37
2018,6,8,11,0,918.0,120.0,3.3,25.8,978.0,411.14,287.45
2018,6,8,11,15,920.0,120.5,3.4,26.2,990.5,465.35,333.47
2018,6,8,11,30,922.0,121.0,3.5,26.6,1003.0,518.98,377.92
2018,6,8,11,45,923.5,120.5,3.6,27.0,1008.0,570.97,419.94
2018,6,8,12,0,925.0,120.0,3.7,27.4,1013.0,621.93,460.02
2018,6,8,12,15,922.0,121.5,3.85,27.5,1010.0,670.3,497.83
2018,6,8,12,30,919.0,123.0,4.0,27.6,1007.0,716.89,533.53
2018,6,8,12,45,914.0,124.5,4.2,27.7,996.5,760.04,566.28
2018,6,8,13,0,909.0,126.0,4.4,27.8,986.0,800.79,596.82
2018,6,8,13,15,906.0,125.0,4.55,27.7,969.5,838.45,623.67
2018,6,8,13,30,903.0,124.0,4.7,27.6,953.0,873.32,648.94
2018,6,8,13,45,898.5,122.0,4.9,27.5,929.5,903.04,671.15
2018,6,8,14,0,894.0,120.0,5.1,27.4,906.0,929.52,691.32
2018,6,8,14,15,888.0,117.5,5.2,27.1,876.0,950.8,708.05
2018,6,8,14,30,882.0,115.0,5.3,26.8,846.0,968.59,722.62
2018,6,8,14,45,875.0,112.0,5.45,26.55,811.0,981.37,734.18
2018,6,8,15,0,868.0,109.0,5.6,26.3,776.0,990.55,743.52
2018,6,8,15,15,856.0,107.0,5.6,26.3,735.5,992.24,746.17
2018,6,8,15,30,844.0,105.0,5.6,26.3,695.0,990.35,746.58
2018,6,8,15,45,832.0,100.5,5.8,25.35,650.5,995.65,756.35
2018,6,8,16,0,820.0,96.0,6.0,24.4,606.0,983.7,754.2
2018,6,8,16,15,806.5,91.5,6.0,23.75,559.5,966.8,746.51
2018,6,8,16,30,793.0,87.0,6.0,23.1,513.0,946.63,736.48
2018,6,8,16,45,772.5,81.5,5.95,22.45,463.5,915.0,717.77
2018,6,8,17,0,752.0,76.0,5.9,21.8,414.0,880.62,696.73
2018,6,8,17,15,723.5,71.0,5.75,21.05,364.0,836.55,667.72
2018,6,8,17,30,695.0,66.0,5.6,20.3,314.0,790.58,636.39
2018,6,8,17,45,655.5,60.5,5.4,19.55,265.5,732.03,593.97
2018,6,8,18,0,616.0,55.0,5.2,18.8,217.0,680.0,554.65
2018,6,8,18,15,553.5,49.0,5.0,18.0,171.0,600.63,491.69
2018,6,8,18,30,491.0,43.0,4.8,17.2,125.0,523.23,427.0
2018,6,8,18,45,391.5,34.5,4.55,16.45,86.5,414.98,332.75
2018,6,8,19,0,292.0,26.0,4.3,15.7,48.0,305.59,198.21
2018,6,8,19,15,164.5,15.5,4.25,15.25,26.0,133.91,0.0
2018,6,8,19,30,37.0,5.0,4.2,14.8,4.0,0.0,0.0
2018,6,8,19,45,18.5,2.5,4.15,14.3,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,9,4,45,8.0,4.5,3.9,11.65,5.0,3.54,0.0
2018,6,9,5,0,16.0,9.0,4.1,11.8,10.0,7.08,0.0
2018,6,9,5,15,9.5,12.0,4.3,12.1,12.5,9.44,1.29
2018,6,9,5,30,3.0,15.0,4.5,12.4,15.0,11.41,4.25
2018,6,9,5,45,1.5,19.0,4.7,12.7,19.0,14.45,7.19
2018,6,9,6,0,0.0,23.0,4.9,13.0,23.0,17.5,10.05
2018,6,9,6,15,0.5,42.0,4.95,13.15,42.0,32.09,23.24
2018,6,9,6,30,1.0,61.0,5.0,13.3,61.0,46.76,36.4
2018,6,9,6,45,19.5,104.0,5.1,13.5,111.5,75.72,62.13
2018,6,9,7,0,38.0,147.0,5.2,13.7,162.0,102.78,85.8
2018,6,9,7,15,134.0,173.5,5.15,13.8,238.0,117.43,98.32
2018,6,9,7,30,230.0,200.0,5.1,13.9,314.0,129.62,108.54
2018,6,9,7,45,285.5,215.0,5.1,14.05,371.5,138.44,115.75
2018,6,9,8,0,341.0,230.0,5.1,14.2,429.0,147.07,122.72
2018,6,9,8,15,415.5,226.0,5.1,14.5,488.5,138.67,114.99
2018,6,9,8,30,490.0,222.0,5.1,14.8,548.0,136.27,112.48
2018,6,9,8,45,499.5,236.0,5.1,15.1,586.5,141.56,116.57
2018,6,9,9,0,509.0,250.0,5.1,15.4,625.0,146.43,120.28
2018,6,9,9,15,465.5,283.0,5.15,15.9,640.0,158.41,129.9
2018,6,9,9,30,422.0,316.0,5.2,16.4,655.0,169.23,138.47
2018,6,9,9,45,456.0,321.0,5.2,16.85,700.5,194.82,140.45
2018,6,9,10,0,490.0,326.0,5.2,17.3,746.0,235.62,163.87
2018,6,9,10,15,516.5,327.0,5.25,17.85,782.0,277.39,193.83
2018,6,9,10,30,543.0,328.0,5.3,18.4,818.0,322.49,229.54
2018,6,9,10,45,628.5,291.0,5.35,18.95,870.0,361.12,260.1
2018,6,9,11,0,714.0,254.0,5.4,19.5,922.0,413.43,302.74
2018,6,9,11,15,697.0,269.5,5.5,19.8,928.5,463.5,346.11
2018,6,9,11,30,680.0,285.0,5.6,20.1,935.0,512.04,387.22
2018,6,9,11,45,640.0,303.0,5.7,20.4,917.5,548.6,418.32
2018,6,9,12,0,600.0,321.0,5.8,20.7,900.0,581.2,445.3
2018,6,9,12,15,482.5,378.5,5.85,20.75,843.5,595.75,457.31
2018,6,9,12,30,365.0,436.0,5.9,20.8,787.0,592.85,455.21
2018,6,9,12,45,464.0,393.0,5.95,20.85,835.0,663.85,510.49
2018,6,9,13,0,563.0,350.0,6.0,20.9,883.0,737.93,567.57
2018,6,9,13,15,682.5,273.0,6.05,20.9,908.0,803.74,619.42
2018,6,9,13,30,802.0,196.0,6.1,20.9,933.0,863.65,667.2
2018,6,9,13,45,708.0,238.5,6.15,20.85,877.0,864.64,667.13
2018,6,9,14,0,614.0,281.0,6.2,20.8,821.0,847.86,654.5
2018,6,9,14,15,504.5,312.5,6.2,20.7,746.5,798.39,617.92
2018,6,9,14,30,395.0,344.0,6.2,20.6,672.0,725.69,564.07
2018,6,9,14,45,490.0,291.0,6.25,20.5,680.0,802.89,625.08
2018,6,9,15,0,585.0,238.0,6.3,20.4,688.0,866.04,675.39
2018,6,9,15,15,551.0,234.0,6.3,20.4,640.0,834.72,653.59
2018,6,9,15,30,517.0,230.0,6.3,20.4,592.0,807.41,634.81
2018,6,9,15,45,512.0,213.5,6.35,19.95,552.5,793.04,627.67
2018,6,9,16,0,507.0,197.0,6.4,19.5,513.0,775.81,618.33
2018,6,9,16,15,591.0,154.0,6.35,19.1,494.0,827.82,660.98
2018,6,9,16,30,675.0,111.0,6.3,18.7,475.0,863.14,690.02
2018,6,9,16,45,643.5,106.5,6.25,18.3,426.0,823.23,663.02
2018,6,9,17,0,612.0,102.0,6.2,17.9,377.0,781.19,634.25
2018,6,9,17,15,530.5,103.0,6.05,17.4,321.0,694.81,570.41
2018,6,9,17,30,449.0,104.0,5.9,16.9,265.0,599.21,497.54
2018,6,9,17,45,367.0,96.5,5.75,16.35,214.5,505.81,424.16
2018,6,9,18,0,285.0,89.0,5.6,15.8,164.0,415.27,349.42
2018,6,9,18,15,251.0,72.5,5.35,15.2,128.5,358.28,301.29
2018,6,9,18,30,217.0,56.0,5.1,14.6,93.0,302.2,252.01
2018,6,9,18,45,173.5,41.5,4.85,14.05,65.0,243.19,197.47
2018,6,9,19,0,130.0,27.0,4.6,13.5,37.0,180.61,119.39
2018,6,9,19,15,73.5,15.5,4.4,13.15,20.5,66.62,0.0
2018,6,9,19,30,17.0,4.0,4.2,12.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,12.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,6,10,4,45,37.5,7.5,2.55,8.55,9.0,5.9,0.0
2018,6,10,5,0,75.0,15.0,2.7,8.9,18.0,11.8,0.0
2018,6,10,5,15,158.0,28.0,2.85,9.5,44.5,21.18,10.13
2018,6,10,5,30,241.0,41.0,3.0,10.1,71.0,30.98,21.46
2018,6,10,5,45,316.5,51.0,3.15,10.7,109.0,38.62,28.88
2018,6,10,6,0,392.0,61.0,3.3,11.3,147.0,48.37,37.93
2018,6,10,6,15,449.5,71.5,3.4,12.1,194.0,56.09,44.93
2018,6,10,6,30,507.0,82.0,3.5,12.9,241.0,63.65,51.58
2018,6,10,6,45,542.5,92.0,3.6,13.7,289.0,70.34,57.28
2018,6,10,7,0,578.0,102.0,3.7,14.5,337.0,76.78,62.62
2018,6,10,7,15,657.5,100.0,3.75,15.2,401.0,75.62,61.22
2018,6,10,7,30,737.0,98.0,3.8,15.9,465.0,74.95,60.25
2018,6,10,7,45,772.5,98.5,3.85,16.65,518.0,81.42,65.46
2018,6,10,8,0,808.0,99.0,3.9,17.4,571.0,81.74,65.32
2018,6,10,8,15,825.5,102.0,3.85,18.0,618.0,83.28,66.27
2018,6,10,8,30,843.0,105.0,3.8,18.6,665.0,84.73,67.15
2018,6,10,8,45,856.5,107.0,3.75,19.25,708.0,94.77,75.29
2018,6,10,9,0,870.0,109.0,3.7,19.9,751.0,95.86,75.81
2018,6,10,9,15,881.5,110.5,3.7,20.4,789.5,96.47,76.0
2018,6,10,9,30,893.0,112.0,3.7,20.9,828.0,96.93,76.08
2018,6,10,9,45,902.0,112.5,3.65,21.4,861.0,133.98,78.94
2018,6,10,10,0,911.0,113.0,3.6,21.9,894.0,188.88,107.56
2018,6,10,10,15,917.0,113.5,3.6,22.35,920.5,244.34,147.86
2018,6,10,10,30,923.0,114.0,3.6,22.8,947.0,300.39,194.01
2018,6,10,10,45,927.5,114.0,3.55,23.2,966.5,356.1,242.04
2018,6,10,11,0,932.0,114.0,3.5,23.6,986.0,411.82,290.27
2018,6,10,11,15,936.5,112.5,3.5,23.9,998.5,466.45,337.11
2018,6,10,11,30,941.0,111.0,3.5,24.2,1011.0,520.65,382.48
2018,6,10,11,45,944.5,108.5,3.55,24.5,1016.5,573.07,425.39
2018,6,10,12,0,948.0,106.0,3.6,24.8,1022.0,624.51,466.36
2018,6,10,12,15,947.5,105.5,3.7,24.95,1019.5,673.72,505.01
2018,6,10,12,30,947.0,105.0,3.8,25.1,1017.0,721.22,541.5
2018,6,10,12,45,945.5,104.0,3.9,25.3,1007.0,765.63,574.95
2018,6,10,13,0,944.0,103.0,4.0,25.5,997.0,807.69,605.49
2018,6,10,13,15,941.0,101.5,4.1,25.5,980.0,845.54,632.09
2018,6,10,13,30,938.0,100.0,4.2,25.5,963.0,880.47,656.68
2018,6,10,13,45,934.0,98.5,4.3,25.5,939.5,911.46,678.63
2018,6,10,14,0,930.0,97.0,4.4,25.5,916.0,939.19,698.44
2018,6,10,14,15,924.0,95.5,4.5,25.3,886.0,961.71,715.42
2018,6,10,14,30,918.0,94.0,4.6,25.1,856.0,980.71,730.42
2018,6,10,14,45,910.0,92.0,4.7,24.9,820.5,993.68,741.67
2018,6,10,15,0,902.0,90.0,4.8,24.7,785.0,1002.97,750.68
2018,6,10,15,15,891.5,88.5,4.8,24.7,744.5,1006.68,754.69
2018,6,10,15,30,881.0,87.0,4.8,24.7,704.0,1006.77,756.45
2018,6,10,15,45,868.5,84.0,5.0,23.9,659.5,999.47,757.44
2018,6,10,16,0,856.0,81.0,5.2,23.1,615.0,988.65,756.04
2018,6,10,16,15,839.5,78.0,5.2,22.55,567.0,970.36,747.19
2018,6,10,16,30,823.0,75.0,5.2,22.0,519.0,948.9,736.1
2018,6,10,16,45,801.0,71.5,5.25,21.4,469.5,930.4,727.5
2018,6,10,17,0,779.0,68.0,5.3,20.8,420.0,896.85,707.74
2018,6,10,17,15,748.5,64.5,5.2,20.1,369.5,852.5,678.91
2018,6,10,17,30,718.0,61.0,5.1,19.4,319.0,806.31,647.81
2018,6,10,17,45,675.5,56.5,5.05,18.65,269.5,745.94,605.01
2018,6,10,18,0,633.0,52.0,5.0,17.9,220.0,685.0,559.68
2018,6,10,18,15,569.5,47.0,4.8,17.15,174.0,612.05,501.77
2018,6,10,18,30,506.0,42.0,4.6,16.4,128.0,534.96,437.38
2018,6,10,18,45,404.0,34.0,4.45,15.6,89.0,424.88,342.35
2018,6,10,19,0,302.0,26.0,4.3,14.8,50.0,315.9,214.5
2018,6,10,19,15,171.0,16.0,4.2,14.35,27.5,139.31,0.0
2018,6,10,19,30,40.0,6.0,4.1,13.9,5.0,0.0,0.0
2018,6,10,19,45,20.0,3.0,4.0,13.5,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,11,4,45,73.0,8.0,2.0,9.85,10.5,6.29,0.0
2018,6,11,5,0,146.0,16.0,2.2,10.2,21.0,12.59,0.0
2018,6,11,5,15,275.0,25.5,2.2,10.8,53.5,21.01,9.96
2018,6,11,5,30,404.0,35.0,2.2,11.4,86.0,28.97,19.6
2018,6,11,5,45,484.5,42.0,2.25,12.0,129.5,34.75,25.3
2018,6,11,6,0,565.0,49.0,2.3,12.6,173.0,40.61,30.82
2018,6,11,6,15,618.0,54.5,2.2,13.55,221.5,45.13,34.9
2018,6,11,6,30,671.0,60.0,2.1,14.5,270.0,53.74,42.46
2018,6,11,6,45,707.5,64.0,2.0,15.5,320.5,57.18,45.26
2018,6,11,7,0,744.0,68.0,1.9,16.5,371.0,60.61,47.95
2018,6,11,7,15,771.0,71.5,2.0,17.55,421.5,63.46,50.07
2018,6,11,7,30,798.0,75.0,2.1,18.6,472.0,66.27,52.1
2018,6,11,7,45,818.5,77.5,2.2,19.6,521.0,68.19,53.34
2018,6,11,8,0,839.0,80.0,2.3,20.6,570.0,78.35,61.58
2018,6,11,8,15,855.0,82.0,2.35,21.3,616.5,80.28,62.83
2018,6,11,8,30,871.0,84.0,2.4,22.0,663.0,82.08,63.97
2018,6,11,8,45,883.5,86.0,2.4,22.65,706.0,83.65,64.94
2018,6,11,9,0,896.0,88.0,2.4,23.3,749.0,85.07,65.79
2018,6,11,9,15,898.0,94.0,2.4,23.95,785.5,88.21,68.06
2018,6,11,9,30,900.0,100.0,2.4,24.6,822.0,91.01,70.04
2018,6,11,9,45,898.0,107.5,2.4,25.25,852.5,130.8,75.38
2018,6,11,10,0,896.0,115.0,2.4,25.9,883.0,187.62,105.3
2018,6,11,10,15,902.5,116.0,2.4,26.4,910.0,242.59,144.33
2018,6,11,10,30,909.0,117.0,2.4,26.9,937.0,298.22,189.03
2018,6,11,10,45,914.0,117.5,2.45,27.4,957.5,353.59,235.56
2018,6,11,11,0,919.0,118.0,2.5,27.9,978.0,409.07,282.32
2018,6,11,11,15,922.5,118.0,2.55,28.25,991.0,463.54,327.81
2018,6,11,11,30,926.0,118.0,2.6,28.6,1004.0,517.58,371.83
2018,6,11,11,45,927.5,118.0,2.65,28.95,1010.0,569.97,413.41
2018,6,11,12,0,929.0,118.0,2.7,29.3,1016.0,621.38,453.03
2018,6,11,12,15,931.0,116.5,2.75,29.55,1015.0,670.85,490.36
2018,6,11,12,30,933.0,115.0,2.8,29.8,1014.0,718.84,525.7
2018,6,11,12,45,933.5,113.5,2.85,30.05,1005.5,764.0,558.28
2018,6,11,13,0,934.0,112.0,2.9,30.3,997.0,807.0,588.4
2018,6,11,13,15,932.0,111.0,3.0,30.45,981.5,846.02,614.57
2018,6,11,13,30,930.0,110.0,3.1,30.6,966.0,882.25,638.87
2018,6,11,13,45,926.0,109.0,3.15,30.7,943.0,913.81,659.9
2018,6,11,14,0,922.0,108.0,3.2,30.8,920.0,942.16,678.9
2018,6,11,14,15,916.0,106.5,3.3,30.8,890.5,964.87,694.94
2018,6,11,14,30,910.0,105.0,3.4,30.8,861.0,984.08,708.9
2018,6,11,14,45,902.5,103.0,3.45,30.75,826.0,997.77,719.26
2018,6,11,15,0,895.0,101.0,3.5,30.7,791.0,1007.83,727.49
2018,6,11,15,15,884.0,98.5,3.5,30.7,750.0,1010.21,730.45
2018,6,11,15,30,873.0,96.0,3.5,30.7,709.0,1008.91,731.26
2018,6,11,15,45,859.5,94.0,3.6,30.3,664.5,1002.07,730.53
2018,6,11,16,0,846.0,92.0,3.7,29.9,620.0,991.79,727.68
2018,6,11,16,15,829.0,88.5,3.7,29.4,572.0,985.76,727.38
2018,6,11,16,30,812.0,85.0,3.7,28.9,524.0,963.3,716.14
2018,6,11,16,45,788.5,81.5,3.75,28.45,474.0,931.19,698.51
2018,6,11,17,0,765.0,78.0,3.8,28.0,424.0,896.36,678.67
2018,6,11,17,15,732.5,74.0,3.75,27.05,373.0,849.56,650.65
2018,6,11,17,30,700.0,70.0,3.7,26.1,322.0,800.88,620.27
2018,6,11,17,45,654.0,65.0,3.7,25.15,272.0,743.92,582.63
2018,6,11,18,0,608.0,60.0,3.7,24.2,222.0,680.36,538.0
2018,6,11,18,15,540.0,53.5,3.8,22.95,175.0,595.43,475.26
2018,6,11,18,30,472.0,47.0,3.9,21.7,128.0,512.58,410.12
2018,6,11,18,45,365.5,38.0,3.95,20.45,89.0,397.96,315.13
2018,6,11,19,0,259.0,29.0,4.0,19.2,50.0,285.07,193.35
2018,6,11,19,15,143.5,17.0,4.1,18.35,27.5,119.79,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.5,5.0,3.93,0.0
2018,6,11,19,45,14.0,2.5,4.25,16.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,4,45,82.0,8.0,2.0,11.95,11.0,6.29,0.0
2018,6,12,5,0,164.0,16.0,2.2,12.4,22.0,12.59,0.0
2018,6,12,5,15,299.5,25.0,2.3,13.1,55.5,20.67,9.59
2018,6,12,5,30,435.0,34.0,2.4,13.8,89.0,28.31,18.82
2018,6,12,5,45,516.0,40.5,2.55,14.5,133.5,33.79,24.18
2018,6,12,6,0,597.0,47.0,2.7,15.2,178.0,42.68,32.3
2018,6,12,6,15,649.5,51.5,2.6,16.1,227.0,46.81,36.01
2018,6,12,6,30,702.0,56.0,2.5,17.0,276.0,51.0,39.6
2018,6,12,6,45,737.5,59.5,2.35,17.85,327.0,54.2,42.21
2018,6,12,7,0,773.0,63.0,2.2,18.7,378.0,57.41,44.74
2018,6,12,7,15,799.0,66.5,2.2,20.05,429.0,60.43,46.94
2018,6,12,7,30,825.0,70.0,2.2,21.4,480.0,70.51,55.13
2018,6,12,7,45,844.5,72.5,2.2,22.7,529.5,73.21,56.91
2018,6,12,8,0,864.0,75.0,2.2,24.0,579.0,75.78,58.57
2018,6,12,8,15,878.5,77.0,2.25,24.9,625.5,77.79,59.83
2018,6,12,8,30,893.0,79.0,2.3,25.8,672.0,79.66,60.97
2018,6,12,8,45,904.5,81.5,2.4,26.7,715.5,81.62,62.18
2018,6,12,9,0,916.0,84.0,2.5,27.6,759.0,83.41,63.26
2018,6,12,9,15,925.0,85.0,2.65,28.25,797.0,84.11,63.52
2018,6,12,9,30,934.0,86.0,2.8,28.9,835.0,84.7,63.7
2018,6,12,9,45,941.0,87.0,2.9,29.55,868.0,122.65,66.93
2018,6,12,10,0,948.0,88.0,3.0,30.2,901.0,179.32,95.35
2018,6,12,10,15,953.5,89.0,3.05,30.7,928.0,236.64,135.6
2018,6,12,10,30,959.0,90.0,3.1,31.2,955.0,294.5,181.69
2018,6,12,10,45,962.0,90.5,3.2,31.65,974.5,351.63,229.47
2018,6,12,11,0,965.0,91.0,3.3,32.1,994.0,408.59,277.35
2018,6,12,11,15,966.5,92.5,3.4,32.25,1007.0,465.2,324.63
2018,6,12,11,30,968.0,94.0,3.5,32.4,1020.0,521.13,370.32
2018,6,12,11,45,969.0,94.0,3.6,32.6,1025.5,574.9,413.21
2018,6,12,12,0,970.0,94.0,3.7,32.8,1031.0,627.51,454.08
2018,6,12,12,15,968.0,94.5,3.85,32.75,1028.5,677.27,492.51
2018,6,12,12,30,966.0,95.0,4.0,32.7,1026.0,725.16,528.82
2018,6,12,12,45,961.5,97.5,4.1,32.7,1016.5,770.78,562.52
2018,6,12,13,0,957.0,100.0,4.2,32.7,1007.0,813.97,593.28
2018,6,12,13,15,954.5,99.0,4.3,32.5,990.5,853.1,620.49
2018,6,12,13,30,952.0,98.0,4.4,32.3,974.0,889.36,645.8
2018,6,12,13,45,948.0,97.5,4.45,32.15,951.5,921.75,668.24
2018,6,12,14,0,944.0,97.0,4.5,32.0,929.0,950.91,688.63
2018,6,12,14,15,938.5,95.0,4.55,31.75,899.0,973.85,705.34
2018,6,12,14,30,933.0,93.0,4.6,31.5,869.0,993.22,719.89
2018,6,12,14,45,925.5,92.0,4.65,31.25,834.0,1008.1,731.7
2018,6,12,15,0,918.0,91.0,4.7,31.0,799.0,1019.35,741.34
2018,6,12,15,15,907.5,89.0,4.7,31.0,758.0,1022.83,745.07
2018,6,12,15,30,897.0,87.0,4.7,31.0,717.0,1022.6,746.6
2018,6,12,15,45,885.0,84.5,4.65,30.25,672.5,1016.61,746.5
2018,6,12,16,0,873.0,82.0,4.6,29.5,628.0,1007.08,744.22
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,990.56,736.91
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,970.83,727.46
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,953.58,719.9
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,921.09,701.6
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,876.12,674.92
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,829.18,645.83
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,769.5,605.82
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,709.05,563.14
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,634.16,507.25
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,554.66,444.16
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,443.05,351.19
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,333.66,229.9
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,148.06,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,3.93,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
