Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,4,45,71.5,7.5,1.3,15.9,10.0,0.0,0.0
2018,6,23,5,0,143.0,15.0,1.3,16.4,20.0,11.8,0.0
2018,6,23,5,15,276.5,24.5,1.5,17.45,52.0,20.22,8.18
2018,6,23,5,30,410.0,34.0,1.7,18.5,84.0,28.22,18.23
2018,6,23,5,45,494.5,41.0,1.9,19.6,128.0,34.05,23.81
2018,6,23,6,0,579.0,48.0,2.1,20.7,172.0,40.0,29.19
2018,6,23,6,15,633.5,53.0,2.2,21.45,221.0,47.87,36.1
2018,6,23,6,30,688.0,58.0,2.3,22.2,270.0,52.4,39.95
2018,6,23,6,45,726.0,61.5,2.45,23.0,321.0,55.56,42.47
2018,6,23,7,0,764.0,65.0,2.6,23.8,372.0,58.74,44.93
2018,6,23,7,15,791.0,68.0,2.7,24.55,423.0,61.35,46.85
2018,6,23,7,30,818.0,71.0,2.8,25.3,474.0,63.93,48.71
2018,6,23,7,45,838.5,74.0,2.9,26.05,524.0,73.99,56.81
2018,6,23,8,0,859.0,77.0,3.0,26.8,574.0,76.89,58.84
2018,6,23,8,15,874.0,78.5,3.05,27.55,620.5,78.58,59.85
2018,6,23,8,30,889.0,80.0,3.1,28.3,667.0,80.14,60.77
2018,6,23,8,45,900.5,82.5,3.2,29.0,710.5,82.09,62.01
2018,6,23,9,0,912.0,85.0,3.3,29.7,754.0,83.87,63.12
2018,6,23,9,15,920.5,87.0,3.35,30.4,792.5,85.11,63.79
2018,6,23,9,30,929.0,89.0,3.4,31.1,831.0,86.2,64.34
2018,6,23,9,45,935.5,91.0,3.45,31.8,864.5,117.27,65.52
2018,6,23,10,0,942.0,93.0,3.5,32.5,898.0,173.98,91.75
2018,6,23,10,15,948.0,94.0,3.55,33.1,926.0,230.96,130.27
2018,6,23,10,30,954.0,95.0,3.6,33.7,954.0,288.58,175.19
2018,6,23,10,45,958.5,95.5,3.65,34.25,975.0,345.87,222.35
2018,6,23,11,0,963.0,96.0,3.7,34.8,996.0,403.21,269.89
2018,6,23,11,15,966.5,96.5,3.75,35.2,1010.5,459.97,316.54
2018,6,23,11,30,970.0,97.0,3.8,35.6,1025.0,516.26,361.72
2018,6,23,11,45,972.0,97.0,3.8,35.95,1032.0,570.79,404.37
2018,6,23,12,0,974.0,97.0,3.8,36.3,1039.0,624.31,444.98
2018,6,23,12,15,974.0,97.5,3.85,36.45,1038.5,675.74,483.46
2018,6,23,12,30,974.0,98.0,3.9,36.6,1038.0,725.54,519.84
2018,6,23,12,45,972.0,99.5,3.95,36.8,1030.5,772.84,553.54
2018,6,23,13,0,970.0,101.0,4.0,37.0,1023.0,817.9,584.61
2018,6,23,13,15,968.5,99.5,4.0,37.1,1007.5,858.3,610.87
2018,6,23,13,30,967.0,98.0,4.0,37.2,992.0,895.87,635.18
2018,6,23,13,45,963.5,97.5,4.0,37.25,970.0,929.63,657.09
2018,6,23,14,0,960.0,97.0,4.0,37.3,948.0,960.17,676.95
2018,6,23,14,15,955.0,96.0,3.95,37.25,919.0,985.51,693.54
2018,6,23,14,30,950.0,95.0,3.9,37.2,890.0,1007.33,707.99
2018,6,23,14,45,943.0,93.0,3.9,37.15,854.5,1022.57,718.73
2018,6,23,15,0,936.0,91.0,3.9,37.1,819.0,1034.08,727.32
2018,6,23,15,15,926.0,89.5,3.9,37.1,778.5,1039.43,732.07
2018,6,23,15,30,916.0,88.0,3.9,37.1,738.0,1041.05,734.69
2018,6,23,15,45,903.5,85.5,3.8,36.75,692.5,1035.26,733.23
2018,6,23,16,0,891.0,83.0,3.7,36.4,647.0,1025.84,729.65
2018,6,23,16,15,874.5,80.5,3.55,35.95,598.5,1008.84,721.3
2018,6,23,16,30,858.0,78.0,3.4,35.5,550.0,988.55,710.9
2018,6,23,16,45,835.0,74.5,3.25,35.05,498.5,969.53,701.28
2018,6,23,17,0,812.0,71.0,3.1,34.6,447.0,935.16,681.47
2018,6,23,17,15,780.0,68.5,2.9,33.4,395.0,890.71,656.32
2018,6,23,17,30,748.0,66.0,2.7,32.2,343.0,844.23,628.93
2018,6,23,17,45,702.5,61.5,2.5,31.0,291.0,780.62,588.48
2018,6,23,18,0,657.0,57.0,2.3,29.8,239.0,716.31,545.58
2018,6,23,18,15,588.0,51.5,2.5,28.55,190.0,637.7,491.92
2018,6,23,18,30,519.0,46.0,2.7,27.3,141.0,554.22,430.47
2018,6,23,18,45,414.5,38.0,2.9,26.0,99.5,440.83,341.68
2018,6,23,19,0,310.0,30.0,3.1,24.7,58.0,333.93,240.56
2018,6,23,19,15,184.0,19.0,3.45,23.8,33.0,189.58,0.0
2018,6,23,19,30,58.0,8.0,3.8,22.9,8.0,47.46,0.0
2018,6,23,19,45,29.0,4.0,4.15,22.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,24,4,45,34.0,6.0,3.9,13.55,7.0,0.0,0.0
2018,6,24,5,0,68.0,12.0,3.9,13.7,14.0,9.44,0.0
2018,6,24,5,15,149.0,26.5,4.0,14.25,41.5,20.05,8.01
2018,6,24,5,30,230.0,41.0,4.1,14.8,69.0,30.9,20.79
2018,6,24,5,45,284.0,55.0,4.2,15.35,105.0,41.16,30.45
2018,6,24,6,0,338.0,69.0,4.3,15.9,141.0,51.25,39.7
2018,6,24,6,15,410.0,81.5,4.35,16.6,191.5,60.36,47.86
2018,6,24,6,30,482.0,94.0,4.4,17.3,242.0,69.4,55.73
2018,6,24,6,45,527.5,102.0,4.45,17.95,291.0,77.68,62.74
2018,6,24,7,0,573.0,110.0,4.5,18.6,340.0,82.62,66.71
2018,6,24,7,15,608.5,116.0,4.55,19.35,389.5,85.85,69.08
2018,6,24,7,30,644.0,122.0,4.6,20.1,439.0,89.01,71.34
2018,6,24,7,45,673.5,127.0,4.65,20.8,488.5,91.28,72.83
2018,6,24,8,0,703.0,132.0,4.7,21.5,538.0,93.46,74.22
2018,6,24,8,15,724.5,136.0,4.8,22.05,585.0,94.73,74.89
2018,6,24,8,30,746.0,140.0,4.9,22.6,632.0,95.89,75.48
2018,6,24,8,45,763.5,144.0,5.0,23.1,676.0,96.84,75.91
2018,6,24,9,0,781.0,148.0,5.1,23.6,720.0,106.24,83.38
2018,6,24,9,15,801.0,147.0,5.2,24.0,760.5,104.17,81.34
2018,6,24,9,30,821.0,146.0,5.3,24.4,801.0,102.19,79.42
2018,6,24,9,45,840.5,142.5,5.4,24.8,837.5,127.1,77.64
2018,6,24,10,0,860.0,139.0,5.5,25.2,874.0,186.96,108.16
2018,6,24,10,15,868.5,140.5,5.6,25.45,902.5,240.65,145.64
2018,6,24,10,30,877.0,142.0,5.7,25.7,931.0,295.28,189.78
2018,6,24,10,45,883.5,142.5,5.75,25.95,952.5,349.58,236.29
2018,6,24,11,0,890.0,143.0,5.8,26.2,974.0,404.22,283.7
2018,6,24,11,15,895.5,142.5,5.85,26.35,989.0,458.07,330.3
2018,6,24,11,30,901.0,142.0,5.9,26.5,1004.0,511.77,375.94
2018,6,24,11,45,905.5,140.5,5.95,26.6,1011.5,564.06,419.59
2018,6,24,12,0,910.0,139.0,6.0,26.7,1019.0,615.73,461.73
2018,6,24,12,15,910.5,139.0,6.0,26.7,1018.5,665.12,501.27
2018,6,24,12,30,911.0,139.0,6.0,26.7,1018.0,713.14,538.91
2018,6,24,12,45,910.5,138.0,6.0,26.75,1010.0,758.07,573.47
2018,6,24,13,0,910.0,137.0,6.0,26.8,1002.0,800.91,605.9
2018,6,24,13,15,906.0,136.5,6.0,26.7,986.0,839.05,633.92
2018,6,24,13,30,902.0,136.0,6.0,26.6,970.0,874.38,659.24
2018,6,24,13,45,896.5,135.0,6.0,26.5,947.0,905.04,681.32
2018,6,24,14,0,891.0,134.0,6.0,26.4,924.0,932.5,701.23
2018,6,24,14,15,882.5,133.5,6.0,26.1,894.5,954.36,717.95
2018,6,24,14,30,874.0,133.0,6.0,25.8,865.0,972.74,732.44
2018,6,24,14,45,863.5,131.0,6.0,25.55,829.0,984.23,742.2
2018,6,24,15,0,853.0,129.0,6.0,25.3,793.0,1006.86,759.87
2018,6,24,15,15,840.5,126.5,6.0,25.3,752.5,1008.65,762.52
2018,6,24,15,30,828.0,124.0,6.0,25.3,712.0,1006.72,762.87
2018,6,24,15,45,809.5,122.0,6.0,24.35,666.5,995.59,759.92
2018,6,24,16,0,791.0,120.0,6.0,23.4,621.0,980.87,754.56
2018,6,24,16,15,765.5,117.5,5.95,22.8,572.0,954.97,739.94
2018,6,24,16,30,740.0,115.0,5.9,22.2,523.0,934.26,728.98
2018,6,24,16,45,708.5,111.0,5.9,21.6,472.0,895.06,704.75
2018,6,24,17,0,677.0,107.0,5.9,21.0,421.0,853.42,678.3
2018,6,24,17,15,639.0,101.0,5.75,20.4,369.5,800.75,642.24
2018,6,24,17,30,601.0,95.0,5.6,19.8,318.0,746.54,604.08
2018,6,24,17,45,550.0,87.5,5.5,19.15,268.5,677.04,553.14
2018,6,24,18,0,499.0,80.0,5.4,18.5,219.0,607.36,500.07
2018,6,24,18,15,435.0,69.5,5.15,17.9,173.0,517.99,428.5
2018,6,24,18,30,371.0,59.0,4.9,17.3,127.0,438.98,362.47
2018,6,24,18,45,287.0,45.5,4.65,16.7,89.0,342.3,279.09
2018,6,24,19,0,203.0,32.0,4.4,16.1,51.0,251.97,188.54
2018,6,24,19,15,118.0,19.0,4.25,15.7,28.5,140.83,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.3,6.0,28.17,0.0
2018,6,24,19,45,16.5,3.0,4.0,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,25,4,45,20.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,6,25,5,0,41.0,9.0,3.9,11.8,10.0,7.08,0.0
2018,6,25,5,15,95.5,21.0,4.0,12.3,30.5,15.88,5.07
2018,6,25,5,30,150.0,33.0,4.1,12.8,51.0,24.8,15.71
2018,6,25,5,45,205.0,46.0,4.25,13.3,82.5,34.32,24.68
2018,6,25,6,0,260.0,59.0,4.4,13.8,114.0,43.7,33.34
2018,6,25,6,15,137.5,80.0,4.4,14.35,110.0,57.52,45.77
2018,6,25,6,30,15.0,101.0,4.4,14.9,106.0,73.9,60.25
2018,6,25,6,45,59.0,129.5,4.35,15.4,152.5,91.37,75.44
2018,6,25,7,0,103.0,158.0,4.3,15.9,199.0,107.18,88.91
2018,6,25,7,15,244.5,165.0,4.25,16.35,280.0,110.75,91.55
2018,6,25,7,30,386.0,172.0,4.2,16.8,361.0,113.25,93.23
2018,6,25,7,45,563.0,143.5,4.15,17.25,451.5,99.63,81.03
2018,6,25,8,0,740.0,115.0,4.1,17.7,542.0,83.86,67.08
2018,6,25,8,15,777.0,112.5,4.1,18.25,594.0,88.96,71.09
2018,6,25,8,30,814.0,110.0,4.1,18.8,646.0,87.18,69.21
2018,6,25,8,45,831.5,111.0,4.1,19.4,690.0,87.17,68.84
2018,6,25,9,0,849.0,112.0,4.1,20.0,734.0,96.88,76.69
2018,6,25,9,15,865.5,111.5,4.1,20.5,774.5,96.56,76.08
2018,6,25,9,30,882.0,111.0,4.1,21.0,815.0,96.17,75.45
2018,6,25,9,45,897.0,108.5,4.15,21.5,850.0,122.2,74.03
2018,6,25,10,0,912.0,106.0,4.2,22.0,885.0,175.6,98.59
2018,6,25,10,15,919.0,107.0,4.3,22.4,913.0,231.24,137.63
2018,6,25,10,30,926.0,108.0,4.4,22.8,941.0,287.64,183.56
2018,6,25,10,45,931.0,108.5,4.45,23.15,962.0,343.74,232.0
2018,6,25,11,0,936.0,109.0,4.5,23.5,983.0,399.95,281.1
2018,6,25,11,15,939.0,109.5,4.6,23.75,997.0,455.29,329.26
2018,6,25,11,30,942.0,110.0,4.7,24.0,1011.0,510.17,376.09
2018,6,25,11,45,943.5,110.0,4.75,24.2,1017.5,563.31,420.45
2018,6,25,12,0,945.0,110.0,4.8,24.4,1024.0,615.46,462.87
2018,6,25,12,15,946.0,109.5,4.9,24.45,1023.5,665.77,503.31
2018,6,25,12,30,947.0,109.0,5.0,24.5,1023.0,714.58,541.78
2018,6,25,12,45,947.5,107.0,5.05,24.55,1014.5,760.1,576.97
2018,6,25,13,0,948.0,105.0,5.1,24.6,1006.0,803.44,609.76
2018,6,25,13,15,944.5,105.0,5.15,24.5,990.5,842.89,638.11
2018,6,25,13,30,941.0,105.0,5.2,24.4,975.0,879.51,664.48
2018,6,25,13,45,936.5,104.0,5.25,24.3,952.0,911.38,687.57
2018,6,25,14,0,932.0,103.0,5.3,24.2,929.0,940.02,708.51
2018,6,25,14,15,926.0,101.0,5.35,23.95,899.5,962.95,726.08
2018,6,25,14,30,920.0,99.0,5.4,23.7,870.0,982.34,741.4
2018,6,25,14,45,912.0,97.5,5.4,23.45,835.0,996.73,753.13
2018,6,25,15,0,904.0,96.0,5.4,23.2,800.0,1007.49,762.57
2018,6,25,15,15,893.5,94.0,5.4,23.2,759.5,1011.57,766.85
2018,6,25,15,30,883.0,92.0,5.4,23.2,719.0,1011.98,768.82
2018,6,25,15,45,871.0,89.5,5.4,22.3,675.5,1006.69,769.81
2018,6,25,16,0,859.0,87.0,5.4,21.4,632.0,997.89,768.5
2018,6,25,16,15,843.5,84.0,5.4,20.75,585.0,981.51,761.19
2018,6,25,16,30,828.0,81.0,5.4,20.1,538.0,974.52,760.62
2018,6,25,16,45,806.0,78.5,5.4,19.4,488.5,945.72,744.5
2018,6,25,17,0,784.0,76.0,5.4,18.7,439.0,914.12,726.13
2018,6,25,17,15,754.0,72.0,5.35,18.0,388.0,870.07,697.75
2018,6,25,17,30,724.0,68.0,5.3,17.3,337.0,824.0,666.99
2018,6,25,17,45,681.5,63.5,5.25,16.55,287.0,763.73,624.26
2018,6,25,18,0,639.0,59.0,5.2,15.8,237.0,710.1,584.7
2018,6,25,18,15,578.0,53.0,5.1,15.25,189.5,631.41,522.44
2018,6,25,18,30,517.0,47.0,5.0,14.7,142.0,554.31,458.26
2018,6,25,18,45,420.5,39.0,4.9,14.1,101.5,447.41,366.43
2018,6,25,19,0,324.0,31.0,4.8,13.5,61.0,346.08,262.78
2018,6,25,19,15,192.5,19.5,4.7,13.2,34.5,196.97,0.0
2018,6,25,19,30,61.0,8.0,4.6,12.9,8.0,49.67,0.0
2018,6,25,19,45,30.5,4.0,4.5,12.6,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,26,4,45,51.0,7.0,3.1,10.15,8.5,0.0,0.0
2018,6,26,5,0,102.0,14.0,3.2,10.4,17.0,11.02,0.0
2018,6,26,5,15,228.5,26.5,3.25,10.95,49.0,21.83,8.87
2018,6,26,5,30,355.0,39.0,3.3,11.5,81.0,32.16,22.14
2018,6,26,5,45,439.5,47.5,3.35,12.0,124.0,38.93,28.91
2018,6,26,6,0,524.0,56.0,3.4,12.5,167.0,45.76,35.36
2018,6,26,6,15,582.0,63.0,3.35,13.1,216.5,51.19,40.35
2018,6,26,6,30,640.0,70.0,3.3,13.7,266.0,56.61,45.15
2018,6,26,6,45,680.5,75.0,3.3,14.35,317.0,60.32,48.27
2018,6,26,7,0,721.0,80.0,3.3,15.0,368.0,64.0,51.27
2018,6,26,7,15,751.0,84.0,3.3,15.6,419.5,72.24,58.2
2018,6,26,7,30,781.0,88.0,3.3,16.2,471.0,75.13,60.37
2018,6,26,7,45,804.5,91.5,3.35,16.85,521.5,77.46,62.02
2018,6,26,8,0,828.0,95.0,3.4,17.5,572.0,79.71,63.58
2018,6,26,8,15,845.5,98.0,3.4,18.2,620.0,81.39,64.63
2018,6,26,8,30,863.0,101.0,3.4,18.9,668.0,82.97,65.6
2018,6,26,8,45,877.5,103.0,3.45,19.55,712.5,93.23,73.93
2018,6,26,9,0,892.0,105.0,3.5,20.2,757.0,94.47,74.58
2018,6,26,9,15,899.5,108.0,3.55,20.85,795.5,95.85,75.37
2018,6,26,9,30,907.0,111.0,3.6,21.5,834.0,97.03,76.0
2018,6,26,9,45,911.5,114.5,3.7,22.1,867.0,125.23,76.41
2018,6,26,10,0,916.0,118.0,3.8,22.7,900.0,181.43,102.83
2018,6,26,10,15,924.0,118.5,3.9,23.15,928.5,237.4,141.64
2018,6,26,10,30,932.0,119.0,4.0,23.6,957.0,294.24,187.47
2018,6,26,10,45,938.5,118.0,4.1,24.05,978.0,350.45,235.57
2018,6,26,11,0,945.0,117.0,4.2,24.5,999.0,406.92,284.43
2018,6,26,11,15,949.0,117.0,4.3,24.8,1013.5,463.02,332.74
2018,6,26,11,30,953.0,117.0,4.4,25.1,1028.0,518.76,379.74
2018,6,26,11,45,956.0,116.0,4.5,25.35,1035.0,572.78,424.43
2018,6,26,12,0,959.0,115.0,4.6,25.6,1042.0,625.92,467.3
2018,6,26,12,15,961.5,113.0,4.7,25.6,1041.5,676.95,508.08
2018,6,26,12,30,964.0,111.0,4.8,25.6,1041.0,726.52,546.93
2018,6,26,12,45,966.0,108.5,4.9,25.65,1033.5,773.6,583.17
2018,6,26,13,0,968.0,106.0,5.0,25.7,1026.0,818.54,617.09
2018,6,26,13,15,967.0,104.5,5.1,25.55,1011.0,859.57,646.69
2018,6,26,13,30,966.0,103.0,5.2,25.4,996.0,897.82,674.39
2018,6,26,13,45,963.5,101.0,5.3,25.25,973.5,931.34,698.9
2018,6,26,14,0,961.0,99.0,5.4,25.1,951.0,961.6,721.3
2018,6,26,14,15,956.5,96.5,5.45,24.75,921.5,986.16,740.2
2018,6,26,14,30,952.0,94.0,5.5,24.4,892.0,1007.12,756.85
2018,6,26,14,45,946.0,92.0,5.55,24.0,857.0,1023.5,770.74
2018,6,26,15,0,940.0,90.0,5.6,23.6,822.0,1036.18,782.33
2018,6,26,15,15,930.0,88.0,5.6,23.6,781.0,1041.15,787.23
2018,6,26,15,30,920.0,86.0,5.6,23.6,740.0,1042.34,789.77
2018,6,26,15,45,908.0,83.5,5.6,22.35,695.0,1037.18,792.09
2018,6,26,16,0,896.0,81.0,5.6,21.1,650.0,1028.37,792.04
2018,6,26,16,15,881.5,78.0,5.55,20.5,601.5,1012.86,784.97
2018,6,26,16,30,867.0,75.0,5.5,19.9,553.0,993.98,775.58
2018,6,26,16,45,846.5,72.0,5.45,19.3,502.5,965.86,759.5
2018,6,26,17,0,826.0,69.0,5.4,18.7,452.0,946.84,749.81
2018,6,26,17,15,798.0,65.5,5.3,18.1,400.5,904.87,722.63
2018,6,26,17,30,770.0,62.0,5.2,17.5,349.0,860.74,693.17
2018,6,26,17,45,730.5,58.0,5.1,16.9,297.5,803.2,652.42
2018,6,26,18,0,691.0,54.0,5.0,16.3,246.0,744.67,609.09
2018,6,26,18,15,631.0,48.5,4.85,15.65,197.0,665.24,546.97
2018,6,26,18,30,571.0,43.0,4.7,15.0,148.0,586.74,482.28
2018,6,26,18,45,475.5,36.0,4.55,14.35,106.0,489.44,398.53
2018,6,26,19,0,380.0,29.0,4.4,13.7,64.0,389.13,294.4
2018,6,26,19,15,231.5,18.5,4.3,13.35,36.5,226.15,0.0
2018,6,26,19,30,83.0,8.0,4.2,13.0,9.0,65.35,0.0
2018,6,26,19,45,41.5,4.0,4.15,12.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.55,10.4,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.7,10.6,14.0,9.44,0.0
2018,6,27,5,15,203.5,24.5,3.85,11.15,45.0,20.05,7.38
2018,6,27,5,30,336.0,37.0,4.0,11.7,76.0,30.4,20.56
2018,6,27,5,45,454.5,44.0,4.1,12.25,124.0,36.21,26.45
2018,6,27,6,0,573.0,51.0,4.2,12.8,172.0,42.29,32.21
2018,6,27,6,15,629.5,56.5,4.2,13.35,221.5,46.79,36.37
2018,6,27,6,30,686.0,62.0,4.2,13.9,271.0,55.58,44.19
2018,6,27,6,45,725.5,66.0,4.2,14.45,323.0,59.03,47.11
2018,6,27,7,0,765.0,70.0,4.2,15.0,375.0,62.5,49.94
2018,6,27,7,15,793.0,73.0,4.2,15.6,426.5,65.01,51.86
2018,6,27,7,30,821.0,76.0,4.2,16.2,478.0,67.49,53.72
2018,6,27,7,45,842.0,79.5,4.15,16.8,529.0,70.13,55.68
2018,6,27,8,0,863.0,83.0,4.1,17.4,580.0,80.76,64.53
2018,6,27,8,15,879.0,85.0,4.15,17.95,627.5,82.72,65.85
2018,6,27,8,30,895.0,87.0,4.2,18.5,675.0,84.54,67.06
2018,6,27,8,45,907.0,89.0,4.2,19.05,719.0,86.11,68.06
2018,6,27,9,0,919.0,91.0,4.2,19.6,763.0,87.54,68.94
2018,6,27,9,15,921.5,96.0,4.3,20.1,800.0,90.15,70.84
2018,6,27,9,30,924.0,101.0,4.4,20.6,837.0,92.46,72.49
2018,6,27,9,45,923.5,107.5,4.45,21.1,869.0,121.42,74.01
2018,6,27,10,0,923.0,114.0,4.5,21.6,901.0,179.21,101.55
2018,6,27,10,15,929.5,114.5,4.6,21.9,928.5,235.27,140.65
2018,6,27,10,30,936.0,115.0,4.7,22.2,956.0,292.01,186.92
2018,6,27,10,45,941.0,115.5,4.8,22.5,977.5,348.82,236.14
2018,6,27,11,0,946.0,116.0,4.9,22.8,999.0,405.76,286.14
2018,6,27,11,15,948.5,116.5,5.0,22.85,1012.5,461.62,335.29
2018,6,27,11,30,951.0,117.0,5.1,22.9,1026.0,516.98,383.13
2018,6,27,11,45,952.5,117.0,5.2,23.0,1032.5,570.81,428.68
2018,6,27,12,0,954.0,117.0,5.3,23.1,1039.0,623.66,472.35
2018,6,27,12,15,953.0,117.0,5.4,22.95,1037.5,673.81,513.5
2018,6,27,12,30,952.0,117.0,5.5,22.8,1036.0,722.31,552.61
2018,6,27,12,45,949.5,117.5,5.6,22.65,1027.0,768.22,589.13
2018,6,27,13,0,947.0,118.0,5.7,22.5,1018.0,811.86,623.45
2018,6,27,13,15,945.0,116.5,5.75,22.25,1002.5,851.74,653.12
2018,6,27,13,30,943.0,115.0,5.8,22.0,987.0,888.81,680.63
2018,6,27,13,45,939.5,113.0,5.85,21.7,964.0,921.16,705.01
2018,6,27,14,0,936.0,111.0,5.9,21.4,941.0,950.25,727.22
2018,6,27,14,15,931.0,109.0,5.95,21.05,912.0,974.61,746.41
2018,6,27,14,30,926.0,107.0,6.0,20.7,883.0,995.45,763.32
2018,6,27,14,45,919.0,104.0,6.05,20.35,847.5,1009.76,775.86
2018,6,27,15,0,912.0,101.0,6.1,20.0,812.0,1020.33,786.02
2018,6,27,15,15,901.5,99.5,6.1,20.0,771.5,1025.35,791.08
2018,6,27,15,30,891.0,98.0,6.1,20.0,731.0,1026.7,793.77
2018,6,27,15,45,878.5,94.5,6.1,19.0,686.0,1020.08,794.13
2018,6,27,16,0,866.0,91.0,6.1,18.0,641.0,1009.85,792.07
2018,6,27,16,15,850.0,87.5,6.1,17.45,592.5,992.56,783.62
2018,6,27,16,30,834.0,84.0,6.1,16.9,544.0,984.71,782.09
2018,6,27,16,45,812.0,80.0,6.05,16.35,493.5,953.99,763.45
2018,6,27,17,0,790.0,76.0,6.0,15.8,443.0,920.41,742.48
2018,6,27,17,15,759.0,72.5,5.95,15.25,391.5,876.01,712.89
2018,6,27,17,30,728.0,69.0,5.9,14.7,340.0,829.58,680.88
2018,6,27,17,45,685.0,64.0,5.8,14.2,289.0,768.13,635.67
2018,6,27,18,0,642.0,59.0,5.7,13.7,238.0,713.33,593.84
2018,6,27,18,15,576.5,53.5,5.55,13.25,190.0,631.25,527.72
2018,6,27,18,30,511.0,48.0,5.4,12.8,142.0,550.91,459.88
2018,6,27,18,45,410.0,40.0,5.25,12.35,101.0,440.26,363.78
2018,6,27,19,0,309.0,32.0,5.1,11.9,60.0,335.15,256.91
2018,6,27,19,15,182.5,20.0,4.95,11.7,34.0,190.07,0.0
2018,6,27,19,30,56.0,8.0,4.8,11.5,8.0,46.17,0.0
2018,6,27,19,45,28.0,4.0,4.7,11.3,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.5,3.5,10.75,7.5,0.0,0.0
2018,6,28,5,0,67.0,13.0,3.6,11.0,15.0,10.23,0.0
2018,6,28,5,15,182.5,26.5,3.6,11.55,45.0,20.14,7.07
2018,6,28,5,30,298.0,40.0,3.6,12.1,75.0,30.52,20.6
2018,6,28,5,45,391.0,49.0,3.65,12.65,117.0,39.86,29.61
2018,6,28,6,0,484.0,58.0,3.7,13.2,159.0,47.02,36.36
2018,6,28,6,15,544.5,64.5,3.65,13.8,207.0,51.95,40.91
2018,6,28,6,30,605.0,71.0,3.6,14.4,255.0,56.92,45.3
2018,6,28,6,45,648.0,76.5,3.5,15.0,305.5,60.93,48.68
2018,6,28,7,0,691.0,82.0,3.4,15.6,356.0,64.9,51.94
2018,6,28,7,15,722.5,86.0,3.4,16.15,407.0,67.61,54.03
2018,6,28,7,30,754.0,90.0,3.4,16.7,458.0,76.02,61.04
2018,6,28,7,45,778.0,93.0,3.35,17.25,507.5,77.92,62.33
2018,6,28,8,0,802.0,96.0,3.3,17.8,557.0,79.77,63.56
2018,6,28,8,15,820.0,98.5,3.3,18.35,604.0,81.08,64.33
2018,6,28,8,30,838.0,101.0,3.3,18.9,651.0,82.31,65.04
2018,6,28,8,45,853.0,103.0,3.3,19.5,695.0,92.52,73.34
2018,6,28,9,0,868.0,105.0,3.3,20.1,739.0,93.74,74.0
2018,6,28,9,15,879.0,107.0,3.35,20.6,778.0,94.68,74.47
2018,6,28,9,30,890.0,109.0,3.4,21.1,817.0,95.46,74.82
2018,6,28,9,45,898.5,109.5,3.4,21.65,850.0,119.89,73.59
2018,6,28,10,0,907.0,110.0,3.4,22.2,883.0,174.22,98.05
2018,6,28,10,15,912.5,112.0,3.5,22.6,910.5,229.94,136.59
2018,6,28,10,30,918.0,114.0,3.6,23.0,938.0,286.3,182.09
2018,6,28,10,45,922.5,114.0,3.7,23.45,958.5,341.66,229.56
2018,6,28,11,0,927.0,114.0,3.8,23.9,979.0,397.08,277.67
2018,6,28,11,15,929.0,114.5,3.9,24.2,992.0,451.69,324.89
2018,6,28,11,30,931.0,115.0,4.0,24.5,1005.0,505.75,370.67
2018,6,28,11,45,932.0,115.0,4.1,24.75,1011.0,558.26,414.2
2018,6,28,12,0,933.0,115.0,4.2,25.0,1017.0,609.76,455.78
2018,6,28,12,15,935.5,113.0,4.3,25.2,1016.5,659.57,495.16
2018,6,28,12,30,938.0,111.0,4.4,25.4,1016.0,707.98,532.58
2018,6,28,12,45,940.5,107.5,4.5,25.55,1008.0,753.52,567.35
2018,6,28,13,0,943.0,104.0,4.6,25.7,1000.0,796.97,600.01
2018,6,28,13,15,939.5,104.0,4.65,25.65,984.5,836.32,627.84
2018,6,28,13,30,936.0,104.0,4.7,25.6,969.0,872.87,653.71
2018,6,28,13,45,931.0,103.5,4.8,25.55,946.5,904.72,676.71
2018,6,28,14,0,926.0,103.0,4.9,25.5,924.0,933.35,697.62
2018,6,28,14,15,920.0,101.5,5.0,25.2,895.0,956.76,715.83
2018,6,28,14,30,914.0,100.0,5.1,24.9,866.0,976.68,731.88
2018,6,28,14,45,905.5,99.0,5.15,24.65,831.5,991.19,743.93
2018,6,28,15,0,897.0,98.0,5.2,24.4,797.0,1002.08,753.75
2018,6,28,15,15,886.5,96.0,5.2,24.4,757.0,1006.27,758.06
2018,6,28,15,30,876.0,94.0,5.2,24.4,717.0,1006.82,760.1
2018,6,28,15,45,862.5,92.0,5.35,23.35,673.0,1000.75,762.11
2018,6,28,16,0,849.0,90.0,5.5,22.3,629.0,991.21,761.8
2018,6,28,16,15,831.0,87.5,5.55,21.55,581.5,986.07,763.05
2018,6,28,16,30,813.0,85.0,5.6,20.8,534.0,964.65,752.77
2018,6,28,16,45,789.5,81.5,5.65,20.1,484.0,933.27,735.08
2018,6,28,17,0,766.0,78.0,5.7,19.4,434.0,899.13,715.0
2018,6,28,17,15,735.0,74.5,5.65,18.6,383.5,855.08,686.7
2018,6,28,17,30,704.0,71.0,5.6,17.8,333.0,809.04,656.01
2018,6,28,17,45,660.0,66.0,5.6,17.0,283.0,754.02,617.35
2018,6,28,18,0,616.0,61.0,5.6,16.2,233.0,692.47,571.69
2018,6,28,18,15,552.0,55.0,5.5,15.55,186.0,611.66,507.63
2018,6,28,18,30,488.0,49.0,5.4,14.9,139.0,532.54,441.72
2018,6,28,18,45,388.5,40.0,5.25,14.3,98.5,422.63,347.12
2018,6,28,19,0,289.0,31.0,5.1,13.7,58.0,318.96,243.07
2018,6,28,19,15,169.0,19.5,5.0,13.35,33.0,179.91,0.0
2018,6,28,19,30,49.0,8.0,4.9,13.0,8.0,41.21,0.0
2018,6,28,19,45,24.5,4.0,4.8,12.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,29,4,45,57.0,6.5,2.35,10.6,8.0,0.0,0.0
2018,6,29,5,0,114.0,13.0,2.6,11.0,16.0,10.23,0.0
2018,6,29,5,15,250.5,23.0,2.7,11.65,47.0,18.94,5.94
2018,6,29,5,30,387.0,33.0,2.8,12.3,78.0,27.34,17.83
2018,6,29,5,45,474.0,40.0,2.9,12.9,121.0,33.15,23.67
2018,6,29,6,0,561.0,47.0,3.0,13.5,164.0,39.09,29.26
2018,6,29,6,15,617.0,52.0,2.95,14.45,212.5,46.89,36.3
2018,6,29,6,30,673.0,57.0,2.9,15.4,261.0,51.43,40.25
2018,6,29,6,45,712.0,61.5,2.85,16.35,312.0,55.36,43.52
2018,6,29,7,0,751.0,66.0,2.8,17.3,363.0,59.27,46.66
2018,6,29,7,15,780.0,68.5,2.75,18.55,414.0,61.51,48.21
2018,6,29,7,30,809.0,71.0,2.7,19.8,465.0,63.76,49.72
2018,6,29,7,45,830.0,74.0,2.7,21.05,515.0,73.73,57.81
2018,6,29,8,0,851.0,77.0,2.7,22.3,565.0,76.65,59.77
2018,6,29,8,15,867.5,79.0,2.75,23.25,612.5,78.68,61.05
2018,6,29,8,30,884.0,81.0,2.8,24.2,660.0,80.59,62.21
2018,6,29,8,45,897.0,82.0,2.85,25.1,703.5,81.68,62.71
2018,6,29,9,0,910.0,83.0,2.9,26.0,747.0,82.66,63.12
2018,6,29,9,15,917.0,86.0,3.0,26.8,785.5,84.46,64.24
2018,6,29,9,30,924.0,89.0,3.1,27.6,824.0,86.07,65.21
2018,6,29,9,45,928.5,92.5,3.2,28.4,857.0,111.73,65.27
2018,6,29,10,0,933.0,96.0,3.3,29.2,890.0,168.69,90.32
2018,6,29,10,15,938.5,97.0,3.4,29.8,917.5,225.17,128.04
2018,6,29,10,30,944.0,98.0,3.5,30.4,945.0,282.25,172.72
2018,6,29,10,45,948.0,98.5,3.55,31.0,965.5,338.99,219.85
2018,6,29,11,0,952.0,99.0,3.6,31.6,986.0,395.73,267.49
2018,6,29,11,15,954.0,100.0,3.75,31.85,1000.0,451.8,314.61
2018,6,29,11,30,956.0,101.0,3.9,32.1,1014.0,507.29,360.32
2018,6,29,11,45,956.5,101.5,4.05,32.4,1020.0,560.92,403.46
2018,6,29,12,0,957.0,102.0,4.2,32.7,1026.0,613.45,444.61
2018,6,29,12,15,955.0,103.0,4.3,32.75,1024.5,663.53,483.3
2018,6,29,12,30,953.0,104.0,4.4,32.8,1023.0,711.87,519.86
2018,6,29,12,45,949.0,105.5,4.55,32.9,1014.0,757.24,553.6
2018,6,29,13,0,945.0,107.0,4.7,33.0,1005.0,800.26,585.13
2018,6,29,13,15,942.5,105.5,4.8,32.9,989.0,839.37,612.39
2018,6,29,13,30,940.0,104.0,4.9,32.8,973.0,875.63,637.78
2018,6,29,13,45,935.5,103.0,5.0,32.65,950.5,907.64,660.53
2018,6,29,14,0,931.0,102.0,5.1,32.5,928.0,936.42,681.24
2018,6,29,14,15,925.5,100.5,5.15,32.2,899.0,960.46,699.06
2018,6,29,14,30,920.0,99.0,5.2,31.9,870.0,981.01,714.76
2018,6,29,14,45,912.0,96.5,5.3,31.65,834.5,994.57,726.22
2018,6,29,15,0,904.0,94.0,5.4,31.4,799.0,1004.41,735.46
2018,6,29,15,15,893.5,92.5,5.4,31.4,759.0,1009.2,740.07
2018,6,29,15,30,883.0,91.0,5.4,31.4,719.0,1010.34,742.45
2018,6,29,15,45,870.0,89.0,5.4,30.45,675.0,1004.79,743.48
2018,6,29,16,0,857.0,87.0,5.4,29.5,631.0,995.75,742.3
2018,6,29,16,15,840.5,84.0,5.4,28.85,583.5,978.52,734.73
2018,6,29,16,30,824.0,81.0,5.4,28.2,536.0,970.7,733.67
2018,6,29,16,45,802.0,77.5,5.35,27.5,486.0,940.76,717.02
2018,6,29,17,0,780.0,74.0,5.3,26.8,436.0,908.01,698.2
2018,6,29,17,15,750.5,70.0,5.25,25.95,385.5,864.64,671.72
2018,6,29,17,30,721.0,66.0,5.2,25.1,335.0,819.27,642.91
2018,6,29,17,45,680.0,61.5,5.1,24.2,285.0,760.65,602.94
2018,6,29,18,0,639.0,57.0,5.0,23.3,235.0,708.04,565.6
2018,6,29,18,15,578.0,51.5,4.85,22.35,188.0,630.16,506.59
2018,6,29,18,30,517.0,46.0,4.7,21.4,141.0,553.9,445.62
2018,6,29,18,45,421.5,38.0,4.6,20.45,100.5,447.91,357.65
2018,6,29,19,0,326.0,30.0,4.5,19.5,60.0,347.76,258.33
2018,6,29,19,15,194.5,19.0,4.45,18.95,34.0,198.95,0.0
2018,6,29,19,30,63.0,8.0,4.4,18.4,8.0,51.21,0.0
2018,6,29,19,45,31.5,4.0,4.35,17.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,4,45,71.5,6.0,1.2,15.55,8.0,0.0,0.0
2018,6,30,5,0,143.0,12.0,1.2,15.9,16.0,9.44,0.0
2018,6,30,5,15,290.0,21.5,1.3,16.8,48.5,17.8,4.64
2018,6,30,5,30,437.0,31.0,1.4,17.7,81.0,25.94,16.18
2018,6,30,5,45,519.5,37.0,1.55,18.55,124.5,33.74,23.58
2018,6,30,6,0,602.0,43.0,1.7,19.4,168.0,39.39,28.8
2018,6,30,6,15,655.0,48.0,1.7,20.15,217.0,44.03,32.95
2018,6,30,6,30,708.0,53.0,1.7,20.9,266.0,48.71,36.97
2018,6,30,6,45,744.5,56.5,1.75,21.65,317.0,52.01,39.67
2018,6,30,7,0,781.0,60.0,1.8,22.4,368.0,55.32,42.28
2018,6,30,7,15,807.0,63.0,1.85,23.25,419.5,64.43,49.76
2018,6,30,7,30,833.0,66.0,1.9,24.1,471.0,67.8,52.26
2018,6,30,7,45,852.5,68.0,1.95,25.0,520.5,70.26,53.93
2018,6,30,8,0,872.0,70.0,2.0,25.9,570.0,72.62,55.5
2018,6,30,8,15,886.5,72.5,2.05,26.7,617.0,75.06,57.16
2018,6,30,8,30,901.0,75.0,2.1,27.5,664.0,77.36,58.68
2018,6,30,8,45,912.5,76.5,2.2,28.3,707.5,78.82,59.51
2018,6,30,9,0,924.0,78.0,2.3,29.1,751.0,80.16,60.25
2018,6,30,9,15,931.5,80.0,2.35,29.95,789.5,81.53,61.0
2018,6,30,9,30,939.0,82.0,2.4,30.8,828.0,82.74,61.63
2018,6,30,9,45,944.5,84.5,2.5,31.65,861.5,107.22,61.2
2018,6,30,10,0,950.0,87.0,2.6,32.5,895.0,164.58,85.47
2018,6,30,10,15,954.5,88.0,2.65,33.1,922.0,221.75,122.92
2018,6,30,10,30,959.0,89.0,2.7,33.7,949.0,279.4,167.29
2018,6,30,10,45,963.0,89.5,2.8,34.3,970.0,336.87,214.25
2018,6,30,11,0,967.0,90.0,2.9,34.9,991.0,394.33,261.73
2018,6,30,11,15,969.0,90.5,3.0,35.2,1004.5,450.79,308.27
2018,6,30,11,30,971.0,91.0,3.1,35.5,1018.0,506.61,353.31
2018,6,30,11,45,972.0,91.0,3.15,35.85,1024.5,560.77,395.75
2018,6,30,12,0,973.0,91.0,3.2,36.2,1031.0,613.8,436.11
2018,6,30,12,15,969.0,94.0,3.3,36.35,1029.0,664.69,474.29
2018,6,30,12,30,965.0,97.0,3.4,36.5,1027.0,713.71,510.2
2018,6,30,12,45,959.5,99.0,3.45,36.65,1017.5,758.81,542.48
2018,6,30,13,0,954.0,101.0,3.5,36.8,1008.0,801.42,572.25
2018,6,30,13,15,951.0,101.0,3.55,36.85,992.5,841.62,598.68
2018,6,30,13,30,948.0,101.0,3.6,36.9,977.0,879.02,623.21
2018,6,30,13,45,944.0,99.5,3.65,36.9,954.5,911.22,644.49
2018,6,30,14,0,940.0,98.0,3.7,36.9,932.0,940.17,663.75
2018,6,30,14,15,934.0,97.0,3.75,36.8,903.0,964.42,680.39
2018,6,30,14,30,928.0,96.0,3.8,36.7,874.0,985.18,694.94
2018,6,30,14,45,920.5,94.0,3.8,36.55,839.0,999.87,705.66
2018,6,30,15,0,913.0,92.0,3.8,36.4,804.0,1010.88,714.25
2018,6,30,15,15,903.0,90.5,3.8,36.4,764.0,1016.29,719.03
2018,6,30,15,30,893.0,89.0,3.8,36.4,724.0,1018.04,721.7
2018,6,30,15,45,879.0,86.5,3.95,35.8,679.0,1010.94,721.68
2018,6,30,16,0,865.0,84.0,4.1,35.2,634.0,1000.26,719.49
2018,6,30,16,15,844.0,82.5,4.25,34.45,585.0,980.26,711.67
2018,6,30,16,30,823.0,81.0,4.4,33.7,536.0,969.76,710.08
2018,6,30,16,45,795.5,79.0,4.6,32.95,485.0,936.28,693.18
2018,6,30,17,0,768.0,77.0,4.8,32.2,434.0,900.12,674.31
2018,6,30,17,15,729.5,74.5,4.95,30.85,382.0,850.0,646.5
2018,6,30,17,30,691.0,72.0,5.1,29.5,330.0,804.43,620.54
2018,6,30,17,45,637.5,68.0,5.3,28.1,278.5,736.0,576.53
2018,6,30,18,0,584.0,64.0,5.5,26.7,227.0,667.57,529.81
2018,6,30,18,15,512.5,58.0,5.5,25.35,180.0,580.75,465.21
2018,6,30,18,30,441.0,52.0,5.5,24.0,133.0,495.88,398.46
2018,6,30,18,45,341.0,41.5,5.5,22.6,93.0,385.12,307.41
2018,6,30,19,0,241.0,31.0,5.5,21.2,53.0,280.54,207.66
2018,6,30,19,15,141.5,19.0,5.4,20.5,30.0,159.15,0.0
2018,6,30,19,30,42.0,7.0,5.3,19.8,7.0,35.47,0.0
2018,6,30,19,45,21.0,3.5,5.2,19.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,17.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.45,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,13.6,12.0,7.87,0.0
2018,7,1,5,15,159.5,23.5,4.2,14.2,39.0,17.88,4.3
2018,7,1,5,30,254.0,37.0,4.3,14.8,66.0,28.15,18.2
2018,7,1,5,45,331.5,49.5,4.4,15.4,106.0,37.63,27.26
2018,7,1,6,0,409.0,62.0,4.5,16.0,146.0,49.64,38.2
2018,7,1,6,15,468.0,71.0,4.55,16.6,192.0,56.23,44.18
2018,7,1,6,30,527.0,80.0,4.6,17.2,238.0,62.73,49.89
2018,7,1,6,45,572.0,87.0,4.65,17.8,287.5,67.47,53.87
2018,7,1,7,0,617.0,94.0,4.7,18.4,337.0,72.13,57.67
2018,7,1,7,15,650.0,100.0,4.7,19.1,387.0,75.79,60.49
2018,7,1,7,30,683.0,106.0,4.7,19.8,437.0,79.35,63.17
2018,7,1,7,45,709.5,110.5,4.65,20.45,486.5,81.68,64.77
2018,7,1,8,0,736.0,115.0,4.6,21.1,536.0,83.92,66.28
2018,7,1,8,15,756.0,118.5,4.6,21.65,582.5,92.53,73.19
2018,7,1,8,30,776.0,122.0,4.6,22.2,629.0,93.88,73.93
2018,7,1,8,45,792.0,125.0,4.6,22.8,672.5,94.7,74.23
2018,7,1,9,0,808.0,128.0,4.6,23.4,716.0,95.41,74.46
2018,7,1,9,15,829.0,127.0,4.6,23.9,758.0,93.9,72.89
2018,7,1,9,30,850.0,126.0,4.6,24.4,800.0,102.64,79.8
2018,7,1,9,45,871.0,121.0,4.65,24.95,837.0,120.9,75.61
2018,7,1,10,0,892.0,116.0,4.7,25.5,874.0,172.48,96.72
2018,7,1,10,15,896.5,118.5,4.8,25.85,901.5,227.58,134.04
2018,7,1,10,30,901.0,121.0,4.9,26.2,929.0,283.22,178.45
2018,7,1,10,45,903.5,123.5,4.95,26.55,949.5,338.64,225.61
2018,7,1,11,0,906.0,126.0,5.0,26.9,970.0,394.01,273.42
2018,7,1,11,15,906.0,128.5,5.15,27.1,983.0,448.15,320.27
2018,7,1,11,30,906.0,131.0,5.3,27.3,996.0,501.65,365.76
2018,7,1,11,45,903.5,134.0,5.4,27.45,1001.5,553.4,408.9
2018,7,1,12,0,901.0,137.0,5.5,27.6,1007.0,604.0,450.07
2018,7,1,12,15,895.0,141.0,5.6,27.55,1004.5,651.85,488.6
2018,7,1,12,30,889.0,145.0,5.7,27.5,1002.0,697.93,525.01
2018,7,1,12,45,879.0,150.0,5.8,27.45,991.5,739.94,557.78
2018,7,1,13,0,869.0,155.0,5.9,27.4,981.0,779.46,588.22
2018,7,1,13,15,863.5,155.5,6.0,27.15,965.0,816.42,616.96
2018,7,1,13,30,858.0,156.0,6.1,26.9,949.0,864.12,651.84
2018,7,1,13,45,850.0,156.0,6.15,26.6,926.0,893.79,673.98
2018,7,1,14,0,842.0,156.0,6.2,26.3,903.0,920.13,694.0
2018,7,1,14,15,833.5,154.0,6.2,25.95,873.5,940.69,710.03
2018,7,1,14,30,825.0,152.0,6.2,25.6,844.0,957.7,723.78
2018,7,1,14,45,814.5,149.5,6.25,25.25,809.0,968.7,733.8
2018,7,1,15,0,804.0,147.0,6.3,24.9,774.0,976.03,741.5
2018,7,1,15,15,791.0,144.0,6.3,24.9,734.0,976.7,743.42
2018,7,1,15,30,778.0,141.0,6.3,24.9,694.0,973.71,742.98
2018,7,1,15,45,761.0,137.0,6.15,24.05,650.0,970.41,744.17
2018,7,1,16,0,744.0,133.0,6.0,23.2,606.0,955.62,737.37
2018,7,1,16,15,721.0,128.5,5.95,22.6,558.0,930.82,723.34
2018,7,1,16,30,698.0,124.0,5.9,22.0,510.0,902.96,707.04
2018,7,1,16,45,668.0,119.0,5.8,21.35,460.0,864.57,682.74
2018,7,1,17,0,638.0,114.0,5.7,20.7,410.0,823.75,656.25
2018,7,1,17,15,599.0,107.5,5.6,20.05,360.0,770.11,619.53
2018,7,1,17,30,560.0,101.0,5.5,19.4,310.0,714.97,580.66
2018,7,1,17,45,508.0,92.5,5.4,18.75,260.5,644.1,528.23
2018,7,1,18,0,456.0,84.0,5.3,18.1,211.0,567.12,468.99
2018,7,1,18,15,392.0,72.0,5.15,17.5,165.5,484.44,402.51
2018,7,1,18,30,328.0,60.0,5.0,16.9,120.0,404.51,335.55
2018,7,1,18,45,247.0,45.5,4.85,16.3,83.0,310.02,253.38
2018,7,1,19,0,166.0,31.0,4.7,15.7,46.0,221.22,165.87
2018,7,1,19,15,95.5,18.0,4.7,15.35,25.5,122.49,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.0,5.0,21.78,0.0
2018,7,1,19,45,12.5,2.5,4.65,14.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,5.51,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.35,30.5,16.23,2.94
2018,7,2,5,30,156.0,36.0,2.7,13.8,53.0,26.97,17.25
2018,7,2,5,45,221.5,52.5,2.75,14.2,90.5,38.98,28.59
2018,7,2,6,0,287.0,69.0,2.8,14.6,128.0,50.81,39.47
2018,7,2,6,15,343.0,83.5,2.85,15.1,172.5,61.0,48.69
2018,7,2,6,30,399.0,98.0,2.9,15.6,217.0,71.0,57.51
2018,7,2,6,45,446.5,109.0,2.9,16.1,265.5,78.41,63.86
2018,7,2,7,0,494.0,120.0,2.9,16.6,314.0,85.68,69.93
2018,7,2,7,15,533.0,128.5,2.9,17.15,364.0,91.09,74.24
2018,7,2,7,30,572.0,137.0,2.9,17.7,414.0,98.1,79.87
2018,7,2,7,45,605.0,143.0,2.9,18.25,463.5,100.61,81.56
2018,7,2,8,0,638.0,149.0,2.9,18.8,513.0,103.03,83.16
2018,7,2,8,15,664.0,153.5,2.95,19.4,560.5,104.21,83.7
2018,7,2,8,30,690.0,158.0,3.0,20.0,608.0,105.31,84.18
2018,7,2,8,45,713.0,160.5,3.0,20.6,653.0,105.08,83.55
2018,7,2,9,0,736.0,163.0,3.0,21.2,698.0,104.82,82.92
2018,7,2,9,15,727.5,177.5,3.05,21.65,730.0,109.9,86.81
2018,7,2,9,30,719.0,192.0,3.1,22.1,762.0,114.43,90.22
2018,7,2,9,45,701.0,212.0,3.15,22.55,787.0,139.12,93.85
2018,7,2,10,0,683.0,232.0,3.2,23.0,812.0,193.09,121.39
2018,7,2,10,15,696.0,233.5,3.3,23.45,841.0,241.13,153.67
2018,7,2,10,30,709.0,235.0,3.4,23.9,870.0,291.06,192.59
2018,7,2,10,45,721.5,234.5,3.5,24.3,893.5,341.42,234.21
2018,7,2,11,0,734.0,234.0,3.6,24.7,917.0,393.21,277.57
2018,7,2,11,15,741.0,233.0,3.7,25.05,931.5,443.75,319.91
2018,7,2,11,30,748.0,232.0,3.8,25.4,946.0,494.71,361.8
2018,7,2,11,45,754.0,230.0,3.95,25.75,953.5,544.73,402.14
2018,7,2,12,0,760.0,228.0,4.1,26.1,961.0,594.6,441.4
2018,7,2,12,15,760.0,228.0,4.2,26.2,960.5,641.85,478.2
2018,7,2,12,30,760.0,228.0,4.3,26.3,960.0,687.89,513.34
2018,7,2,12,45,758.0,226.5,4.45,26.4,951.5,729.83,545.1
2018,7,2,13,0,756.0,225.0,4.6,26.5,943.0,769.65,575.06
2018,7,2,13,15,749.5,223.5,4.75,26.25,926.0,803.59,601.47
2018,7,2,13,30,743.0,222.0,4.9,26.0,909.0,834.61,625.72
2018,7,2,13,45,734.0,220.5,5.05,25.8,885.5,860.46,646.14
2018,7,2,14,0,725.0,219.0,5.2,25.6,862.0,883.02,664.28
2018,7,2,14,15,714.5,216.0,5.35,25.15,832.5,899.45,678.91
2018,7,2,14,30,704.0,213.0,5.5,24.7,803.0,912.39,691.08
2018,7,2,14,45,690.5,209.0,5.6,24.2,768.0,917.96,697.97
2018,7,2,15,0,677.0,205.0,5.7,23.7,733.0,919.93,702.55
2018,7,2,15,15,662.0,200.0,5.7,23.7,694.0,915.87,701.09
2018,7,2,15,30,647.0,195.0,5.7,23.7,655.0,908.32,697.34
2018,7,2,15,45,627.5,188.5,5.8,22.3,611.5,891.26,691.33
