Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,0,608.0,182.0,5.9,20.9,568.0,870.9,682.85
2018,7,2,16,15,585.0,173.0,5.85,20.25,521.5,841.28,664.72
2018,7,2,16,30,562.0,164.0,5.8,19.6,475.0,799.13,637.11
2018,7,2,16,45,534.5,154.0,5.75,18.95,427.5,759.29,610.81
2018,7,2,17,0,507.0,144.0,5.7,18.3,380.0,717.61,582.57
2018,7,2,17,15,475.5,132.5,5.6,17.7,333.0,668.59,547.71
2018,7,2,17,30,444.0,121.0,5.5,17.1,286.0,618.58,511.16
2018,7,2,17,45,405.0,106.5,5.4,16.5,240.0,556.93,464.15
2018,7,2,18,0,366.0,92.0,5.3,15.9,194.0,495.38,415.54
2018,7,2,18,15,317.5,76.5,5.15,15.45,152.5,424.49,356.72
2018,7,2,18,30,269.0,61.0,5.0,15.0,111.0,355.22,297.08
2018,7,2,18,45,208.0,45.5,4.85,14.55,77.0,277.8,228.24
2018,7,2,19,0,147.0,30.0,4.7,14.1,43.0,204.2,153.52
2018,7,2,19,15,84.5,17.0,4.65,13.85,23.5,112.09,0.0
2018,7,2,19,30,22.0,4.0,4.6,13.6,4.0,18.86,0.0
2018,7,2,19,45,11.0,2.0,4.55,13.3,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,4,45,33.0,6.0,2.8,11.45,6.5,0.0,0.0
2018,7,3,5,0,66.0,12.0,3.0,11.8,13.0,9.44,0.0
2018,7,3,5,15,180.0,25.0,3.05,12.3,41.5,19.01,3.78
2018,7,3,5,30,294.0,38.0,3.1,12.8,70.0,31.19,20.86
2018,7,3,5,45,385.0,47.5,3.15,13.3,112.0,38.71,28.43
2018,7,3,6,0,476.0,57.0,3.2,13.8,154.0,46.26,35.55
2018,7,3,6,15,537.0,64.5,3.15,14.3,202.0,51.97,40.82
2018,7,3,6,30,598.0,72.0,3.1,14.8,250.0,57.67,45.88
2018,7,3,6,45,640.5,77.5,3.05,15.25,300.0,61.62,49.26
2018,7,3,7,0,683.0,83.0,3.0,15.7,350.0,65.54,52.5
2018,7,3,7,15,715.5,87.5,2.95,16.35,401.5,68.56,54.84
2018,7,3,7,30,748.0,92.0,2.9,17.0,453.0,77.43,62.21
2018,7,3,7,45,773.5,95.0,2.9,17.7,503.0,79.3,63.42
2018,7,3,8,0,799.0,98.0,2.9,18.4,553.0,81.14,64.6
2018,7,3,8,15,819.0,100.5,2.9,19.0,601.0,82.44,65.35
2018,7,3,8,30,839.0,103.0,2.9,19.6,649.0,83.69,66.04
2018,7,3,8,45,856.0,104.0,2.9,20.25,693.5,93.2,73.7
2018,7,3,9,0,873.0,105.0,2.9,20.9,738.0,93.94,73.94
2018,7,3,9,15,867.5,115.5,2.95,21.4,773.5,98.82,77.68
2018,7,3,9,30,862.0,126.0,3.0,21.9,809.0,103.1,80.92
2018,7,3,9,45,850.0,139.5,3.05,22.45,836.5,117.09,74.81
2018,7,3,10,0,838.0,153.0,3.1,23.0,864.0,175.16,101.99
2018,7,3,10,15,849.5,152.0,3.25,23.45,893.0,228.24,137.41
2018,7,3,10,30,861.0,151.0,3.4,23.9,922.0,282.76,180.42
2018,7,3,10,45,872.0,149.0,3.55,24.3,945.0,341.4,229.44
2018,7,3,11,0,883.0,147.0,3.7,24.7,968.0,395.9,276.15
2018,7,3,11,15,889.0,146.0,3.85,24.95,983.0,449.6,322.26
2018,7,3,11,30,895.0,145.0,4.0,25.2,998.0,503.22,367.48
2018,7,3,11,45,900.0,143.0,4.15,25.45,1006.0,555.5,410.65
2018,7,3,12,0,905.0,141.0,4.3,25.7,1014.0,607.2,452.31
2018,7,3,12,15,897.0,146.5,4.4,25.75,1011.0,655.19,490.44
2018,7,3,12,30,889.0,152.0,4.5,25.8,1008.0,701.29,526.32
2018,7,3,12,45,876.5,157.5,4.65,25.85,996.0,742.16,558.05
2018,7,3,13,0,864.0,163.0,4.8,25.9,984.0,792.39,595.44
2018,7,3,13,15,863.0,161.0,4.9,25.85,969.5,832.06,625.4
2018,7,3,13,30,862.0,159.0,5.0,25.8,955.0,869.06,652.45
2018,7,3,13,45,860.0,155.0,5.1,25.7,933.5,900.53,675.39
2018,7,3,14,0,858.0,151.0,5.2,25.6,912.0,928.82,696.28
2018,7,3,14,15,852.0,148.5,5.25,25.35,883.5,951.64,713.66
2018,7,3,14,30,846.0,146.0,5.3,25.1,855.0,970.96,728.83
2018,7,3,14,45,839.0,142.0,5.35,24.85,820.5,984.25,740.07
2018,7,3,15,0,832.0,138.0,5.4,24.6,786.0,993.87,749.03
2018,7,3,15,15,819.0,135.5,5.4,24.6,746.0,995.47,751.57
2018,7,3,15,30,806.0,133.0,5.4,24.6,706.0,993.35,751.77
2018,7,3,15,45,792.5,128.0,5.35,23.8,662.0,984.36,749.46
2018,7,3,16,0,779.0,123.0,5.3,23.0,618.0,971.8,744.8
2018,7,3,16,15,763.0,117.0,5.2,22.55,571.0,952.11,733.82
2018,7,3,16,30,747.0,111.0,5.1,22.1,524.0,936.91,726.06
2018,7,3,16,45,724.0,105.5,5.05,21.6,475.0,904.67,706.57
2018,7,3,17,0,701.0,100.0,5.0,21.1,426.0,869.79,684.94
2018,7,3,17,15,668.5,94.0,4.9,20.55,375.5,822.51,653.55
2018,7,3,17,30,636.0,88.0,4.8,20.0,325.0,773.48,620.03
2018,7,3,17,45,592.5,80.5,4.7,19.4,275.5,710.71,575.02
2018,7,3,18,0,549.0,73.0,4.6,18.8,226.0,647.46,527.81
2018,7,3,18,15,484.5,64.5,4.45,18.15,179.5,564.14,462.49
2018,7,3,18,30,420.0,56.0,4.3,17.5,133.0,482.38,395.39
2018,7,3,18,45,327.5,45.0,4.15,16.9,94.0,376.45,305.49
2018,7,3,19,0,235.0,34.0,4.0,16.3,55.0,282.59,211.2
2018,7,3,19,15,135.0,20.5,3.9,15.85,31.0,157.14,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.4,7.0,30.53,0.0
2018,7,3,19,45,17.5,3.5,3.75,14.95,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,11.0,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,11.3,13.0,9.44,0.0
2018,7,4,5,15,193.5,24.5,3.3,11.85,42.0,18.68,2.87
2018,7,4,5,30,314.0,37.0,3.5,12.4,71.0,30.46,20.2
2018,7,4,5,45,345.0,46.5,3.7,12.95,101.5,37.65,27.52
2018,7,4,6,0,376.0,56.0,3.9,13.5,132.0,44.63,34.13
2018,7,4,6,15,210.5,80.5,3.9,14.0,125.0,58.54,46.7
2018,7,4,6,30,45.0,105.0,3.9,14.5,118.0,75.01,61.33
2018,7,4,6,45,59.5,128.0,3.85,15.05,149.0,90.15,74.48
2018,7,4,7,0,74.0,151.0,3.8,15.6,180.0,105.03,87.16
2018,7,4,7,15,81.0,173.5,3.8,16.1,209.0,119.25,99.05
2018,7,4,7,30,88.0,196.0,3.8,16.6,238.0,133.19,110.52
2018,7,4,7,45,185.0,209.0,3.75,17.15,310.0,138.83,114.7
2018,7,4,8,0,282.0,222.0,3.7,17.7,382.0,141.67,116.48
2018,7,4,8,15,462.5,193.0,3.75,18.2,482.0,122.49,99.65
2018,7,4,8,30,643.0,164.0,3.8,18.7,582.0,107.74,86.71
2018,7,4,8,45,726.5,145.0,3.8,19.25,647.5,96.75,77.01
2018,7,4,9,0,810.0,126.0,3.8,19.8,713.0,94.41,74.69
2018,7,4,9,15,847.5,118.0,3.85,20.3,761.5,99.47,78.62
2018,7,4,9,30,885.0,110.0,3.9,20.8,810.0,95.91,75.32
2018,7,4,9,45,885.0,117.0,3.95,21.3,842.0,116.33,74.77
2018,7,4,10,0,885.0,124.0,4.0,21.8,874.0,172.48,99.02
2018,7,4,10,15,894.5,124.0,4.1,22.2,903.0,226.91,135.41
2018,7,4,10,30,904.0,124.0,4.2,22.6,932.0,282.39,179.63
2018,7,4,10,45,913.0,122.0,4.3,22.95,954.5,337.47,226.74
2018,7,4,11,0,922.0,120.0,4.4,23.3,977.0,393.07,275.18
2018,7,4,11,15,927.5,118.5,4.5,23.55,991.5,447.92,322.97
2018,7,4,11,30,933.0,117.0,4.6,23.8,1006.0,502.54,369.7
2018,7,4,11,45,937.5,115.5,4.7,24.0,1014.0,556.24,414.72
2018,7,4,12,0,942.0,114.0,4.8,24.2,1022.0,609.22,458.06
2018,7,4,12,15,942.5,113.5,4.9,24.2,1021.5,659.55,498.8
2018,7,4,12,30,943.0,113.0,5.0,24.2,1021.0,708.37,537.54
2018,7,4,12,45,942.0,112.5,5.1,24.25,1013.0,754.36,573.39
2018,7,4,13,0,941.0,112.0,5.2,24.3,1005.0,798.17,607.06
2018,7,4,13,15,940.5,110.0,5.2,24.2,990.5,838.7,636.26
2018,7,4,13,30,940.0,108.0,5.2,24.1,976.0,876.52,663.24
2018,7,4,13,45,938.5,104.5,5.2,24.0,954.0,909.23,686.63
2018,7,4,14,0,937.0,101.0,5.2,23.9,932.0,938.72,707.84
2018,7,4,14,15,933.0,99.5,5.2,23.7,904.0,964.56,726.9
2018,7,4,14,30,929.0,98.0,5.2,23.5,876.0,986.97,743.74
2018,7,4,14,45,923.5,95.5,5.2,23.3,842.0,1003.38,756.64
2018,7,4,15,0,918.0,93.0,5.2,23.1,808.0,1016.14,767.25
2018,7,4,15,15,908.0,91.0,5.2,23.1,768.0,1021.3,772.25
2018,7,4,15,30,898.0,89.0,5.2,23.1,728.0,1022.75,774.92
2018,7,4,15,45,886.5,86.0,5.15,22.4,683.5,1017.83,775.2
2018,7,4,16,0,875.0,83.0,5.1,21.7,639.0,1009.3,773.15
2018,7,4,16,15,861.0,80.0,5.05,21.2,592.0,994.72,766.39
2018,7,4,16,30,847.0,77.0,5.0,20.7,545.0,976.82,757.38
2018,7,4,16,45,826.5,74.0,4.95,20.2,495.0,961.49,750.17
2018,7,4,17,0,806.0,71.0,4.9,19.7,445.0,930.81,731.84
2018,7,4,17,15,777.5,67.0,4.8,19.1,393.5,888.18,704.43
2018,7,4,17,30,749.0,63.0,4.7,18.5,342.0,843.44,674.71
2018,7,4,17,45,709.0,59.0,4.6,17.85,291.5,785.99,634.44
2018,7,4,18,0,669.0,55.0,4.5,17.2,241.0,727.57,591.61
2018,7,4,18,15,608.5,49.0,4.25,16.6,192.5,647.63,528.97
2018,7,4,18,30,548.0,43.0,4.0,16.0,144.0,577.64,471.23
2018,7,4,18,45,452.0,36.0,3.7,15.35,102.5,471.75,381.37
2018,7,4,19,0,356.0,29.0,3.4,14.7,61.0,371.64,277.82
2018,7,4,19,15,215.5,18.5,3.25,14.35,34.5,214.2,0.0
2018,7,4,19,30,75.0,8.0,3.1,14.0,8.0,59.94,0.0
2018,7,4,19,45,37.5,4.0,3.0,13.6,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.85,9.55,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,10.0,14.0,9.44,0.0
2018,7,5,5,15,273.0,21.0,2.25,10.75,44.5,17.4,1.5
2018,7,5,5,30,418.0,30.0,2.5,11.5,75.0,25.07,15.66
2018,7,5,5,45,505.5,36.5,2.75,12.2,118.5,30.61,21.4
2018,7,5,6,0,593.0,43.0,3.0,12.9,162.0,39.33,29.5
2018,7,5,6,15,648.0,48.0,2.95,13.55,211.0,43.96,33.79
2018,7,5,6,30,703.0,53.0,2.9,14.2,260.0,48.64,37.96
2018,7,5,6,45,740.0,57.0,2.9,14.85,311.5,52.32,41.1
2018,7,5,7,0,777.0,61.0,2.9,15.5,363.0,55.98,44.13
2018,7,5,7,15,804.0,64.0,2.8,16.15,414.5,58.72,46.27
2018,7,5,7,30,831.0,67.0,2.7,16.8,466.0,68.34,54.37
2018,7,5,7,45,850.5,69.0,2.6,17.5,515.5,70.8,56.14
2018,7,5,8,0,870.0,71.0,2.5,18.2,565.0,73.15,57.81
2018,7,5,8,15,885.0,73.5,2.4,18.85,612.5,75.61,59.55
2018,7,5,8,30,900.0,76.0,2.3,19.5,660.0,77.92,61.17
2018,7,5,8,45,911.5,77.5,2.2,20.2,703.5,79.38,62.05
2018,7,5,9,0,923.0,79.0,2.1,20.9,747.0,80.71,62.83
2018,7,5,9,15,932.5,80.5,2.0,21.6,786.5,81.86,63.46
2018,7,5,9,30,942.0,82.0,1.9,22.3,826.0,82.87,63.98
2018,7,5,9,45,949.0,82.5,1.8,23.0,859.5,100.4,61.41
2018,7,5,10,0,956.0,83.0,1.7,23.7,893.0,157.15,83.72
2018,7,5,10,15,961.0,84.0,1.7,24.35,920.5,214.83,121.56
2018,7,5,10,30,966.0,85.0,1.7,25.0,948.0,273.06,167.13
2018,7,5,10,45,969.5,85.5,1.65,25.7,969.0,330.91,215.31
2018,7,5,11,0,973.0,86.0,1.6,26.4,990.0,388.69,263.88
2018,7,5,11,15,975.0,87.0,1.65,26.9,1004.0,445.95,311.75
2018,7,5,11,30,977.0,88.0,1.7,27.4,1018.0,502.59,357.91
2018,7,5,11,45,978.0,88.0,1.75,27.9,1024.5,557.23,401.23
2018,7,5,12,0,979.0,88.0,1.8,28.4,1031.0,610.74,442.3
2018,7,5,12,15,974.5,91.0,1.95,28.75,1029.5,661.82,481.17
2018,7,5,12,30,970.0,94.0,2.1,29.1,1028.0,710.96,517.66
2018,7,5,12,45,962.5,98.0,2.2,29.45,1018.0,756.66,550.61
2018,7,5,13,0,955.0,102.0,2.3,29.8,1008.0,799.82,581.08
2018,7,5,13,15,952.5,101.5,2.45,29.95,993.0,840.32,608.45
2018,7,5,13,30,950.0,101.0,2.6,30.1,978.0,878.04,633.96
2018,7,5,13,45,947.0,99.0,2.75,30.2,955.5,910.99,656.49
2018,7,5,14,0,944.0,97.0,2.9,30.3,933.0,940.71,677.02
2018,7,5,14,15,938.5,95.0,3.0,30.25,904.0,964.79,694.04
2018,7,5,14,30,933.0,93.0,3.1,30.2,875.0,985.31,708.95
2018,7,5,14,45,926.0,91.5,3.2,30.1,840.5,1001.31,721.27
2018,7,5,15,0,919.0,90.0,3.3,30.0,806.0,1013.65,731.44
2018,7,5,15,15,909.0,88.0,3.3,30.0,765.5,1018.78,736.12
2018,7,5,15,30,899.0,86.0,3.3,30.0,725.0,1020.19,738.62
2018,7,5,15,45,887.0,83.0,3.35,29.55,680.5,1014.71,738.59
2018,7,5,16,0,875.0,80.0,3.4,29.1,636.0,1005.6,736.37
2018,7,5,16,15,860.0,77.0,3.4,28.7,588.5,989.93,729.43
2018,7,5,16,30,845.0,74.0,3.4,28.3,541.0,970.95,720.36
2018,7,5,16,45,824.0,70.5,3.35,27.85,490.5,942.11,704.4
2018,7,5,17,0,803.0,67.0,3.3,27.4,440.0,922.38,694.46
2018,7,5,17,15,773.5,64.0,3.2,26.7,389.0,880.21,669.08
2018,7,5,17,30,744.0,61.0,3.1,26.0,338.0,836.01,641.62
2018,7,5,17,45,648.0,58.0,2.95,25.3,273.0,726.88,566.26
2018,7,5,18,0,552.0,55.0,2.8,24.6,208.0,625.88,493.94
2018,7,5,18,15,297.5,37.0,2.6,23.4,117.5,355.55,287.7
2018,7,5,18,30,43.0,19.0,2.4,22.2,27.0,67.03,51.08
2018,7,5,18,45,21.5,12.5,2.15,21.05,16.5,31.28,20.65
2018,7,5,19,0,0.0,6.0,1.9,19.9,6.0,4.54,0.0
2018,7,5,19,15,0.0,3.5,2.25,19.55,3.5,2.64,0.0
2018,7,5,19,30,0.0,1.0,2.6,19.2,1.0,0.79,0.0
2018,7,5,19,45,0.0,0.5,2.9,18.8,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,14.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,15.0,2.0,1.57,0.0
2018,7,6,5,15,0.0,4.0,2.85,15.2,4.0,3.02,0.0
2018,7,6,5,30,0.0,6.0,2.9,15.4,6.0,4.54,0.0
2018,7,6,5,45,0.0,7.5,2.95,15.65,7.5,5.68,0.0
2018,7,6,6,0,0.0,9.0,3.0,15.9,9.0,6.82,0.39
2018,7,6,6,15,0.0,11.5,2.9,16.25,11.5,8.73,2.12
2018,7,6,6,30,0.0,14.0,2.8,16.6,14.0,10.64,3.84
2018,7,6,6,45,0.0,27.5,2.75,17.0,27.5,20.96,13.0
2018,7,6,7,0,0.0,41.0,2.7,17.4,41.0,31.32,22.1
2018,7,6,7,15,21.5,109.0,2.7,17.85,119.5,80.01,64.51
2018,7,6,7,30,43.0,177.0,2.7,18.3,198.0,121.91,100.14
2018,7,6,7,45,24.5,151.5,2.75,18.8,163.5,107.66,87.4
2018,7,6,8,0,6.0,126.0,2.8,19.3,129.0,94.83,76.04
2018,7,6,8,15,5.5,144.5,2.65,19.9,147.5,107.85,86.64
2018,7,6,8,30,5.0,163.0,2.5,20.5,166.0,120.71,96.93
2018,7,6,8,45,2.5,123.0,2.4,21.15,124.5,93.48,73.62
2018,7,6,9,0,0.0,83.0,2.3,21.8,83.0,64.06,48.62
2018,7,6,9,15,0.0,78.5,2.25,22.55,78.5,60.62,45.5
2018,7,6,9,30,0.0,74.0,2.2,23.3,74.0,57.18,42.39
2018,7,6,9,45,5.5,143.0,2.15,24.1,147.5,108.25,80.44
2018,7,6,10,0,11.0,212.0,2.1,24.9,221.0,157.24,117.64
2018,7,6,10,15,83.5,251.5,2.2,26.0,325.5,177.07,128.87
2018,7,6,10,30,156.0,291.0,2.3,27.1,430.0,225.11,161.75
2018,7,6,10,45,373.0,256.0,2.35,28.2,599.5,258.86,179.93
2018,7,6,11,0,590.0,221.0,2.4,29.3,769.0,333.55,231.5
2018,7,6,11,15,716.0,184.0,2.55,30.05,858.5,402.12,282.79
2018,7,6,11,30,842.0,147.0,2.7,30.8,948.0,478.04,339.85
2018,7,6,11,45,850.0,145.5,2.85,31.5,959.0,529.48,380.2
2018,7,6,12,0,858.0,144.0,3.0,32.2,970.0,580.77,419.38
2018,7,6,12,15,757.5,203.5,3.15,32.4,932.5,616.04,446.31
2018,7,6,12,30,657.0,263.0,3.3,32.6,895.0,644.2,466.9
2018,7,6,12,45,763.5,197.5,3.45,32.75,926.0,702.66,510.68
2018,7,6,13,0,870.0,132.0,3.6,32.9,957.0,760.09,553.59
2018,7,6,13,15,828.0,154.5,3.75,32.9,930.0,797.5,579.81
2018,7,6,13,30,786.0,177.0,3.9,32.9,903.0,820.99,596.64
2018,7,6,13,45,671.0,238.0,4.05,32.9,847.5,820.6,595.45
2018,7,6,14,0,556.0,299.0,4.2,32.9,792.0,799.9,580.63
2018,7,6,14,15,617.0,258.5,4.3,32.7,789.0,847.81,616.51
2018,7,6,14,30,678.0,218.0,4.4,32.5,786.0,891.72,649.43
2018,7,6,14,45,788.5,151.5,4.5,32.3,785.5,944.52,686.53
2018,7,6,15,0,899.0,85.0,4.6,32.1,785.0,988.25,717.29
2018,7,6,15,15,889.5,83.0,4.6,32.1,745.5,993.45,721.86
2018,7,6,15,30,880.0,81.0,4.6,32.1,706.0,995.02,724.46
2018,7,6,15,45,868.0,79.0,4.6,31.15,663.0,990.47,726.01
2018,7,6,16,0,856.0,77.0,4.6,30.2,620.0,982.43,725.42
2018,7,6,16,15,828.0,78.0,4.6,29.5,570.0,958.48,713.48
2018,7,6,16,30,800.0,79.0,4.6,28.8,520.0,944.15,708.04
2018,7,6,16,45,748.0,82.0,4.55,28.1,464.0,892.79,676.8
2018,7,6,17,0,696.0,85.0,4.5,27.4,408.0,844.94,647.46
2018,7,6,17,15,693.5,75.0,4.4,26.55,365.0,816.07,631.03
2018,7,6,17,30,691.0,65.0,4.3,25.7,322.0,790.19,616.0
2018,7,6,17,45,665.0,58.5,4.2,24.8,275.5,743.92,585.29
2018,7,6,18,0,639.0,52.0,4.1,23.9,229.0,696.31,552.01
2018,7,6,18,15,579.5,47.0,4.0,23.2,183.0,619.57,494.17
2018,7,6,18,30,520.0,42.0,3.9,22.5,137.0,552.36,440.39
2018,7,6,18,45,427.5,34.5,3.85,21.85,97.0,449.71,355.4
2018,7,6,19,0,335.0,27.0,3.8,21.2,57.0,353.35,256.72
2018,7,6,19,15,194.5,16.5,3.8,20.85,31.5,196.39,0.0
2018,7,6,19,30,54.0,6.0,3.8,20.5,6.0,43.38,0.0
2018,7,6,19,45,27.0,3.0,3.75,20.15,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,7,4,45,51.0,4.5,2.25,14.0,5.5,0.0,0.0
2018,7,7,5,0,102.0,9.0,2.5,14.2,11.0,7.08,0.0
2018,7,7,5,15,253.0,19.0,2.55,14.75,41.0,15.68,0.0
2018,7,7,5,30,404.0,29.0,2.6,15.3,71.0,24.2,14.49
2018,7,7,5,45,491.0,35.5,2.7,15.8,113.5,29.73,20.25
2018,7,7,6,0,578.0,42.0,2.8,16.3,156.0,38.36,28.2
2018,7,7,6,15,634.0,47.0,2.75,17.15,204.5,42.99,32.42
2018,7,7,6,30,690.0,52.0,2.7,18.0,253.0,47.68,36.51
2018,7,7,6,45,728.5,55.5,2.7,18.85,304.0,50.99,39.26
2018,7,7,7,0,767.0,59.0,2.7,19.7,355.0,54.32,41.93
2018,7,7,7,15,794.0,62.0,2.75,20.65,406.0,57.09,44.01
2018,7,7,7,30,821.0,65.0,2.8,21.6,457.0,66.73,51.94
2018,7,7,7,45,841.5,67.5,2.85,22.55,507.0,69.56,53.95
2018,7,7,8,0,862.0,70.0,2.9,23.5,557.0,72.27,55.83
2018,7,7,8,15,877.5,72.5,3.0,24.25,604.5,74.75,57.55
2018,7,7,8,30,893.0,75.0,3.1,25.0,652.0,77.08,59.13
2018,7,7,8,45,882.0,86.0,3.2,25.75,688.5,83.61,64.19
2018,7,7,9,0,871.0,97.0,3.3,26.5,725.0,89.49,68.65
2018,7,7,9,15,903.0,89.0,3.4,27.15,771.5,85.75,65.24
2018,7,7,9,30,935.0,81.0,3.5,27.8,818.0,82.09,61.94
2018,7,7,9,45,941.5,83.0,3.6,28.45,852.0,97.73,59.83
2018,7,7,10,0,948.0,85.0,3.7,29.1,886.0,154.92,81.26
2018,7,7,10,15,953.5,85.5,3.8,29.45,913.5,212.04,117.94
2018,7,7,10,30,959.0,86.0,3.9,29.8,941.0,269.76,162.74
2018,7,7,10,45,955.5,91.0,4.0,30.2,960.0,328.11,211.61
2018,7,7,11,0,952.0,96.0,4.1,30.6,979.0,385.73,260.71
2018,7,7,11,15,961.5,91.5,4.15,30.8,995.0,441.52,307.98
2018,7,7,11,30,971.0,87.0,4.2,31.0,1011.0,497.3,354.38
2018,7,7,11,45,972.5,87.0,4.3,31.15,1018.0,551.96,399.01
2018,7,7,12,0,974.0,87.0,4.4,31.3,1025.0,605.55,441.65
2018,7,7,12,15,962.5,95.0,4.45,31.4,1021.5,655.95,480.78
2018,7,7,12,30,951.0,103.0,4.5,31.5,1018.0,703.97,517.15
2018,7,7,12,45,930.5,114.5,4.55,31.6,1003.5,745.89,548.31
2018,7,7,13,0,910.0,126.0,4.6,31.7,989.0,784.47,576.45
2018,7,7,13,15,730.5,213.0,4.7,31.7,898.5,777.26,570.09
2018,7,7,13,30,551.0,300.0,4.8,31.7,808.0,739.73,542.7
2018,7,7,13,45,559.5,296.0,4.85,31.65,801.5,772.65,567.1
2018,7,7,14,0,568.0,292.0,4.9,31.6,795.0,803.85,589.9
2018,7,7,14,15,456.0,330.0,5.0,31.35,725.5,761.72,560.55
2018,7,7,14,30,344.0,368.0,5.1,31.1,656.0,694.98,514.0
2018,7,7,14,45,295.0,361.5,5.15,30.9,601.0,657.79,488.85
2018,7,7,15,0,246.0,355.0,5.2,30.7,546.0,617.16,460.68
2018,7,7,15,15,331.0,307.5,5.2,30.7,550.5,663.64,497.89
2018,7,7,15,30,416.0,260.0,5.2,30.7,555.0,733.48,550.62
2018,7,7,15,45,624.5,176.0,5.35,29.85,587.5,875.08,658.0
2018,7,7,16,0,833.0,92.0,5.5,29.0,620.0,977.32,732.77
2018,7,7,16,15,834.0,83.5,5.5,28.25,577.5,971.65,732.65
2018,7,7,16,30,835.0,75.0,5.5,27.5,535.0,962.25,730.67
2018,7,7,16,45,811.5,72.0,5.5,26.8,484.5,931.71,713.78
2018,7,7,17,0,788.0,69.0,5.5,26.1,434.0,910.45,703.24
2018,7,7,17,15,763.5,64.5,5.4,25.15,384.0,871.39,679.64
2018,7,7,17,30,739.0,60.0,5.3,24.2,334.0,830.14,653.71
2018,7,7,17,45,698.5,56.0,5.2,23.3,284.0,772.53,614.35
2018,7,7,18,0,658.0,52.0,5.1,22.4,234.0,714.11,572.5
2018,7,7,18,15,606.0,46.0,4.95,21.55,187.5,642.29,517.61
2018,7,7,18,30,554.0,40.0,4.8,20.7,141.0,571.26,460.09
2018,7,7,18,45,463.5,33.5,4.65,19.85,100.5,478.43,381.42
2018,7,7,19,0,373.0,27.0,4.5,19.0,60.0,383.77,280.3
2018,7,7,19,15,218.0,16.5,4.45,18.5,33.0,213.87,0.0
2018,7,7,19,30,63.0,6.0,4.4,18.0,6.0,49.85,0.0
2018,7,7,19,45,31.5,3.0,4.35,17.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,8,4,45,52.0,4.5,3.7,12.05,5.5,0.0,0.0
2018,7,8,5,0,104.0,9.0,3.8,12.2,11.0,7.08,0.0
2018,7,8,5,15,257.5,19.0,3.8,12.8,41.0,15.7,0.0
2018,7,8,5,30,411.0,29.0,3.8,13.4,71.0,24.25,14.57
2018,7,8,5,45,498.0,35.5,3.8,14.0,113.5,32.34,22.66
2018,7,8,6,0,585.0,42.0,3.8,14.6,156.0,38.42,28.44
2018,7,8,6,15,639.5,47.0,3.8,15.55,204.5,43.05,32.68
2018,7,8,6,30,694.0,52.0,3.8,16.5,253.0,47.73,36.78
2018,7,8,6,45,730.5,55.5,3.8,17.4,303.5,51.02,39.52
2018,7,8,7,0,767.0,59.0,3.8,18.3,354.0,54.32,42.17
2018,7,8,7,15,793.0,62.0,3.8,19.1,404.5,57.07,44.28
2018,7,8,7,30,819.0,65.0,3.8,19.9,455.0,66.67,52.26
2018,7,8,7,45,838.0,68.0,3.85,20.65,504.5,69.8,54.59
2018,7,8,8,0,857.0,71.0,3.9,21.4,554.0,72.79,56.78
2018,7,8,8,15,872.0,73.0,3.95,22.15,601.0,74.91,58.21
2018,7,8,8,30,887.0,75.0,4.0,22.9,648.0,76.91,59.52
2018,7,8,8,45,898.0,77.5,4.1,23.7,691.5,78.97,60.88
2018,7,8,9,0,909.0,80.0,4.2,24.5,735.0,80.87,62.1
2018,7,8,9,15,915.0,83.5,4.25,25.05,773.5,83.03,63.59
2018,7,8,9,30,921.0,87.0,4.3,25.6,812.0,84.96,64.9
2018,7,8,9,45,924.5,90.5,4.4,26.2,845.0,99.69,63.02
2018,7,8,10,0,928.0,94.0,4.5,26.8,878.0,156.55,84.37
2018,7,8,10,15,934.0,95.0,4.55,27.2,906.0,213.07,120.79
2018,7,8,10,30,940.0,96.0,4.6,27.6,934.0,270.27,165.47
2018,7,8,10,45,944.0,97.0,4.65,28.0,955.5,327.4,213.57
2018,7,8,11,0,948.0,98.0,4.7,28.4,977.0,384.56,262.65
2018,7,8,11,15,951.0,98.0,4.8,28.6,991.0,440.55,310.85
2018,7,8,11,30,954.0,98.0,4.9,28.8,1005.0,496.05,357.8
2018,7,8,11,45,955.5,98.5,5.0,28.95,1012.5,550.45,402.9
2018,7,8,12,0,957.0,99.0,5.1,29.1,1020.0,603.85,446.1
2018,7,8,12,15,957.0,99.0,5.15,29.1,1019.5,654.79,486.6
2018,7,8,12,30,957.0,99.0,5.2,29.1,1019.0,704.12,525.0
2018,7,8,12,45,955.5,99.0,5.3,29.15,1011.0,750.56,560.63
2018,7,8,13,0,954.0,99.0,5.4,29.2,1003.0,794.76,594.06
2018,7,8,13,15,951.0,98.5,5.45,29.1,987.5,834.9,622.51
2018,7,8,13,30,948.0,98.0,5.5,29.0,972.0,872.22,649.0
2018,7,8,13,45,943.5,97.0,5.55,28.9,949.5,904.81,672.26
2018,7,8,14,0,939.0,96.0,5.6,28.8,927.0,934.16,693.39
2018,7,8,14,15,933.0,94.5,5.6,28.55,898.0,958.27,711.2
2018,7,8,14,30,927.0,93.0,5.6,28.3,869.0,978.84,726.77
2018,7,8,14,45,919.5,91.5,5.65,28.1,834.5,994.39,739.28
2018,7,8,15,0,912.0,90.0,5.7,27.9,800.0,1006.28,749.53
2018,7,8,15,15,902.0,88.5,5.7,27.9,760.0,1012.02,754.87
2018,7,8,15,30,892.0,87.0,5.7,27.9,720.0,1014.09,757.93
2018,7,8,15,45,879.0,84.5,5.65,27.15,675.5,1008.31,757.81
2018,7,8,16,0,866.0,82.0,5.6,26.4,631.0,998.94,755.4
2018,7,8,16,15,850.5,79.0,5.6,25.9,583.5,982.94,748.08
2018,7,8,16,30,835.0,76.0,5.6,25.4,536.0,963.65,738.5
2018,7,8,16,45,814.5,73.0,5.55,24.9,486.5,948.48,731.46
2018,7,8,17,0,794.0,70.0,5.5,24.4,437.0,918.02,713.4
2018,7,8,17,15,765.5,66.0,5.45,23.65,386.0,875.65,687.07
2018,7,8,17,30,737.0,62.0,5.4,22.9,335.0,831.2,658.38
2018,7,8,17,45,698.0,57.5,5.3,22.1,285.0,774.34,619.08
2018,7,8,18,0,659.0,53.0,5.2,21.3,235.0,716.57,577.22
2018,7,8,18,15,600.0,47.5,5.1,20.45,187.5,638.98,517.76
2018,7,8,18,30,541.0,42.0,5.0,19.6,140.0,571.03,462.36
2018,7,8,18,45,448.0,35.0,4.85,18.75,99.5,467.92,375.1
2018,7,8,19,0,355.0,28.0,4.7,17.9,59.0,370.61,270.97
2018,7,8,19,15,206.5,17.0,4.7,17.4,32.5,169.23,0.0
2018,7,8,19,30,58.0,6.0,4.7,16.9,6.0,46.29,0.0
2018,7,8,19,45,29.0,3.0,4.7,16.35,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,9,4,45,49.0,5.0,3.5,11.9,5.5,0.0,0.0
2018,7,9,5,0,98.0,10.0,3.6,12.1,11.0,7.87,0.0
2018,7,9,5,15,248.5,19.5,3.6,12.7,40.0,16.13,0.0
2018,7,9,5,30,399.0,29.0,3.6,13.3,69.0,24.21,14.45
2018,7,9,5,45,487.5,35.5,3.6,13.95,111.5,29.72,20.36
2018,7,9,6,0,576.0,42.0,3.6,14.6,154.0,38.35,28.37
2018,7,9,6,15,631.5,47.0,3.6,15.5,202.0,42.97,32.61
2018,7,9,6,30,687.0,52.0,3.6,16.4,250.0,47.64,36.72
2018,7,9,6,45,724.5,55.5,3.55,17.35,300.5,50.93,39.45
2018,7,9,7,0,762.0,59.0,3.5,18.3,351.0,54.24,42.1
2018,7,9,7,15,788.5,62.5,3.4,19.15,402.0,57.34,44.52
2018,7,9,7,30,815.0,66.0,3.3,20.0,453.0,67.24,52.74
2018,7,9,7,45,834.5,69.0,3.2,20.85,502.5,70.37,55.04
2018,7,9,8,0,854.0,72.0,3.1,21.7,552.0,73.36,57.19
2018,7,9,8,15,868.0,74.5,3.05,22.65,598.5,75.76,58.79
2018,7,9,8,30,882.0,77.0,3.0,23.6,645.0,78.01,60.27
2018,7,9,8,45,893.0,79.5,2.9,24.6,688.5,80.04,61.52
2018,7,9,9,0,904.0,82.0,2.8,25.6,732.0,81.9,62.64
2018,7,9,9,15,911.0,84.5,2.85,26.55,770.5,83.47,63.53
2018,7,9,9,30,918.0,87.0,2.9,27.5,809.0,84.87,64.29
2018,7,9,9,45,922.5,90.0,2.9,28.4,842.0,98.02,61.98
2018,7,9,10,0,927.0,93.0,2.9,29.3,875.0,154.63,82.22
2018,7,9,10,15,931.5,94.5,2.9,30.25,902.0,211.17,117.67
2018,7,9,10,30,936.0,96.0,2.9,31.2,929.0,268.22,160.98
2018,7,9,10,45,939.0,97.5,2.95,32.1,950.0,325.19,207.45
2018,7,9,11,0,942.0,99.0,3.0,33.0,971.0,382.11,254.55
2018,7,9,11,15,944.0,99.5,3.05,33.45,985.0,437.76,300.7
2018,7,9,11,30,946.0,100.0,3.1,33.9,999.0,492.85,345.36
2018,7,9,11,45,947.0,100.5,3.2,34.35,1006.0,546.68,387.95
2018,7,9,12,0,948.0,101.0,3.3,34.8,1013.0,599.47,428.52
2018,7,9,12,15,949.0,100.5,3.45,34.95,1013.0,650.3,467.27
2018,7,9,12,30,950.0,100.0,3.6,35.1,1013.0,699.62,504.05
2018,7,9,12,45,949.0,100.0,3.75,35.25,1005.5,746.17,538.14
2018,7,9,13,0,948.0,100.0,3.9,35.4,998.0,790.55,570.12
2018,7,9,13,15,945.5,99.5,4.1,35.3,983.0,830.93,598.08
2018,7,9,13,30,943.0,99.0,4.3,35.2,968.0,868.54,624.17
2018,7,9,13,45,939.0,98.0,4.45,35.1,946.0,901.48,647.03
2018,7,9,14,0,935.0,97.0,4.6,35.0,924.0,931.21,667.89
2018,7,9,14,15,929.5,95.5,4.75,34.65,895.5,955.76,686.14
2018,7,9,14,30,924.0,94.0,4.9,34.3,867.0,976.8,702.81
2018,7,9,14,45,916.5,92.5,5.05,34.0,832.5,992.37,715.98
2018,7,9,15,0,909.0,91.0,5.2,33.7,798.0,1004.28,727.0
2018,7,9,15,15,899.0,89.0,5.2,33.7,758.0,1009.49,731.81
2018,7,9,15,30,889.0,87.0,5.2,33.7,718.0,1011.01,734.41
2018,7,9,15,45,876.5,85.0,5.45,32.8,674.0,1006.35,737.72
2018,7,9,16,0,864.0,83.0,5.7,31.9,630.0,998.16,738.72
2018,7,9,16,15,850.0,79.0,5.75,31.25,582.5,982.5,732.59
2018,7,9,16,30,836.0,75.0,5.8,30.6,535.0,963.47,724.17
2018,7,9,16,45,816.0,71.5,5.85,29.9,485.5,935.86,709.83
2018,7,9,17,0,796.0,68.0,5.9,29.2,436.0,917.4,701.64
2018,7,9,17,15,768.5,64.0,5.85,28.25,385.0,875.99,676.89
2018,7,9,17,30,741.0,60.0,5.8,27.3,334.0,832.47,649.81
2018,7,9,17,45,702.0,55.5,5.7,26.35,284.0,775.56,611.38
2018,7,9,18,0,663.0,51.0,5.6,25.4,234.0,717.79,570.4
2018,7,9,18,15,605.0,45.5,5.45,24.4,186.5,641.12,512.49
2018,7,9,18,30,547.0,40.0,5.3,23.4,139.0,565.52,452.03
2018,7,9,18,45,455.0,33.0,5.1,22.45,98.5,471.07,372.43
2018,7,9,19,0,363.0,26.0,4.9,21.5,58.0,375.1,269.03
2018,7,9,19,15,211.5,16.0,4.85,20.95,32.0,172.27,0.0
2018,7,9,19,30,60.0,6.0,4.8,20.4,6.0,47.74,0.0
2018,7,9,19,45,30.0,3.0,4.8,19.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,17.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,14.0,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,14.3,10.0,7.08,0.0
2018,7,10,5,15,270.5,18.5,2.95,14.75,40.0,15.34,0.0
2018,7,10,5,30,429.0,28.0,3.2,15.2,70.0,25.59,15.34
2018,7,10,5,45,515.5,33.5,3.45,15.7,112.5,30.71,21.03
2018,7,10,6,0,602.0,39.0,3.7,16.2,155.0,36.02,26.1
2018,7,10,6,15,657.0,44.0,3.65,17.1,204.0,40.77,30.44
2018,7,10,6,30,712.0,49.0,3.6,18.0,253.0,45.56,34.64
2018,7,10,6,45,749.5,52.0,3.55,18.85,304.0,48.59,37.16
2018,7,10,7,0,787.0,55.0,3.5,19.7,355.0,57.2,44.44
2018,7,10,7,15,813.0,58.0,3.4,20.85,406.5,60.78,47.18
2018,7,10,7,30,839.0,61.0,3.3,22.0,458.0,64.26,49.76
2018,7,10,7,45,859.0,63.5,3.2,23.1,508.5,67.18,51.82
2018,7,10,8,0,879.0,66.0,3.1,24.2,559.0,69.98,53.76
2018,7,10,8,15,894.5,68.0,3.0,25.2,607.0,72.23,55.23
2018,7,10,8,30,910.0,70.0,2.9,26.2,655.0,74.37,56.6
2018,7,10,8,45,921.0,72.5,2.85,27.2,699.5,76.56,58.0
2018,7,10,9,0,932.0,75.0,2.8,28.2,744.0,78.59,59.26
2018,7,10,9,15,939.0,77.5,2.75,29.1,783.5,80.34,60.31
2018,7,10,9,30,946.0,80.0,2.7,30.0,823.0,81.91,61.22
2018,7,10,9,45,949.0,84.5,2.7,30.85,857.0,94.92,59.58
2018,7,10,10,0,952.0,89.0,2.7,31.7,891.0,153.72,80.15
2018,7,10,10,15,958.0,90.0,2.75,32.15,919.5,211.63,116.02
2018,7,10,10,30,964.0,91.0,2.8,32.6,948.0,270.23,160.32
2018,7,10,10,45,968.0,92.0,2.85,33.1,970.0,328.75,208.03
2018,7,10,11,0,972.0,93.0,2.9,33.6,992.0,387.31,256.63
2018,7,10,11,15,974.5,93.5,3.05,33.75,1006.5,444.78,304.6
2018,7,10,11,30,977.0,94.0,3.2,33.9,1021.0,501.7,351.25
2018,7,10,11,45,978.0,94.0,3.3,34.1,1028.0,556.78,395.26
2018,7,10,12,0,979.0,94.0,3.4,34.3,1035.0,610.73,437.24
2018,7,10,12,15,978.0,94.5,3.6,34.2,1034.0,662.52,477.43
2018,7,10,12,30,977.0,95.0,3.8,34.1,1033.0,712.58,515.56
2018,7,10,12,45,974.0,96.0,3.95,34.0,1024.5,759.69,550.77
2018,7,10,13,0,971.0,97.0,4.1,33.9,1016.0,804.44,583.73
2018,7,10,13,15,968.5,96.0,4.25,33.65,1000.5,845.29,612.25
2018,7,10,13,30,966.0,95.0,4.4,33.4,985.0,883.28,638.91
2018,7,10,13,45,961.5,94.5,4.55,33.1,962.5,917.0,662.96
2018,7,10,14,0,957.0,94.0,4.7,32.8,940.0,947.44,684.93
2018,7,10,14,15,951.5,92.5,4.85,32.35,911.0,972.59,704.51
2018,7,10,14,30,946.0,91.0,5.0,31.9,882.0,994.16,722.0
2018,7,10,14,45,938.5,90.0,5.15,31.45,847.0,1010.71,736.43
2018,7,10,15,0,931.0,89.0,5.3,31.0,812.0,1023.57,748.68
2018,7,10,15,15,921.0,87.0,5.3,31.0,771.5,1029.11,753.78
2018,7,10,15,30,911.0,85.0,5.3,31.0,731.0,1030.86,756.59
2018,7,10,15,45,899.0,83.0,5.5,29.8,686.5,1026.88,761.05
2018,7,10,16,0,887.0,81.0,5.7,28.6,642.0,1019.27,763.15
2018,7,10,16,15,871.5,78.0,5.7,27.75,594.0,1003.32,757.13
2018,7,10,16,30,856.0,75.0,5.7,26.9,546.0,984.01,748.79
2018,7,10,16,45,835.5,72.0,5.75,26.05,495.5,956.46,734.89
2018,7,10,17,0,815.0,69.0,5.8,25.2,445.0,938.04,727.18
2018,7,10,17,15,787.0,65.5,5.75,24.15,393.5,896.59,702.47
2018,7,10,17,30,759.0,62.0,5.7,23.1,342.0,852.97,675.32
2018,7,10,17,45,719.0,57.5,5.65,22.05,290.5,794.7,635.91
2018,7,10,18,0,679.0,53.0,5.6,21.0,239.0,735.48,593.71
2018,7,10,18,15,618.5,47.5,5.45,20.1,190.5,655.95,532.48
2018,7,10,18,30,558.0,42.0,5.3,19.2,142.0,586.24,475.37
2018,7,10,18,45,461.0,35.0,5.15,18.3,100.5,479.17,384.53
2018,7,10,19,0,364.0,28.0,5.0,17.4,59.0,377.45,273.32
2018,7,10,19,15,211.0,17.0,4.95,16.85,32.5,172.74,0.0
2018,7,10,19,30,58.0,6.0,4.9,16.3,6.0,46.32,0.0
2018,7,10,19,45,29.0,3.0,4.85,15.8,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,11,4,45,49.0,4.5,2.5,11.75,5.0,0.0,0.0
2018,7,11,5,0,98.0,9.0,2.6,12.0,10.0,7.08,0.0
2018,7,11,5,15,251.0,18.5,2.7,12.6,38.5,15.32,0.0
2018,7,11,5,30,404.0,28.0,2.8,13.2,67.0,23.42,13.59
2018,7,11,5,45,494.5,34.5,2.85,13.8,109.5,31.47,21.86
2018,7,11,6,0,585.0,41.0,2.9,14.4,152.0,37.58,27.69
2018,7,11,6,15,641.0,45.5,2.85,15.1,200.5,41.83,31.65
2018,7,11,6,30,697.0,50.0,2.8,15.8,249.0,46.16,35.51
2018,7,11,6,45,735.0,54.0,2.7,16.45,300.0,49.92,38.72
2018,7,11,7,0,773.0,58.0,2.6,17.1,351.0,53.66,41.82
2018,7,11,7,15,800.5,61.0,2.55,17.95,402.5,62.63,49.37
2018,7,11,7,30,828.0,64.0,2.5,18.8,454.0,66.09,52.01
2018,7,11,7,45,848.0,66.0,2.45,19.6,504.0,68.61,53.81
2018,7,11,8,0,868.0,68.0,2.4,20.4,554.0,71.03,55.51
2018,7,11,8,15,883.5,70.5,2.35,21.25,602.0,73.56,57.27
2018,7,11,8,30,899.0,73.0,2.3,22.1,650.0,75.95,58.91
2018,7,11,8,45,910.5,75.0,2.3,22.95,694.0,77.79,60.06
2018,7,11,9,0,922.0,77.0,2.3,23.8,738.0,79.48,61.1
2018,7,11,9,15,928.0,80.5,2.3,24.65,777.0,81.73,62.59
2018,7,11,9,30,934.0,84.0,2.3,25.5,816.0,83.76,63.91
2018,7,11,9,45,936.5,88.0,2.3,26.35,849.0,94.91,61.73
2018,7,11,10,0,939.0,92.0,2.3,27.2,882.0,152.74,81.65
2018,7,11,10,15,944.5,93.5,2.35,27.95,910.5,210.21,117.46
2018,7,11,10,30,950.0,95.0,2.4,28.7,939.0,268.32,161.72
2018,7,11,10,45,954.5,95.0,2.45,29.45,960.5,325.7,208.88
2018,7,11,11,0,959.0,95.0,2.5,30.2,982.0,383.14,256.9
2018,7,11,11,15,961.0,96.0,2.65,30.75,996.0,440.11,304.49
2018,7,11,11,30,963.0,97.0,2.8,31.3,1010.0,496.51,350.59
2018,7,11,11,45,964.0,97.0,2.9,31.9,1017.0,550.97,393.82
2018,7,11,12,0,965.0,97.0,3.0,32.5,1024.0,604.33,434.9
2018,7,11,12,15,965.5,96.5,3.15,32.8,1023.5,655.72,474.07
2018,7,11,12,30,966.0,96.0,3.3,33.1,1023.0,705.51,511.12
2018,7,11,12,45,965.0,96.0,3.45,33.4,1015.5,752.79,545.58
2018,7,11,13,0,964.0,96.0,3.6,33.7,1008.0,797.86,577.83
2018,7,11,13,15,961.5,95.0,3.75,33.7,992.5,838.44,605.49
2018,7,11,13,30,959.0,94.0,3.9,33.7,977.0,876.18,631.26
2018,7,11,13,45,955.0,93.5,4.05,33.75,955.0,910.1,654.41
2018,7,11,14,0,951.0,93.0,4.2,33.8,933.0,940.8,675.53
2018,7,11,14,15,945.0,92.0,4.35,33.5,904.0,965.83,694.06
2018,7,11,14,30,939.0,91.0,4.5,33.2,875.0,987.32,710.49
2018,7,11,14,45,930.5,90.0,4.65,32.95,840.0,1002.81,723.07
2018,7,11,15,0,922.0,89.0,4.8,32.7,805.0,1014.58,733.66
2018,7,11,15,15,912.0,87.0,4.8,32.7,764.5,1020.02,738.61
2018,7,11,15,30,902.0,85.0,4.8,32.7,724.0,1021.72,741.33
2018,7,11,15,45,889.0,83.0,5.0,31.6,679.5,1016.68,744.89
2018,7,11,16,0,876.0,81.0,5.2,30.5,635.0,1008.04,746.14
2018,7,11,16,15,859.0,79.0,5.25,29.6,587.0,991.86,740.56
2018,7,11,16,30,842.0,77.0,5.3,28.7,539.0,972.42,732.76
2018,7,11,16,45,819.0,73.5,5.3,27.85,488.0,954.12,725.13
2018,7,11,17,0,796.0,70.0,5.3,27.0,437.0,920.49,706.54
2018,7,11,17,15,765.0,67.0,5.2,25.9,385.5,877.05,680.55
2018,7,11,17,30,734.0,64.0,5.1,24.8,334.0,831.57,652.15
2018,7,11,17,45,691.5,59.5,5.0,23.7,283.5,771.4,611.59
2018,7,11,18,0,649.0,55.0,4.9,22.6,233.0,710.41,568.36
2018,7,11,18,15,586.0,49.5,4.7,21.65,185.0,637.14,512.39
2018,7,11,18,30,523.0,44.0,4.5,20.7,137.0,559.0,449.38
2018,7,11,18,45,423.5,36.0,4.35,19.75,96.5,449.43,357.73
2018,7,11,19,0,324.0,28.0,4.2,18.8,56.0,344.9,246.03
2018,7,11,19,15,186.0,17.0,4.1,18.3,31.0,153.89,0.0
2018,7,11,19,30,48.0,6.0,4.0,17.8,6.0,39.16,0.0
2018,7,11,19,45,24.0,3.0,3.9,17.35,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,12,4,45,26.0,4.0,2.35,13.1,4.0,0.0,0.0
2018,7,12,5,0,52.0,8.0,2.5,13.3,8.0,6.29,0.0
2018,7,12,5,15,167.0,19.5,2.6,13.9,33.0,16.03,0.0
2018,7,12,5,30,282.0,31.0,2.7,14.5,58.0,25.48,15.03
2018,7,12,5,45,368.5,40.5,2.75,15.1,97.0,33.1,23.11
2018,7,12,6,0,455.0,50.0,2.8,15.7,136.0,40.72,30.27
2018,7,12,6,15,452.0,64.5,2.85,16.4,171.0,51.35,39.86
2018,7,12,6,30,449.0,79.0,2.9,17.1,206.0,59.12,46.72
2018,7,12,6,45,499.0,87.0,2.9,17.8,254.5,66.83,53.33
2018,7,12,7,0,549.0,95.0,2.9,18.5,303.0,72.14,57.69
2018,7,12,7,15,639.5,89.5,2.95,19.3,365.0,68.74,54.38
2018,7,12,7,30,730.0,84.0,3.0,20.1,427.0,71.49,56.39
2018,7,12,7,45,752.0,88.0,3.0,20.85,475.5,74.15,58.29
2018,7,12,8,0,774.0,92.0,3.0,21.6,524.0,76.71,60.07
2018,7,12,8,15,791.0,95.5,3.05,22.5,570.0,78.7,61.33
2018,7,12,8,30,808.0,99.0,3.1,23.4,616.0,80.57,62.48
2018,7,12,8,45,791.5,113.5,3.15,24.25,649.5,88.07,68.32
2018,7,12,9,0,775.0,128.0,3.2,25.1,683.0,94.93,73.57
2018,7,12,9,15,734.5,160.0,3.25,25.75,709.0,101.52,78.6
2018,7,12,9,30,694.0,192.0,3.3,26.4,735.0,114.55,88.84
2018,7,12,9,45,663.5,217.5,3.35,27.05,755.0,130.13,101.04
2018,7,12,10,0,633.0,243.0,3.4,27.7,775.0,184.3,116.26
2018,7,12,10,15,547.5,297.5,3.45,28.1,768.5,247.52,162.05
2018,7,12,10,30,462.0,352.0,3.5,28.5,762.0,297.13,202.6
2018,7,12,10,45,416.0,378.5,3.55,28.85,754.5,334.66,233.97
2018,7,12,11,0,370.0,405.0,3.6,29.2,747.0,378.15,269.47
2018,7,12,11,15,376.0,402.5,3.6,29.5,754.5,409.74,294.59
2018,7,12,11,30,382.0,400.0,3.6,29.8,762.0,441.78,319.8
2018,7,12,11,45,510.5,338.5,3.6,30.05,826.0,492.81,358.01
2018,7,12,12,0,639.0,277.0,3.6,30.3,890.0,554.46,404.31
2018,7,12,12,15,716.0,230.0,3.65,30.65,916.5,610.22,446.22
2018,7,12,12,30,793.0,183.0,3.7,31.0,943.0,664.66,486.99
2018,7,12,12,45,825.0,159.0,3.75,31.4,944.5,712.18,521.79
2018,7,12,13,0,857.0,135.0,3.8,31.8,946.0,749.56,549.43
2018,7,12,13,15,808.5,163.0,3.9,31.85,918.0,786.68,575.3
2018,7,12,13,30,760.0,191.0,4.0,31.9,890.0,809.09,591.01
2018,7,12,13,45,744.0,194.0,4.1,32.0,865.0,832.44,607.92
2018,7,12,14,0,728.0,197.0,4.2,32.1,840.0,861.7,628.36
2018,7,12,14,15,778.0,161.0,4.3,31.6,828.0,893.32,651.82
2018,7,12,14,30,828.0,125.0,4.4,31.1,816.0,916.77,669.96
