Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,45,820.0,122.0,4.45,30.55,782.5,929.32,680.98
2018,7,12,15,0,812.0,119.0,4.5,30.0,749.0,952.34,699.27
2018,7,12,15,15,800.0,116.5,4.5,30.0,710.5,954.69,702.09
2018,7,12,15,30,788.0,114.0,4.5,30.0,672.0,953.48,702.84
2018,7,12,15,45,773.5,111.0,4.65,28.55,629.5,945.65,704.23
2018,7,12,16,0,759.0,108.0,4.8,27.1,587.0,934.41,703.8
2018,7,12,16,15,740.5,104.0,4.85,26.2,541.5,914.6,695.13
2018,7,12,16,30,722.0,100.0,4.9,25.3,496.0,891.66,684.2
2018,7,12,16,45,698.0,95.5,4.95,24.35,448.5,866.21,671.39
2018,7,12,17,0,674.0,91.0,5.0,23.4,401.0,832.09,651.97
2018,7,12,17,15,641.0,86.0,4.95,22.55,352.5,786.18,622.49
2018,7,12,17,30,608.0,81.0,4.9,21.7,304.0,738.7,590.88
2018,7,12,17,45,535.0,77.0,4.9,20.8,251.5,653.2,529.28
2018,7,12,18,0,462.0,73.0,4.9,19.9,199.0,568.4,465.55
2018,7,12,18,15,394.0,63.0,4.75,19.45,155.0,474.79,390.7
2018,7,12,18,30,326.0,53.0,4.6,19.0,111.0,394.0,323.26
2018,7,12,18,45,255.0,41.5,4.4,18.5,78.0,312.5,251.9
2018,7,12,19,0,184.0,30.0,4.2,18.0,45.0,235.22,166.34
2018,7,12,19,15,101.0,17.0,4.1,17.9,24.5,89.7,0.0
2018,7,12,19,30,18.0,4.0,4.0,17.8,4.0,3.15,0.0
2018,7,12,19,45,9.0,2.0,3.85,17.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.4,3.0,2.36,0.0
2018,7,13,5,15,2.5,7.0,3.25,15.75,7.0,5.48,0.0
2018,7,13,5,30,0.0,11.0,3.3,16.1,11.0,8.34,1.03
2018,7,13,5,45,0.0,18.5,3.3,16.45,18.5,14.06,6.51
2018,7,13,6,0,0.0,26.0,3.3,16.8,26.0,19.8,11.77
2018,7,13,6,15,0.0,38.5,3.3,17.2,38.5,29.4,20.38
2018,7,13,6,30,0.0,51.0,3.3,17.6,51.0,39.02,28.93
2018,7,13,6,45,11.0,69.5,3.3,18.0,73.5,53.21,41.37
2018,7,13,7,0,22.0,88.0,3.3,18.4,96.0,65.71,52.13
2018,7,13,7,15,93.5,136.5,3.3,19.0,179.0,95.35,77.5
2018,7,13,7,30,165.0,185.0,3.3,19.6,262.0,124.56,101.98
2018,7,13,7,45,219.5,202.5,3.3,20.2,317.5,130.58,106.45
2018,7,13,8,0,274.0,220.0,3.3,20.8,373.0,140.62,114.27
2018,7,13,8,15,171.0,237.5,3.35,21.45,335.5,154.26,124.97
2018,7,13,8,30,68.0,255.0,3.4,22.1,298.0,168.81,136.28
2018,7,13,8,45,253.5,251.0,3.4,22.75,429.5,153.0,122.54
2018,7,13,9,0,439.0,247.0,3.4,23.4,561.0,144.5,114.97
2018,7,13,9,15,374.0,285.0,3.5,24.15,563.0,170.35,135.45
2018,7,13,9,30,309.0,323.0,3.6,24.9,565.0,184.11,145.85
2018,7,13,9,45,184.0,339.0,3.65,25.7,485.0,204.33,161.29
2018,7,13,10,0,59.0,355.0,3.7,26.5,405.0,231.71,172.23
2018,7,13,10,15,236.5,348.5,3.75,27.1,557.0,236.56,167.31
2018,7,13,10,30,414.0,342.0,3.8,27.7,709.0,280.96,193.26
2018,7,13,10,45,581.0,268.0,3.85,28.35,796.5,312.43,212.89
2018,7,13,11,0,748.0,194.0,3.9,29.0,884.0,367.78,253.29
2018,7,13,11,15,800.5,166.0,3.95,29.4,915.0,417.9,294.32
2018,7,13,11,30,853.0,138.0,4.0,29.8,946.0,471.79,338.05
2018,7,13,11,45,849.0,142.5,4.1,30.2,951.5,521.69,378.63
2018,7,13,12,0,845.0,147.0,4.2,30.6,957.0,570.41,417.18
2018,7,13,12,15,832.0,154.0,4.2,30.8,951.5,614.07,451.17
2018,7,13,12,30,819.0,161.0,4.2,31.0,946.0,664.33,488.53
2018,7,13,12,45,806.0,167.0,4.2,31.25,934.0,704.8,518.19
2018,7,13,13,0,793.0,173.0,4.2,31.5,922.0,742.59,545.32
2018,7,13,13,15,811.5,159.5,4.25,31.55,915.5,785.58,576.7
2018,7,13,13,30,830.0,146.0,4.3,31.6,909.0,814.45,597.39
2018,7,13,13,45,783.5,171.5,4.3,31.65,878.0,846.22,619.04
2018,7,13,14,0,737.0,197.0,4.3,31.7,847.0,869.4,634.92
2018,7,13,14,15,716.5,203.0,4.3,31.55,818.5,885.88,646.96
2018,7,13,14,30,696.0,209.0,4.3,31.4,790.0,898.6,656.66
2018,7,13,14,45,767.5,158.0,4.35,31.25,773.5,929.58,678.91
2018,7,13,15,0,839.0,107.0,4.4,31.1,757.0,952.26,695.65
2018,7,13,15,15,828.0,104.5,4.4,31.1,718.5,955.53,699.08
2018,7,13,15,30,817.0,102.0,4.4,31.1,680.0,955.28,700.46
2018,7,13,15,45,803.0,99.0,4.45,30.45,637.0,961.37,708.36
2018,7,13,16,0,789.0,96.0,4.5,29.8,594.0,950.63,705.12
2018,7,13,16,15,771.0,92.5,4.55,29.2,547.5,931.83,696.43
2018,7,13,16,30,753.0,89.0,4.6,28.6,501.0,909.87,685.55
2018,7,13,16,45,729.5,85.0,4.7,28.0,453.0,878.73,668.69
2018,7,13,17,0,706.0,81.0,4.8,27.4,405.0,844.95,649.53
2018,7,13,17,15,673.5,76.5,4.85,26.5,356.0,805.18,625.92
2018,7,13,17,30,641.0,72.0,4.9,25.6,307.0,758.38,596.2
2018,7,13,17,45,596.5,66.5,4.95,24.7,259.0,697.51,554.58
2018,7,13,18,0,552.0,61.0,5.0,23.8,211.0,636.42,510.64
2018,7,13,18,15,488.5,54.0,5.0,22.85,166.5,556.4,449.37
2018,7,13,18,30,425.0,47.0,5.0,21.9,122.0,478.29,386.22
2018,7,13,18,45,331.5,37.5,4.95,20.95,85.0,374.81,298.85
2018,7,13,19,0,238.0,28.0,4.9,20.0,48.0,274.73,191.8
2018,7,13,19,15,133.5,16.5,4.85,19.45,26.5,113.88,0.0
2018,7,13,19,30,29.0,5.0,4.8,18.9,5.0,3.93,0.0
2018,7,13,19,45,14.5,2.5,4.75,18.35,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.0,3.95,14.15,3.0,0.0,0.0
2018,7,14,5,0,38.0,6.0,4.0,14.2,6.0,4.72,0.0
2018,7,14,5,15,154.5,18.0,4.1,14.65,30.5,14.76,0.0
2018,7,14,5,30,271.0,30.0,4.2,15.1,55.0,24.65,13.95
2018,7,14,5,45,364.0,39.0,4.25,15.55,93.5,31.89,21.94
2018,7,14,6,0,457.0,48.0,4.3,16.0,132.0,39.19,28.84
2018,7,14,6,15,519.5,54.0,4.35,16.6,177.5,43.93,33.25
2018,7,14,6,30,582.0,60.0,4.4,17.2,223.0,48.72,37.54
2018,7,14,6,45,625.0,65.5,4.4,17.8,272.0,52.93,41.15
2018,7,14,7,0,668.0,71.0,4.4,18.4,321.0,57.11,44.62
2018,7,14,7,15,699.5,75.0,4.4,19.15,370.5,64.91,51.13
2018,7,14,7,30,731.0,79.0,4.4,19.9,420.0,67.96,53.41
2018,7,14,7,45,754.5,82.0,4.35,20.65,468.5,70.08,54.87
2018,7,14,8,0,778.0,85.0,4.3,21.4,517.0,72.14,56.27
2018,7,14,8,15,796.0,88.0,4.35,22.05,563.5,74.0,57.5
2018,7,14,8,30,814.0,91.0,4.4,22.7,610.0,84.67,66.15
2018,7,14,8,45,828.0,93.0,4.4,23.4,653.0,86.18,67.02
2018,7,14,9,0,842.0,95.0,4.4,24.1,696.0,87.54,67.78
2018,7,14,9,15,852.5,97.0,4.5,24.65,734.5,88.66,68.39
2018,7,14,9,30,863.0,99.0,4.6,25.2,773.0,89.62,68.89
2018,7,14,9,45,871.5,100.5,4.65,25.8,806.5,94.83,72.86
2018,7,14,10,0,880.0,102.0,4.7,26.4,840.0,148.47,81.86
2018,7,14,10,15,886.5,103.5,4.8,26.85,868.0,202.99,115.57
2018,7,14,10,30,893.0,105.0,4.9,27.3,896.0,258.27,158.1
2018,7,14,10,45,898.0,105.0,5.0,27.75,917.0,312.87,203.93
2018,7,14,11,0,903.0,105.0,5.1,28.2,938.0,367.62,251.08
2018,7,14,11,15,894.5,114.0,5.2,28.35,949.5,422.72,298.89
2018,7,14,11,30,886.0,123.0,5.3,28.5,961.0,476.37,344.67
2018,7,14,11,45,899.0,115.0,5.4,28.6,971.0,528.24,388.06
2018,7,14,12,0,912.0,107.0,5.5,28.7,981.0,579.93,430.4
2018,7,14,12,15,911.5,107.5,5.6,28.55,980.5,629.24,470.46
2018,7,14,12,30,911.0,108.0,5.7,28.4,980.0,677.03,508.59
2018,7,14,12,45,734.5,225.0,5.8,28.3,924.5,705.48,528.75
2018,7,14,13,0,558.0,342.0,5.9,28.2,869.0,711.43,531.73
2018,7,14,13,15,666.0,263.5,5.95,27.9,882.5,766.08,575.23
2018,7,14,13,30,774.0,185.0,6.0,27.6,896.0,814.74,614.68
2018,7,14,13,45,833.0,144.5,6.1,27.35,893.5,850.38,641.78
2018,7,14,14,0,892.0,104.0,6.2,27.1,891.0,898.17,676.86
2018,7,14,14,15,886.0,103.0,6.2,26.75,863.0,922.0,695.05
2018,7,14,14,30,880.0,102.0,6.2,26.4,835.0,942.47,711.16
2018,7,14,14,45,872.0,100.0,6.2,26.05,801.0,956.55,723.01
2018,7,14,15,0,864.0,98.0,6.2,25.7,767.0,967.05,732.59
2018,7,14,15,15,853.0,96.0,6.2,25.7,728.0,971.02,736.79
2018,7,14,15,30,842.0,94.0,6.2,25.7,689.0,971.41,738.69
2018,7,14,15,45,828.0,91.5,6.15,24.4,645.5,964.67,739.36
2018,7,14,16,0,814.0,89.0,6.1,23.1,602.0,954.49,737.73
2018,7,14,16,15,796.5,86.0,6.05,22.45,555.5,949.73,738.16
2018,7,14,16,30,779.0,83.0,6.0,21.8,509.0,928.79,727.02
2018,7,14,16,45,755.5,80.0,5.95,21.1,460.5,898.75,709.37
2018,7,14,17,0,732.0,77.0,5.9,20.4,412.0,866.03,689.44
2018,7,14,17,15,701.0,72.5,5.8,19.9,362.5,821.48,659.41
2018,7,14,17,30,670.0,68.0,5.7,19.4,313.0,775.04,627.14
2018,7,14,17,45,627.0,63.0,5.6,18.9,264.5,721.57,588.26
2018,7,14,18,0,584.0,58.0,5.5,18.4,216.0,661.93,542.85
2018,7,14,18,15,520.5,51.5,5.4,18.0,170.5,581.82,478.76
2018,7,14,18,30,457.0,45.0,5.3,17.6,125.0,503.63,413.1
2018,7,14,18,45,360.5,36.0,5.15,17.2,87.0,397.38,320.91
2018,7,14,19,0,264.0,27.0,5.0,16.8,49.0,293.83,205.27
2018,7,14,19,15,149.0,16.0,5.0,16.45,27.0,125.23,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.1,5.0,3.93,0.0
2018,7,14,19,45,17.0,2.5,5.0,15.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,15,4,45,23.0,3.0,3.9,12.9,3.0,0.0,0.0
2018,7,15,5,0,46.0,6.0,4.0,13.0,6.0,4.72,0.0
2018,7,15,5,15,178.5,17.0,4.1,13.5,31.0,13.97,0.0
2018,7,15,5,30,311.0,28.0,4.2,14.0,56.0,23.14,12.62
2018,7,15,5,45,407.5,36.5,4.35,14.45,96.5,30.12,20.48
2018,7,15,6,0,504.0,45.0,4.5,14.9,137.0,37.2,27.2
2018,7,15,6,15,567.5,50.0,4.5,15.5,184.0,41.35,31.12
2018,7,15,6,30,631.0,55.0,4.5,16.1,231.0,49.4,38.3
2018,7,15,6,45,674.5,59.5,4.45,16.7,281.5,53.34,41.7
2018,7,15,7,0,718.0,64.0,4.4,17.3,332.0,57.3,44.99
2018,7,15,7,15,749.5,67.5,4.4,17.9,383.0,60.29,47.35
2018,7,15,7,30,781.0,71.0,4.4,18.5,434.0,63.25,49.65
2018,7,15,7,45,804.5,74.0,4.4,19.1,484.5,65.66,51.42
2018,7,15,8,0,828.0,77.0,4.4,19.7,535.0,75.89,59.89
2018,7,15,8,15,846.0,79.0,4.4,20.3,583.0,77.98,61.32
2018,7,15,8,30,864.0,81.0,4.4,20.9,631.0,79.96,62.64
2018,7,15,8,45,878.0,83.0,4.4,21.5,675.5,81.7,63.77
2018,7,15,9,0,892.0,85.0,4.4,22.1,720.0,83.3,64.79
2018,7,15,9,15,900.0,88.0,4.45,22.7,759.5,85.15,66.02
2018,7,15,9,30,908.0,91.0,4.5,23.3,799.0,86.81,67.09
2018,7,15,9,45,912.5,95.5,4.5,23.9,833.5,92.47,71.48
2018,7,15,10,0,917.0,100.0,4.5,24.5,868.0,149.69,82.58
2018,7,15,10,15,924.5,100.5,4.6,24.95,897.0,205.97,117.2
2018,7,15,10,30,932.0,101.0,4.7,25.4,926.0,263.11,161.27
2018,7,15,10,45,937.0,101.5,4.8,25.8,948.0,320.23,209.47
2018,7,15,11,0,942.0,102.0,4.9,26.2,970.0,377.51,259.09
2018,7,15,11,15,946.0,102.5,5.0,26.4,985.5,434.38,308.48
2018,7,15,11,30,950.0,103.0,5.1,26.6,1001.0,490.9,356.79
2018,7,15,11,45,953.0,103.0,5.2,26.8,1009.5,546.05,402.99
2018,7,15,12,0,956.0,103.0,5.3,27.0,1018.0,600.34,447.36
2018,7,15,12,15,956.0,103.0,5.4,26.95,1018.0,651.77,489.03
2018,7,15,12,30,956.0,103.0,5.5,26.9,1018.0,701.6,528.62
2018,7,15,12,45,954.5,103.5,5.65,26.8,1010.5,748.94,565.94
2018,7,15,13,0,953.0,104.0,5.8,26.7,1003.0,794.07,601.11
2018,7,15,13,15,951.0,103.5,5.85,26.45,988.5,835.54,631.67
2018,7,15,13,30,949.0,103.0,5.9,26.2,974.0,874.27,659.97
2018,7,15,13,45,945.5,101.0,5.95,25.95,951.5,907.41,684.43
2018,7,15,14,0,942.0,99.0,6.0,25.7,929.0,937.29,706.72
2018,7,15,14,15,936.5,98.0,6.0,25.35,900.5,962.95,726.25
2018,7,15,14,30,931.0,97.0,6.0,25.0,872.0,985.1,743.51
2018,7,15,14,45,924.0,94.5,6.05,24.6,837.0,1000.66,756.86
2018,7,15,15,0,917.0,92.0,6.1,24.2,802.0,1012.47,767.87
2018,7,15,15,15,906.5,91.0,6.1,24.2,762.0,1018.76,773.72
2018,7,15,15,30,896.0,90.0,6.1,24.2,722.0,1021.34,777.23
2018,7,15,15,45,883.5,87.0,6.0,23.4,677.0,1015.89,777.18
2018,7,15,16,0,871.0,84.0,5.9,22.6,632.0,1006.78,774.74
2018,7,15,16,15,854.5,81.5,5.8,22.0,584.0,990.69,766.88
2018,7,15,16,30,838.0,79.0,5.7,21.4,536.0,971.31,756.73
2018,7,15,16,45,815.5,75.5,5.6,20.85,485.0,953.78,747.71
2018,7,15,17,0,793.0,72.0,5.5,20.3,434.0,920.77,727.33
2018,7,15,17,15,762.0,68.5,5.4,19.75,382.5,876.72,698.46
2018,7,15,17,30,731.0,65.0,5.3,19.2,331.0,830.6,667.22
2018,7,15,17,45,688.0,60.0,5.15,18.7,280.0,769.33,622.91
2018,7,15,18,0,645.0,55.0,5.0,18.2,229.0,707.24,576.1
2018,7,15,18,15,580.0,49.0,4.85,17.7,181.0,631.8,516.39
2018,7,15,18,30,515.0,43.0,4.7,17.2,133.0,551.39,449.5
2018,7,15,18,45,412.0,35.0,4.55,16.7,92.5,439.23,352.97
2018,7,15,19,0,309.0,27.0,4.4,16.2,52.0,328.67,225.93
2018,7,15,19,15,175.0,16.5,4.35,15.85,28.5,145.29,0.0
2018,7,15,19,30,41.0,6.0,4.3,15.5,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,3.65,12.25,3.0,0.0,0.0
2018,7,16,5,0,51.0,6.0,3.7,12.4,6.0,4.72,0.0
2018,7,16,5,15,194.5,17.0,3.85,12.9,31.5,13.38,0.0
2018,7,16,5,30,338.0,28.0,4.0,13.4,57.0,23.26,12.52
2018,7,16,5,45,437.0,35.5,4.1,13.9,98.5,29.49,19.96
2018,7,16,6,0,536.0,43.0,4.2,14.4,140.0,35.88,26.08
2018,7,16,6,15,598.5,48.5,4.15,15.05,188.5,43.92,33.45
2018,7,16,6,30,661.0,54.0,4.1,15.7,237.0,48.95,37.97
2018,7,16,6,45,703.0,58.0,4.1,16.3,288.0,52.57,41.09
2018,7,16,7,0,745.0,62.0,4.1,16.9,339.0,56.21,44.11
2018,7,16,7,15,775.0,65.5,4.05,17.65,390.5,59.28,46.53
2018,7,16,7,30,805.0,69.0,4.0,18.4,442.0,62.31,48.86
2018,7,16,7,45,827.5,72.0,3.9,19.15,493.0,72.06,56.94
2018,7,16,8,0,850.0,75.0,3.8,19.9,544.0,75.1,59.16
2018,7,16,8,15,867.0,77.0,3.8,20.65,592.0,77.24,60.59
2018,7,16,8,30,884.0,79.0,3.8,21.4,640.0,79.25,61.92
2018,7,16,8,45,897.0,81.0,3.8,22.2,685.0,81.03,63.03
2018,7,16,9,0,910.0,83.0,3.8,23.0,730.0,82.67,64.03
2018,7,16,9,15,919.5,85.0,3.85,23.75,770.0,84.07,64.83
2018,7,16,9,30,929.0,87.0,3.9,24.5,810.0,85.31,65.52
2018,7,16,9,45,935.5,89.0,3.95,25.25,844.5,88.47,67.79
2018,7,16,10,0,942.0,91.0,4.0,26.0,879.0,145.82,78.61
2018,7,16,10,15,948.0,92.0,4.1,26.6,907.5,203.52,113.55
2018,7,16,10,30,954.0,93.0,4.2,27.2,936.0,261.91,158.06
2018,7,16,10,45,958.5,94.0,4.25,27.8,958.5,320.39,206.72
2018,7,16,11,0,963.0,95.0,4.3,28.4,981.0,378.98,256.65
2018,7,16,11,15,966.0,95.5,4.4,28.75,996.0,436.58,305.9
2018,7,16,11,30,969.0,96.0,4.5,29.1,1011.0,493.69,353.85
2018,7,16,11,45,970.5,95.5,4.6,29.45,1018.0,548.7,399.1
2018,7,16,12,0,972.0,95.0,4.7,29.8,1025.0,602.62,442.3
2018,7,16,12,15,970.0,97.0,4.8,29.9,1024.5,654.99,483.65
2018,7,16,12,30,968.0,99.0,4.9,30.0,1024.0,705.62,522.74
2018,7,16,12,45,964.0,101.0,5.0,30.1,1016.0,752.92,558.65
2018,7,16,13,0,960.0,103.0,5.1,30.2,1008.0,797.85,592.22
2018,7,16,13,15,957.0,102.5,5.2,30.0,992.5,838.86,621.84
2018,7,16,13,30,954.0,102.0,5.3,29.8,977.0,877.03,649.23
2018,7,16,13,45,950.0,101.0,5.4,29.6,955.0,910.87,673.75
2018,7,16,14,0,946.0,100.0,5.5,29.4,933.0,941.47,696.2
2018,7,16,14,15,940.0,99.0,5.55,29.05,904.0,966.88,715.41
2018,7,16,14,30,934.0,98.0,5.6,28.7,875.0,988.74,732.42
2018,7,16,14,45,926.5,96.5,5.65,28.35,840.0,1005.04,745.88
2018,7,16,15,0,919.0,95.0,5.7,28.0,805.0,1017.62,757.07
2018,7,16,15,15,909.0,92.5,5.7,28.0,764.5,1022.88,762.1
2018,7,16,15,30,899.0,90.0,5.7,28.0,724.0,1024.34,764.78
2018,7,16,15,45,886.0,88.0,5.7,27.0,679.0,1019.64,766.59
2018,7,16,16,0,873.0,86.0,5.7,26.0,634.0,1011.32,766.08
2018,7,16,16,15,856.5,82.5,5.6,25.25,585.5,994.06,758.03
2018,7,16,16,30,840.0,79.0,5.5,24.5,537.0,973.44,747.66
2018,7,16,16,45,817.5,76.0,5.45,23.75,486.5,956.59,740.22
2018,7,16,17,0,795.0,73.0,5.4,23.0,436.0,924.26,721.53
2018,7,16,17,15,764.5,69.0,5.3,22.25,384.0,880.0,693.46
2018,7,16,17,30,734.0,65.0,5.2,21.5,332.0,833.64,662.96
2018,7,16,17,45,691.0,60.5,5.05,20.75,281.0,772.95,620.18
2018,7,16,18,0,648.0,56.0,4.9,20.0,230.0,711.33,574.72
2018,7,16,18,15,583.0,50.0,4.7,19.3,181.5,636.17,515.9
2018,7,16,18,30,518.0,44.0,4.5,18.6,133.0,555.52,449.49
2018,7,16,18,45,414.0,36.0,4.35,17.9,92.5,442.2,352.81
2018,7,16,19,0,310.0,28.0,4.2,17.2,52.0,328.83,220.84
2018,7,16,19,15,175.0,17.0,4.15,16.8,28.5,145.7,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.4,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.0,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,2.85,12.3,3.0,0.0,0.0
2018,7,17,5,0,51.0,6.0,3.0,12.5,6.0,4.72,0.0
2018,7,17,5,15,194.5,16.5,3.1,13.1,31.0,12.98,0.0
2018,7,17,5,30,338.0,27.0,3.2,13.7,56.0,22.44,11.6
2018,7,17,5,45,437.0,35.0,3.35,14.3,97.5,29.1,19.55
2018,7,17,6,0,536.0,43.0,3.5,14.9,139.0,35.88,26.02
2018,7,17,6,15,598.5,48.5,3.55,15.55,187.0,43.93,33.38
2018,7,17,6,30,661.0,54.0,3.6,16.2,235.0,48.95,37.89
2018,7,17,6,45,703.5,58.5,3.6,16.85,286.5,52.97,41.35
2018,7,17,7,0,746.0,63.0,3.6,17.5,338.0,56.99,44.69
2018,7,17,7,15,776.0,66.5,3.6,18.3,390.0,60.03,47.07
2018,7,17,7,30,806.0,70.0,3.6,19.1,442.0,63.05,49.36
2018,7,17,7,45,828.0,72.5,3.6,19.9,492.5,72.38,57.04
2018,7,17,8,0,850.0,75.0,3.6,20.7,543.0,75.08,58.95
2018,7,17,8,15,867.5,77.0,3.6,21.55,591.5,77.24,60.37
2018,7,17,8,30,885.0,79.0,3.6,22.4,640.0,79.27,61.68
2018,7,17,8,45,898.0,81.5,3.6,23.25,685.0,81.36,63.04
2018,7,17,9,0,911.0,84.0,3.6,24.1,730.0,83.29,64.25
2018,7,17,9,15,918.0,87.0,3.65,24.8,769.5,85.17,65.46
2018,7,17,9,30,925.0,90.0,3.7,25.5,809.0,86.85,66.51
2018,7,17,9,45,929.0,94.0,3.75,26.25,843.0,89.5,68.35
2018,7,17,10,0,933.0,98.0,3.8,27.0,877.0,147.46,80.23
2018,7,17,10,15,939.0,99.5,3.85,27.6,906.0,205.09,114.69
2018,7,17,10,30,945.0,101.0,3.9,28.2,935.0,263.43,158.76
2018,7,17,10,45,950.5,101.0,3.9,28.8,957.5,321.27,206.49
2018,7,17,11,0,956.0,101.0,3.9,29.4,980.0,379.31,255.58
2018,7,17,11,15,959.0,101.5,3.95,29.8,995.0,436.7,304.21
2018,7,17,11,30,962.0,102.0,4.0,30.2,1010.0,493.62,351.5
2018,7,17,11,45,964.5,102.0,4.05,30.6,1018.0,549.29,396.59
2018,7,17,12,0,967.0,102.0,4.1,31.0,1026.0,604.03,439.65
2018,7,17,12,15,964.5,104.0,4.15,31.15,1025.5,656.09,480.01
2018,7,17,12,30,962.0,106.0,4.2,31.3,1025.0,706.39,518.03
2018,7,17,12,45,957.0,108.0,4.3,31.45,1016.0,752.99,552.72
2018,7,17,13,0,952.0,110.0,4.4,31.6,1007.0,797.15,585.01
2018,7,17,13,15,949.5,109.5,4.45,31.7,992.0,838.51,613.54
2018,7,17,13,30,947.0,109.0,4.5,31.8,977.0,877.09,639.57
2018,7,17,13,45,943.0,108.0,4.55,31.85,955.0,910.99,662.55
2018,7,17,14,0,939.0,107.0,4.6,31.9,933.0,941.65,683.43
2018,7,17,14,15,933.5,105.5,4.65,31.75,904.0,967.11,701.51
2018,7,17,14,30,928.0,104.0,4.7,31.6,875.0,989.03,717.42
2018,7,17,14,45,920.0,102.0,4.75,31.45,839.5,1004.43,729.39
2018,7,17,15,0,912.0,100.0,4.8,31.3,804.0,1016.07,739.12
2018,7,17,15,15,901.5,98.0,4.8,31.3,763.5,1021.49,744.1
2018,7,17,15,30,891.0,96.0,4.8,31.3,723.0,1023.16,746.84
2018,7,17,15,45,877.5,93.5,4.85,30.55,678.0,1017.51,747.71
2018,7,17,16,0,864.0,91.0,4.9,29.8,633.0,1008.23,746.32
2018,7,17,16,15,847.0,88.5,4.9,29.1,585.0,1004.91,748.5
2018,7,17,16,30,830.0,86.0,4.9,28.4,537.0,985.08,739.56
2018,7,17,16,45,806.5,82.0,4.9,27.7,485.5,953.47,722.5
2018,7,17,17,0,783.0,78.0,4.9,27.0,434.0,918.93,703.07
2018,7,17,17,15,751.0,74.0,4.85,25.85,382.0,873.32,676.12
2018,7,17,17,30,719.0,70.0,4.8,24.7,330.0,825.6,646.58
2018,7,17,17,45,673.0,65.0,4.75,23.55,278.5,768.82,608.86
2018,7,17,18,0,627.0,60.0,4.7,22.4,227.0,705.19,563.84
2018,7,17,18,15,558.5,53.0,4.55,21.3,178.5,618.56,497.87
2018,7,17,18,30,490.0,46.0,4.4,20.2,130.0,533.92,429.68
2018,7,17,18,45,382.0,37.5,4.3,19.15,90.0,417.15,331.28
2018,7,17,19,0,274.0,29.0,4.2,18.1,50.0,299.05,195.87
2018,7,17,19,15,152.5,17.0,4.2,17.5,27.0,128.69,0.0
2018,7,17,19,30,31.0,5.0,4.2,16.9,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,16.3,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,12.7,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,12.9,5.0,3.93,0.0
2018,7,18,5,15,158.0,17.0,3.05,13.45,28.5,13.38,0.0
2018,7,18,5,30,281.0,29.0,3.1,14.0,52.0,23.98,12.42
2018,7,18,5,45,383.5,37.5,3.15,14.55,92.0,30.88,21.02
2018,7,18,6,0,486.0,46.0,3.2,15.1,132.0,37.91,27.76
2018,7,18,6,15,551.0,52.5,3.2,15.9,179.5,43.15,32.64
2018,7,18,6,30,616.0,59.0,3.2,16.7,227.0,48.43,37.36
2018,7,18,6,45,659.5,64.5,3.2,17.5,277.5,52.74,41.04
2018,7,18,7,0,703.0,70.0,3.2,18.3,328.0,61.68,48.65
2018,7,18,7,15,734.5,74.0,3.2,18.95,379.5,64.86,51.14
2018,7,18,7,30,766.0,78.0,3.2,19.6,431.0,67.99,53.53
2018,7,18,7,45,789.0,81.5,3.15,20.3,481.0,70.54,55.37
2018,7,18,8,0,812.0,85.0,3.1,21.0,531.0,73.02,57.12
2018,7,18,8,15,830.0,87.5,3.15,21.8,578.5,74.62,58.1
2018,7,18,8,30,848.0,90.0,3.2,22.6,626.0,84.99,66.44
2018,7,18,8,45,862.0,92.5,3.2,23.35,670.5,86.87,67.61
2018,7,18,9,0,876.0,95.0,3.2,24.1,715.0,88.61,68.66
2018,7,18,9,15,884.0,98.5,3.3,24.85,754.5,90.54,69.88
2018,7,18,9,30,892.0,102.0,3.4,25.6,794.0,92.26,70.93
2018,7,18,9,45,897.0,105.5,3.5,26.3,827.5,93.68,71.75
2018,7,18,10,0,902.0,109.0,3.6,27.0,861.0,149.14,82.9
2018,7,18,10,15,895.5,118.0,3.7,27.5,886.0,207.33,118.28
2018,7,18,10,30,889.0,127.0,3.8,28.0,911.0,264.94,162.14
2018,7,18,10,45,836.0,164.5,3.85,28.5,916.0,321.51,210.57
2018,7,18,11,0,783.0,202.0,3.9,29.0,921.0,379.64,260.4
2018,7,18,11,15,799.0,196.0,4.0,29.25,939.5,431.77,303.87
2018,7,18,11,30,815.0,190.0,4.1,29.5,958.0,485.07,347.65
2018,7,18,11,45,774.5,216.0,4.15,29.75,950.5,533.51,387.15
2018,7,18,12,0,734.0,242.0,4.2,30.0,943.0,578.95,422.95
2018,7,18,12,15,669.5,285.0,4.35,30.05,924.0,617.93,453.19
2018,7,18,12,30,605.0,328.0,4.5,30.1,905.0,655.27,481.0
2018,7,18,12,45,580.0,336.0,4.6,30.1,885.5,684.01,502.8
2018,7,18,13,0,555.0,344.0,4.7,30.1,866.0,709.4,521.94
2018,7,18,13,15,580.0,325.0,4.8,29.95,863.0,748.06,551.29
2018,7,18,13,30,605.0,306.0,4.9,29.8,860.0,785.32,579.54
2018,7,18,13,45,709.5,238.0,5.0,29.6,872.5,849.68,628.33
2018,7,18,14,0,814.0,170.0,5.1,29.4,885.0,902.77,667.93
2018,7,18,14,15,786.5,177.0,5.15,29.1,849.5,914.74,677.71
2018,7,18,14,30,759.0,184.0,5.2,28.8,814.0,932.1,691.55
2018,7,18,14,45,733.5,184.5,5.3,28.45,772.5,932.23,694.29
2018,7,18,15,0,708.0,185.0,5.4,28.1,731.0,928.29,694.47
2018,7,18,15,15,764.5,151.0,5.4,28.1,712.5,956.02,714.92
2018,7,18,15,30,821.0,117.0,5.4,28.1,694.0,990.16,739.67
2018,7,18,15,45,826.0,108.0,5.55,27.1,656.5,995.71,749.17
2018,7,18,16,0,831.0,99.0,5.7,26.1,619.0,997.54,756.51
2018,7,18,16,15,814.0,95.5,5.8,25.45,571.5,979.98,749.12
2018,7,18,16,30,797.0,92.0,5.9,24.8,524.0,959.04,739.38
2018,7,18,16,45,773.0,88.0,6.0,24.1,474.0,927.18,721.78
2018,7,18,17,0,749.0,84.0,6.1,23.4,424.0,892.47,701.69
2018,7,18,17,15,716.0,79.5,6.05,22.5,372.5,852.36,676.77
2018,7,18,17,30,683.0,75.0,6.0,21.6,321.0,804.34,645.02
2018,7,18,17,45,636.0,69.0,6.0,20.7,270.0,739.46,599.2
2018,7,18,18,0,589.0,63.0,6.0,19.8,219.0,674.25,550.81
2018,7,18,18,15,519.5,56.0,5.8,19.0,172.0,587.58,481.99
2018,7,18,18,30,450.0,49.0,5.6,18.2,125.0,502.71,411.18
2018,7,18,18,45,343.0,38.5,5.4,17.45,85.5,385.51,309.77
2018,7,18,19,0,236.0,28.0,5.2,16.7,46.0,267.13,171.72
2018,7,18,19,15,125.5,15.0,5.05,16.25,24.0,106.7,0.0
2018,7,18,19,30,15.0,2.0,4.9,15.8,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.75,15.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,19,4,45,14.0,2.0,3.9,12.25,2.0,0.0,0.0
2018,7,19,5,0,28.0,4.0,4.2,12.4,4.0,0.0,0.0
2018,7,19,5,15,137.0,16.5,4.4,12.95,26.5,12.98,0.0
2018,7,19,5,30,246.0,29.0,4.6,13.5,49.0,23.9,11.99
2018,7,19,5,45,345.0,39.0,4.8,14.05,88.0,31.95,21.93
2018,7,19,6,0,444.0,49.0,5.0,14.6,127.0,40.03,29.65
2018,7,19,6,15,508.0,57.5,4.95,15.25,174.0,46.64,35.79
2018,7,19,6,30,572.0,66.0,4.9,15.9,221.0,53.21,41.7
2018,7,19,6,45,614.0,73.0,4.85,16.55,270.5,58.33,46.13
2018,7,19,7,0,656.0,80.0,4.8,17.2,320.0,63.35,50.34
2018,7,19,7,15,687.0,86.5,4.65,17.95,371.0,67.73,53.87
2018,7,19,7,30,718.0,93.0,4.5,18.7,422.0,71.97,57.19
2018,7,19,7,45,739.5,99.5,4.4,19.45,472.0,75.86,60.16
2018,7,19,8,0,761.0,106.0,4.3,20.2,522.0,86.2,68.6
2018,7,19,8,15,779.0,110.5,4.15,21.05,569.5,88.55,70.11
2018,7,19,8,30,797.0,115.0,4.0,21.9,617.0,90.75,71.5
2018,7,19,8,45,810.0,119.0,3.9,22.75,660.5,92.34,72.37
2018,7,19,9,0,823.0,123.0,3.8,23.6,704.0,93.78,73.12
2018,7,19,9,15,842.5,121.5,3.7,24.45,746.0,92.07,71.28
2018,7,19,9,30,862.0,120.0,3.6,25.3,788.0,100.61,77.89
2018,7,19,9,45,880.5,116.5,3.5,26.15,825.0,98.69,75.89
2018,7,19,10,0,899.0,113.0,3.4,27.0,862.0,149.65,83.77
2018,7,19,10,15,906.0,115.0,3.4,27.75,891.5,206.07,116.81
2018,7,19,10,30,913.0,117.0,3.4,28.5,921.0,263.36,159.47
2018,7,19,10,45,917.5,118.5,3.4,29.25,943.0,320.36,206.01
2018,7,19,11,0,922.0,120.0,3.4,30.0,965.0,377.53,253.82
2018,7,19,11,15,920.0,124.0,3.45,30.65,978.5,433.71,300.85
2018,7,19,11,30,918.0,128.0,3.5,31.3,992.0,489.06,346.14
2018,7,19,11,45,920.5,127.5,3.6,31.9,999.5,542.78,389.06
2018,7,19,12,0,923.0,127.0,3.7,32.5,1007.0,595.66,430.06
2018,7,19,12,15,927.5,124.5,3.85,32.85,1008.5,647.29,469.57
2018,7,19,12,30,932.0,122.0,4.0,33.2,1010.0,697.69,507.21
2018,7,19,12,45,921.5,126.5,4.15,33.6,999.0,741.56,539.25
2018,7,19,13,0,911.0,131.0,4.3,34.0,988.0,782.71,568.72
2018,7,19,13,15,910.0,129.5,4.5,33.95,974.0,823.54,598.26
2018,7,19,13,30,909.0,128.0,4.7,33.9,960.0,861.74,624.8
2018,7,19,13,45,904.5,127.0,4.9,33.8,938.0,894.59,648.48
2018,7,19,14,0,900.0,126.0,5.1,33.7,916.0,924.28,670.21
2018,7,19,14,15,880.5,130.5,5.25,33.15,882.5,942.16,685.25
2018,7,19,14,30,861.0,135.0,5.4,32.6,849.0,956.16,697.99
2018,7,19,14,45,856.5,131.0,5.55,32.05,816.0,986.89,722.15
2018,7,19,15,0,852.0,127.0,5.7,31.5,783.0,999.79,734.56
2018,7,19,15,15,840.0,124.0,5.7,31.5,742.5,1002.67,737.92
2018,7,19,15,30,828.0,121.0,5.7,31.5,702.0,1001.76,738.97
2018,7,19,15,45,809.0,119.5,5.8,29.75,657.0,991.71,740.01
2018,7,19,16,0,790.0,118.0,5.9,28.0,612.0,977.97,738.58
2018,7,19,16,15,768.5,114.0,5.8,26.95,563.0,955.32,727.59
2018,7,19,16,30,747.0,110.0,5.7,25.9,514.0,937.28,719.79
2018,7,19,16,45,722.5,104.0,5.6,24.8,464.0,903.21,700.57
2018,7,19,17,0,698.0,98.0,5.5,23.7,414.0,866.47,679.03
2018,7,19,17,15,667.0,91.5,5.3,22.85,363.5,820.26,648.73
2018,7,19,17,30,636.0,85.0,5.1,22.0,313.0,772.2,616.15
2018,7,19,17,45,595.0,76.5,4.95,21.1,263.5,710.57,572.36
2018,7,19,18,0,554.0,68.0,4.8,20.2,214.0,648.37,526.08
2018,7,19,18,15,491.5,59.0,4.65,19.6,168.0,566.13,461.04
2018,7,19,18,30,429.0,50.0,4.5,19.0,122.0,485.5,394.02
2018,7,19,18,45,335.5,38.5,4.3,18.4,83.5,379.17,301.79
2018,7,19,19,0,242.0,27.0,4.1,17.8,45.0,270.1,166.68
2018,7,19,19,15,129.5,14.5,4.05,17.45,23.5,109.33,0.0
2018,7,19,19,30,17.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,19,19,45,8.5,1.0,3.95,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,20,4,45,6.5,1.5,2.55,12.4,1.5,0.0,0.0
2018,7,20,5,0,13.0,3.0,2.7,12.6,3.0,0.0,0.0
2018,7,20,5,15,67.0,16.5,2.85,13.2,21.0,12.98,0.0
2018,7,20,5,30,121.0,30.0,3.0,13.8,39.0,22.42,10.46
2018,7,20,5,45,177.0,47.0,3.15,14.45,71.5,34.78,24.29
2018,7,20,6,0,233.0,64.0,3.3,15.1,104.0,47.06,35.73
2018,7,20,6,15,303.5,80.0,3.3,15.8,150.0,58.38,46.06
2018,7,20,6,30,374.0,96.0,3.3,16.5,196.0,69.58,56.01
2018,7,20,6,45,421.5,109.0,3.3,17.15,244.5,78.33,63.57
2018,7,20,7,0,469.0,122.0,3.3,17.8,293.0,86.88,70.75
2018,7,20,7,15,505.5,132.0,3.25,18.5,341.0,93.15,75.79
2018,7,20,7,30,542.0,142.0,3.2,19.2,389.0,99.24,80.55
2018,7,20,7,45,571.0,150.0,3.15,19.9,437.0,103.79,83.92
2018,7,20,8,0,600.0,158.0,3.1,20.6,485.0,109.5,88.22
2018,7,20,8,15,625.0,163.5,3.1,21.5,531.5,111.01,88.88
2018,7,20,8,30,650.0,169.0,3.1,22.4,578.0,112.42,89.46
2018,7,20,8,45,671.0,172.5,3.15,23.25,621.0,112.4,88.88
2018,7,20,9,0,692.0,176.0,3.2,24.1,664.0,112.33,88.29
2018,7,20,9,15,723.0,170.5,3.2,24.9,706.0,107.57,83.88
2018,7,20,9,30,754.0,165.0,3.2,25.7,748.0,103.19,79.85
2018,7,20,9,45,786.0,154.0,3.25,26.5,785.5,105.05,80.95
2018,7,20,10,0,818.0,143.0,3.3,27.3,823.0,147.69,84.98
2018,7,20,10,15,825.0,144.5,3.4,27.95,850.5,200.89,116.13
2018,7,20,10,30,832.0,146.0,3.5,28.6,878.0,255.1,156.42
2018,7,20,10,45,837.0,147.0,3.6,29.3,898.5,309.31,200.55
2018,7,20,11,0,842.0,148.0,3.7,30.0,919.0,366.52,248.04
2018,7,20,11,15,845.5,148.5,3.8,30.45,933.0,418.78,292.02
2018,7,20,11,30,849.0,149.0,3.9,30.9,947.0,470.8,335.02
2018,7,20,11,45,851.0,148.0,4.05,31.35,953.5,520.81,375.6
2018,7,20,12,0,853.0,147.0,4.2,31.8,960.0,570.03,414.5
2018,7,20,12,15,857.5,143.5,4.35,31.95,960.5,618.12,452.1
2018,7,20,12,30,862.0,140.0,4.5,32.1,961.0,665.09,488.06
2018,7,20,12,45,866.5,134.5,4.6,32.25,954.0,709.2,521.21
2018,7,20,13,0,871.0,129.0,4.7,32.4,947.0,751.45,552.57
2018,7,20,13,15,867.5,127.5,4.8,32.35,931.5,788.65,580.0
2018,7,20,13,30,864.0,126.0,4.9,32.3,916.0,823.13,604.32
2018,7,20,13,45,858.5,125.0,5.0,32.25,894.0,853.49,625.91
2018,7,20,14,0,853.0,124.0,5.1,32.2,872.0,880.76,645.51
2018,7,20,14,15,846.0,122.0,5.15,31.85,843.5,902.52,662.06
2018,7,20,14,30,839.0,120.0,5.2,31.5,815.0,920.89,676.53
2018,7,20,14,45,829.5,118.0,5.3,31.2,781.0,933.44,687.45
2018,7,20,15,0,820.0,116.0,5.4,30.9,747.0,942.48,696.23
2018,7,20,15,15,808.0,113.5,5.4,30.9,708.0,958.86,708.67
2018,7,20,15,30,796.0,111.0,5.4,30.9,669.0,957.96,709.58
2018,7,20,15,45,780.5,108.0,5.45,29.8,625.5,949.37,709.07
2018,7,20,16,0,765.0,105.0,5.5,28.7,582.0,937.31,706.27
2018,7,20,16,15,744.0,102.0,5.45,27.95,535.5,916.28,695.65
2018,7,20,16,30,723.0,99.0,5.4,27.2,489.0,892.09,682.78
2018,7,20,16,45,696.0,94.0,5.4,26.45,440.0,863.09,666.59
2018,7,20,17,0,669.0,89.0,5.4,25.7,391.0,825.38,643.75
2018,7,20,17,15,633.5,84.0,5.3,24.8,342.0,777.13,612.44
2018,7,20,17,30,598.0,79.0,5.2,23.9,293.0,727.38,578.99
2018,7,20,17,45,539.0,73.5,5.15,22.95,243.5,653.46,526.05
2018,7,20,18,0,480.0,68.0,5.1,22.0,194.0,579.83,470.93
2018,7,20,18,15,371.5,59.5,5.0,21.25,144.5,451.06,368.99
2018,7,20,18,30,263.0,51.0,4.9,20.5,95.0,338.6,276.07
2018,7,20,18,45,223.0,38.5,4.8,19.7,67.0,283.85,225.37
2018,7,20,19,0,183.0,26.0,4.7,18.9,39.0,221.95,130.38
2018,7,20,19,15,97.0,14.0,4.65,18.5,20.5,84.35,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.1,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,17.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.85,14.65,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,21,5,15,85.0,15.0,3.0,15.2,21.0,11.8,0.0
2018,7,21,5,30,160.0,28.0,3.1,15.7,40.0,21.17,8.98
2018,7,21,5,45,246.5,40.5,3.2,16.15,75.0,30.64,20.52
2018,7,21,6,0,333.0,53.0,3.3,16.6,110.0,40.13,29.45
2018,7,21,6,15,404.0,62.5,3.3,17.25,154.5,49.69,38.15
2018,7,21,6,30,475.0,72.0,3.3,17.9,199.0,56.77,44.47
2018,7,21,6,45,519.0,80.0,3.25,18.5,245.5,62.3,49.24
2018,7,21,7,0,563.0,88.0,3.2,19.1,292.0,67.72,53.76
2018,7,21,7,15,602.0,93.0,3.25,19.85,341.0,70.82,56.13
2018,7,21,7,30,641.0,98.0,3.3,20.6,390.0,73.9,58.41
2018,7,21,7,45,667.5,103.5,3.35,21.3,438.0,76.99,60.68
2018,7,21,8,0,694.0,109.0,3.4,22.0,486.0,79.96,62.81
2018,7,21,8,15,714.5,112.5,3.45,22.7,531.5,81.43,63.66
2018,7,21,8,30,735.0,116.0,3.5,23.4,577.0,89.84,70.31
2018,7,21,8,45,751.0,119.5,3.55,24.1,620.0,91.08,70.93
2018,7,21,9,0,767.0,123.0,3.6,24.8,663.0,92.21,71.48
2018,7,21,9,15,765.5,132.5,3.7,25.4,697.5,96.19,74.4
2018,7,21,9,30,764.0,142.0,3.8,26.0,732.0,99.76,76.99
2018,7,21,9,45,725.5,168.5,3.9,26.6,748.5,101.74,78.27
2018,7,21,10,0,687.0,195.0,4.0,27.2,765.0,154.83,94.85
2018,7,21,10,15,570.5,268.5,4.1,27.6,753.0,223.71,144.16
2018,7,21,10,30,454.0,342.0,4.2,28.0,741.0,284.16,193.8
2018,7,21,10,45,573.0,282.5,4.3,28.45,798.5,312.84,212.98
2018,7,21,11,0,692.0,223.0,4.4,28.9,856.0,356.75,246.21
2018,7,21,11,15,754.5,189.5,4.5,29.2,890.0,408.55,288.26
2018,7,21,11,30,817.0,156.0,4.6,29.5,924.0,461.59,331.5
2018,7,21,11,45,812.0,160.5,4.7,29.8,928.5,512.08,372.92
2018,7,21,12,0,807.0,165.0,4.8,30.1,933.0,561.37,412.34
2018,7,21,12,15,814.0,160.5,4.9,30.2,935.0,609.79,450.57
2018,7,21,12,30,821.0,156.0,5.0,30.3,937.0,657.31,487.35
2018,7,21,12,45,836.0,145.0,5.1,30.4,935.0,695.43,517.24
2018,7,21,13,0,851.0,134.0,5.2,30.5,933.0,740.28,551.21
2018,7,21,13,15,848.5,133.0,5.25,30.4,918.5,778.03,579.55
2018,7,21,13,30,846.0,132.0,5.3,30.3,904.0,813.24,604.63
2018,7,21,13,45,841.5,130.0,5.4,30.2,882.5,843.17,626.37
2018,7,21,14,0,837.0,128.0,5.5,30.1,861.0,870.06,646.12
2018,7,21,14,15,831.0,126.0,5.5,29.85,833.5,892.43,662.79
2018,7,21,14,30,825.0,124.0,5.5,29.6,806.0,911.52,677.36
2018,7,21,14,45,817.0,121.5,5.55,29.35,773.0,924.85,688.47
2018,7,21,15,0,809.0,119.0,5.6,29.1,740.0,948.62,706.92
2018,7,21,15,15,797.0,116.0,5.6,29.1,701.0,950.69,709.66
2018,7,21,15,30,785.0,113.0,5.6,29.1,662.0,949.15,710.21
2018,7,21,15,45,771.0,109.5,5.65,28.25,619.5,941.47,709.48
2018,7,21,16,0,757.0,106.0,5.7,27.4,577.0,930.34,706.47
2018,7,21,16,15,739.5,101.5,5.7,26.75,531.5,911.11,696.97
2018,7,21,16,30,722.0,97.0,5.7,26.1,486.0,888.71,685.19
2018,7,21,16,45,698.0,92.0,5.7,25.45,438.0,862.48,670.51
2018,7,21,17,0,674.0,87.0,5.7,24.8,390.0,827.74,649.33
2018,7,21,17,15,639.5,82.5,5.55,23.95,341.5,781.11,618.63
2018,7,21,17,30,605.0,78.0,5.4,23.1,293.0,732.93,585.83
2018,7,21,17,45,558.0,71.0,5.3,22.3,245.0,668.3,539.21
2018,7,21,18,0,511.0,64.0,5.2,21.5,197.0,603.55,490.41
2018,7,21,18,15,443.5,56.0,5.05,20.75,153.5,519.45,423.6
2018,7,21,18,30,376.0,48.0,4.9,20.0,110.0,437.4,355.23
2018,7,21,18,45,282.0,37.0,4.75,19.3,74.5,333.19,264.29
2018,7,21,19,0,188.0,26.0,4.6,18.6,39.0,225.26,125.64
2018,7,21,19,15,99.5,14.0,4.5,18.15,20.5,86.23,0.0
2018,7,21,19,30,11.0,2.0,4.4,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,14.65,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.0,3.1,15.25,22.0,11.02,0.0
2018,7,22,5,30,211.0,26.0,3.2,15.7,42.0,21.33,8.51
2018,7,22,5,45,308.0,36.5,3.3,16.15,78.5,29.78,19.72
2018,7,22,6,0,405.0,47.0,3.4,16.6,115.0,38.23,27.76
2018,7,22,6,15,471.0,54.5,3.35,17.15,159.5,44.04,33.19
2018,7,22,6,30,537.0,62.0,3.3,17.7,204.0,49.86,38.43
2018,7,22,6,45,583.5,68.0,3.3,18.3,252.5,54.32,42.3
2018,7,22,7,0,630.0,74.0,3.3,18.9,301.0,58.76,46.0
2018,7,22,7,15,663.5,78.5,3.35,19.55,350.0,61.9,48.47
2018,7,22,7,30,697.0,83.0,3.4,20.2,399.0,70.36,55.47
2018,7,22,7,45,722.0,87.0,3.45,20.85,447.5,73.05,57.43
2018,7,22,8,0,747.0,91.0,3.5,21.5,496.0,75.66,59.29
2018,7,22,8,15,766.5,94.0,3.55,22.15,542.5,77.38,60.39
2018,7,22,8,30,786.0,97.0,3.6,22.8,589.0,79.02,61.41
2018,7,22,8,45,801.0,99.5,3.65,23.45,632.0,80.13,61.99
2018,7,22,9,0,816.0,102.0,3.7,24.1,675.0,90.79,70.52
2018,7,22,9,15,827.0,104.5,3.75,24.6,714.0,92.09,71.27
2018,7,22,9,30,838.0,107.0,3.8,25.1,753.0,93.22,71.9
2018,7,22,9,45,846.0,109.5,3.9,25.65,786.5,94.1,72.32
2018,7,22,10,0,854.0,112.0,4.0,26.2,820.0,141.37,80.3
