Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,15,860.0,114.0,4.05,26.55,847.5,195.21,111.34
2018,7,22,10,30,866.0,116.0,4.1,26.9,875.0,249.79,152.22
2018,7,22,10,45,869.5,117.5,4.2,27.25,896.0,304.01,197.25
2018,7,22,11,0,873.0,119.0,4.3,27.6,917.0,358.31,243.82
2018,7,22,11,15,876.0,120.0,4.4,27.8,931.5,412.02,290.09
2018,7,22,11,30,879.0,121.0,4.5,28.0,946.0,465.4,335.42
2018,7,22,11,45,880.0,122.0,4.55,28.2,953.0,517.29,378.55
2018,7,22,12,0,881.0,123.0,4.6,28.4,960.0,568.29,419.86
2018,7,22,12,15,883.5,121.0,4.7,28.5,960.5,617.0,458.81
2018,7,22,12,30,886.0,119.0,4.8,28.6,961.0,664.39,495.92
2018,7,22,12,45,888.5,116.0,4.9,28.75,954.5,709.44,530.53
2018,7,22,13,0,891.0,113.0,5.0,28.9,948.0,752.56,563.15
2018,7,22,13,15,887.5,112.5,5.1,28.8,933.0,790.98,591.65
2018,7,22,13,30,884.0,112.0,5.2,28.7,918.0,826.69,617.4
2018,7,22,13,45,879.0,111.0,5.3,28.65,896.0,857.82,639.91
2018,7,22,14,0,874.0,110.0,5.4,28.6,874.0,885.83,660.38
2018,7,22,14,15,867.5,108.5,5.45,28.25,846.0,908.77,678.04
2018,7,22,14,30,861.0,107.0,5.5,27.9,818.0,928.31,693.57
2018,7,22,14,45,852.5,105.0,5.6,27.55,784.0,941.98,705.58
2018,7,22,15,0,844.0,103.0,5.7,27.2,750.0,952.1,715.38
2018,7,22,15,15,832.5,101.0,5.7,27.2,711.0,955.71,719.28
2018,7,22,15,30,821.0,99.0,5.7,27.2,672.0,955.76,720.94
2018,7,22,15,45,806.0,96.5,5.75,26.1,628.5,961.46,730.26
2018,7,22,16,0,791.0,94.0,5.8,25.0,585.0,950.51,728.1
2018,7,22,16,15,772.0,91.0,5.8,24.4,538.5,931.48,718.59
2018,7,22,16,30,753.0,88.0,5.8,23.8,492.0,909.26,706.79
2018,7,22,16,45,727.5,84.0,5.75,23.25,443.0,876.18,686.59
2018,7,22,17,0,702.0,80.0,5.7,22.7,394.0,840.46,664.11
2018,7,22,17,15,668.0,75.5,5.6,22.15,345.0,799.5,636.95
2018,7,22,17,30,634.0,71.0,5.5,21.6,296.0,751.39,603.56
2018,7,22,17,45,587.0,65.5,5.45,21.0,247.5,688.3,557.73
2018,7,22,18,0,540.0,60.0,5.4,20.4,199.0,625.1,509.68
2018,7,22,18,15,473.0,52.0,5.25,19.9,154.5,540.85,442.04
2018,7,22,18,30,406.0,44.0,5.1,19.4,110.0,458.89,373.01
2018,7,22,18,45,308.0,34.5,5.0,18.85,74.5,352.52,279.34
2018,7,22,19,0,210.0,25.0,4.9,18.3,39.0,239.05,125.17
2018,7,22,19,15,111.5,13.5,4.85,18.0,20.5,94.89,0.0
2018,7,22,19,30,13.0,2.0,4.8,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.45,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,13.5,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.0,3.45,14.05,22.5,10.23,0.0
2018,7,23,5,30,262.0,24.0,3.5,14.6,43.0,19.8,6.92
2018,7,23,5,45,362.5,33.0,3.6,15.1,81.0,27.18,17.54
2018,7,23,6,0,463.0,42.0,3.7,15.6,119.0,34.64,24.72
2018,7,23,6,15,528.5,48.5,3.75,16.25,165.0,39.92,29.68
2018,7,23,6,30,594.0,55.0,3.8,16.9,211.0,45.25,34.49
2018,7,23,6,45,639.0,59.5,3.8,17.55,260.0,52.94,41.21
2018,7,23,7,0,684.0,64.0,3.8,18.2,309.0,56.83,44.45
2018,7,23,7,15,716.0,68.0,3.8,19.0,359.5,60.13,47.05
2018,7,23,7,30,748.0,72.0,3.8,19.8,410.0,63.39,49.55
2018,7,23,7,45,772.0,75.0,3.8,20.6,459.0,65.72,51.21
2018,7,23,8,0,796.0,78.0,3.8,21.4,508.0,68.01,52.81
2018,7,23,8,15,814.5,80.5,3.85,22.2,555.5,78.05,60.95
2018,7,23,8,30,833.0,83.0,3.9,23.0,603.0,80.31,62.45
2018,7,23,8,45,847.0,85.5,3.9,23.85,647.0,82.3,63.71
2018,7,23,9,0,861.0,88.0,3.9,24.7,691.0,84.15,64.85
2018,7,23,9,15,873.0,88.5,3.95,25.4,730.5,84.65,64.91
2018,7,23,9,30,885.0,89.0,4.0,26.1,770.0,85.05,64.91
2018,7,23,9,45,895.0,89.5,4.05,26.8,804.5,85.3,64.8
2018,7,23,10,0,905.0,90.0,4.1,27.5,839.0,132.64,72.09
2018,7,23,10,15,911.5,91.0,4.15,28.05,867.5,188.7,103.74
2018,7,23,10,30,918.0,92.0,4.2,28.6,896.0,245.53,145.87
2018,7,23,10,45,922.5,93.0,4.25,29.15,918.0,302.41,192.67
2018,7,23,11,0,927.0,94.0,4.3,29.7,940.0,359.43,241.07
2018,7,23,11,15,929.5,95.5,4.35,30.0,955.0,415.95,289.3
2018,7,23,11,30,932.0,97.0,4.4,30.3,970.0,472.0,336.31
2018,7,23,11,45,933.0,98.0,4.45,30.6,978.0,526.32,380.87
2018,7,23,12,0,934.0,99.0,4.5,30.9,986.0,579.62,423.41
2018,7,23,12,15,931.5,100.5,4.65,30.9,985.0,630.0,463.51
2018,7,23,12,30,929.0,102.0,4.8,30.9,984.0,678.61,501.52
2018,7,23,12,45,924.0,105.0,4.95,30.85,976.0,724.73,537.09
2018,7,23,13,0,919.0,108.0,5.1,30.8,968.0,768.52,570.44
2018,7,23,13,15,917.0,107.0,5.2,30.5,953.5,808.73,600.23
2018,7,23,13,30,915.0,106.0,5.3,30.2,939.0,846.24,627.51
2018,7,23,13,45,911.5,104.5,5.45,29.85,917.5,879.15,652.13
2018,7,23,14,0,908.0,103.0,5.6,29.5,896.0,908.91,674.77
2018,7,23,14,15,903.0,101.0,5.65,29.15,868.0,933.55,693.54
2018,7,23,14,30,898.0,99.0,5.7,28.8,840.0,954.72,710.15
2018,7,23,14,45,891.0,97.0,5.75,28.45,806.0,970.46,723.27
2018,7,23,15,0,884.0,95.0,5.8,28.1,772.0,982.58,734.14
2018,7,23,15,15,873.0,93.5,5.8,28.1,732.0,987.66,739.06
2018,7,23,15,30,862.0,92.0,5.8,28.1,692.0,989.08,741.71
2018,7,23,15,45,849.0,89.0,5.7,27.25,648.0,983.13,741.4
2018,7,23,16,0,836.0,86.0,5.6,26.4,604.0,973.6,738.79
2018,7,23,16,15,818.0,83.5,5.5,25.7,556.5,968.96,739.24
2018,7,23,16,30,800.0,81.0,5.4,25.0,509.0,948.22,728.47
2018,7,23,16,45,775.5,77.5,5.3,24.35,459.0,916.45,709.71
2018,7,23,17,0,751.0,74.0,5.2,23.7,409.0,881.91,688.67
2018,7,23,17,15,718.0,70.5,5.1,23.0,358.5,836.45,659.27
2018,7,23,17,30,685.0,67.0,5.0,22.3,308.0,789.02,627.47
2018,7,23,17,45,638.5,61.5,4.9,21.65,258.0,731.51,586.58
2018,7,23,18,0,592.0,56.0,4.8,21.0,208.0,667.62,538.78
2018,7,23,18,15,524.5,49.0,4.7,20.35,161.5,583.0,472.21
2018,7,23,18,30,457.0,42.0,4.6,19.7,115.0,500.61,403.72
2018,7,23,18,45,341.5,33.0,4.5,19.1,77.0,378.84,297.89
2018,7,23,19,0,226.0,24.0,4.4,18.5,39.0,249.65,119.33
2018,7,23,19,15,121.5,13.5,4.4,18.05,20.5,102.43,0.0
2018,7,23,19,30,17.0,3.0,4.4,17.6,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.35,17.15,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,14.3,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,7,24,5,15,133.5,13.5,3.6,14.85,22.0,10.62,0.0
2018,7,24,5,30,250.0,25.0,3.6,15.3,42.0,20.66,6.63
2018,7,24,5,45,352.0,34.0,3.65,15.75,79.5,27.99,18.1
2018,7,24,6,0,454.0,43.0,3.7,16.2,117.0,35.4,25.29
2018,7,24,6,15,521.5,49.5,3.7,16.8,163.0,40.65,30.23
2018,7,24,6,30,589.0,56.0,3.7,17.4,209.0,45.96,35.03
2018,7,24,6,45,634.5,61.0,3.75,18.0,258.5,49.93,38.49
2018,7,24,7,0,680.0,66.0,3.8,18.6,308.0,58.32,45.69
2018,7,24,7,15,713.0,70.0,3.75,19.25,358.5,61.58,48.27
2018,7,24,7,30,746.0,74.0,3.7,19.9,409.0,64.8,50.76
2018,7,24,7,45,771.5,77.0,3.65,20.55,459.0,67.12,52.43
2018,7,24,8,0,797.0,80.0,3.6,21.2,509.0,69.39,54.04
2018,7,24,8,15,816.0,82.0,3.65,22.05,556.5,79.02,61.82
2018,7,24,8,30,835.0,84.0,3.7,22.9,604.0,80.97,63.04
2018,7,24,8,45,850.5,86.0,3.7,23.7,648.5,82.7,64.09
2018,7,24,9,0,866.0,88.0,3.7,24.5,693.0,84.3,65.03
2018,7,24,9,15,872.0,92.0,3.8,25.15,731.5,86.61,66.61
2018,7,24,9,30,878.0,96.0,3.9,25.8,770.0,88.69,67.99
2018,7,24,9,45,881.0,101.0,4.0,26.45,803.0,90.97,69.54
2018,7,24,10,0,884.0,106.0,4.1,27.1,836.0,138.25,77.62
2018,7,24,10,15,892.0,106.5,4.15,27.6,865.0,193.36,108.39
2018,7,24,10,30,900.0,107.0,4.2,28.1,894.0,249.41,149.75
2018,7,24,10,45,905.5,107.5,4.3,28.6,916.0,305.54,195.9
2018,7,24,11,0,911.0,108.0,4.4,29.1,938.0,361.93,243.81
2018,7,24,11,15,915.0,108.0,4.45,29.45,953.0,417.5,291.25
2018,7,24,11,30,919.0,108.0,4.5,29.8,968.0,472.74,337.63
2018,7,24,11,45,922.0,107.5,4.6,30.15,976.0,526.65,382.0
2018,7,24,12,0,925.0,107.0,4.7,30.5,984.0,579.7,424.53
2018,7,24,12,15,924.0,108.0,4.8,30.55,984.0,630.41,464.8
2018,7,24,12,30,923.0,109.0,4.9,30.6,984.0,679.51,502.97
2018,7,24,12,45,920.5,109.5,5.0,30.65,976.0,725.36,538.06
2018,7,24,13,0,918.0,110.0,5.1,30.7,968.0,768.98,570.94
2018,7,24,13,15,915.5,109.5,5.2,30.55,953.5,809.31,600.54
2018,7,24,13,30,913.0,109.0,5.3,30.4,939.0,846.94,627.5
2018,7,24,13,45,909.5,107.5,5.4,30.25,917.5,879.93,651.36
2018,7,24,14,0,906.0,106.0,5.5,30.1,896.0,909.78,673.18
2018,7,24,14,15,900.0,104.5,5.55,29.75,867.5,934.09,691.66
2018,7,24,14,30,894.0,103.0,5.6,29.4,839.0,954.91,707.98
2018,7,24,14,45,886.5,101.0,5.65,29.1,805.0,970.25,720.64
2018,7,24,15,0,879.0,99.0,5.7,28.8,771.0,981.96,731.05
2018,7,24,15,15,868.0,97.0,5.7,28.8,731.0,986.55,735.63
2018,7,24,15,30,857.0,95.0,5.7,28.8,691.0,987.47,737.92
2018,7,24,15,45,844.0,92.0,5.75,27.6,647.0,981.6,739.7
2018,7,24,16,0,831.0,89.0,5.8,26.4,603.0,972.17,739.16
2018,7,24,16,15,815.0,86.0,5.75,25.75,556.0,969.17,740.94
2018,7,24,16,30,799.0,83.0,5.7,25.1,509.0,949.86,731.32
2018,7,24,16,45,776.5,78.5,5.7,24.5,459.0,918.82,713.48
2018,7,24,17,0,754.0,74.0,5.7,23.9,409.0,884.95,693.25
2018,7,24,17,15,722.5,70.0,5.55,23.25,358.5,840.26,663.87
2018,7,24,17,30,691.0,66.0,5.4,22.6,308.0,793.57,632.11
2018,7,24,17,45,647.0,60.5,5.3,22.0,258.0,738.17,592.52
2018,7,24,18,0,603.0,55.0,5.2,21.4,208.0,676.41,546.03
2018,7,24,18,15,535.5,48.0,5.05,20.8,161.5,591.51,478.76
2018,7,24,18,30,468.0,41.0,4.9,20.2,115.0,508.86,409.63
2018,7,24,18,45,362.5,32.5,4.75,19.6,77.5,395.79,309.54
2018,7,24,19,0,257.0,24.0,4.6,19.0,40.0,272.48,115.23
2018,7,24,19,15,137.0,13.5,4.6,18.65,21.0,114.12,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,17.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,13.5,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,13.6,2.0,0.0,0.0
2018,7,25,5,15,171.0,13.0,3.3,14.1,23.0,10.23,0.0
2018,7,25,5,30,317.0,23.0,3.3,14.6,44.0,19.17,4.9
2018,7,25,5,45,420.5,30.0,3.3,15.05,83.0,25.04,15.6
2018,7,25,6,0,524.0,37.0,3.3,15.5,122.0,33.76,23.92
2018,7,25,6,15,587.5,42.5,3.25,16.4,169.0,38.84,28.69
2018,7,25,6,30,651.0,48.0,3.2,17.3,216.0,43.99,33.31
2018,7,25,6,45,692.5,52.0,3.15,18.15,266.0,47.73,36.53
2018,7,25,7,0,734.0,56.0,3.1,19.0,316.0,51.48,39.64
2018,7,25,7,15,763.5,60.0,3.05,20.2,367.5,55.04,42.41
2018,7,25,7,30,793.0,64.0,3.0,21.4,419.0,58.53,45.06
2018,7,25,7,45,814.0,67.5,2.95,22.6,469.0,68.53,53.2
2018,7,25,8,0,835.0,71.0,2.9,23.8,519.0,71.95,55.62
2018,7,25,8,15,851.0,73.5,2.95,24.8,566.5,74.46,57.29
2018,7,25,8,30,867.0,76.0,3.0,25.8,614.0,76.82,58.83
2018,7,25,8,45,879.5,78.5,3.0,26.85,658.5,78.96,60.16
2018,7,25,9,0,892.0,81.0,3.0,27.9,703.0,80.94,61.35
2018,7,25,9,15,898.5,84.5,3.05,28.9,742.0,83.16,62.75
2018,7,25,9,30,905.0,88.0,3.1,29.9,781.0,85.17,63.97
2018,7,25,9,45,908.5,92.0,3.1,30.95,814.5,87.15,65.14
2018,7,25,10,0,912.0,96.0,3.1,32.0,848.0,133.9,72.37
2018,7,25,10,15,917.5,97.5,3.2,32.85,876.5,190.76,103.09
2018,7,25,10,30,923.0,99.0,3.3,33.7,905.0,248.29,144.32
2018,7,25,10,45,927.0,100.5,3.35,34.6,927.0,305.91,190.13
2018,7,25,11,0,931.0,102.0,3.4,35.5,949.0,363.62,237.39
2018,7,25,11,15,933.5,103.0,3.55,36.1,964.0,420.36,284.16
2018,7,25,11,30,936.0,104.0,3.7,36.7,979.0,476.61,329.66
2018,7,25,11,45,937.0,105.0,3.85,37.25,986.5,531.47,373.02
2018,7,25,12,0,938.0,106.0,4.0,37.8,994.0,585.29,414.33
2018,7,25,12,15,938.5,105.5,4.15,37.85,994.0,636.51,453.59
2018,7,25,12,30,939.0,105.0,4.3,37.9,994.0,686.15,490.82
2018,7,25,12,45,938.5,104.0,4.5,37.9,986.5,732.87,525.56
2018,7,25,13,0,938.0,103.0,4.7,37.9,979.0,777.4,558.2
2018,7,25,13,15,935.0,102.5,4.9,37.6,964.0,818.01,587.43
2018,7,25,13,30,932.0,102.0,5.1,37.3,949.0,855.81,614.52
2018,7,25,13,45,927.0,101.5,5.25,37.05,926.5,888.95,638.26
2018,7,25,14,0,922.0,101.0,5.4,36.8,904.0,918.85,660.03
2018,7,25,14,15,902.5,107.5,5.5,36.25,872.0,939.12,676.2
2018,7,25,14,30,883.0,114.0,5.6,35.7,840.0,955.54,690.09
2018,7,25,14,45,833.0,130.5,5.75,35.15,792.0,963.13,698.68
2018,7,25,15,0,783.0,147.0,5.9,34.6,744.0,952.78,695.52
2018,7,25,15,15,819.5,121.5,5.9,34.6,717.0,979.17,714.67
2018,7,25,15,30,856.0,96.0,5.9,34.6,690.0,987.58,721.8
2018,7,25,15,45,836.5,94.5,6.0,32.95,643.5,976.91,722.0
2018,7,25,16,0,817.0,93.0,6.1,31.3,597.0,975.89,728.93
2018,7,25,16,15,813.5,86.5,6.1,29.95,554.0,968.29,729.93
2018,7,25,16,30,810.0,80.0,6.1,28.6,511.0,957.15,728.56
2018,7,25,16,45,784.5,76.0,6.1,27.2,459.5,923.62,711.44
2018,7,25,17,0,759.0,72.0,6.1,25.8,408.0,887.29,691.82
2018,7,25,17,15,692.0,72.5,6.0,24.5,349.5,813.31,642.99
2018,7,25,17,30,625.0,73.0,5.9,23.2,291.0,745.72,597.17
2018,7,25,17,45,578.5,66.5,5.75,21.85,242.5,681.86,552.0
2018,7,25,18,0,532.0,60.0,5.6,20.5,194.0,617.86,504.25
2018,7,25,18,15,491.0,51.0,5.45,19.9,153.0,555.81,453.72
2018,7,25,18,30,450.0,42.0,5.3,19.3,112.0,494.59,400.48
2018,7,25,18,45,320.5,32.0,5.1,18.65,73.0,360.32,282.59
2018,7,25,19,0,191.0,22.0,4.9,18.0,34.0,217.33,76.84
2018,7,25,19,15,95.5,11.0,4.8,17.75,17.0,80.78,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,13.75,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,13.8,2.0,0.0,0.0
2018,7,26,5,15,113.0,13.0,3.4,14.2,20.0,10.23,0.0
2018,7,26,5,30,214.0,24.0,3.4,14.6,38.0,19.78,4.13
2018,7,26,5,45,319.0,34.0,3.35,15.0,75.0,27.89,17.93
2018,7,26,6,0,424.0,44.0,3.3,15.4,112.0,36.05,25.91
2018,7,26,6,15,493.0,52.0,3.25,16.15,158.0,42.38,31.83
2018,7,26,6,30,562.0,60.0,3.2,16.9,204.0,48.72,37.53
2018,7,26,6,45,608.0,67.0,3.2,17.65,254.0,54.0,42.13
2018,7,26,7,0,654.0,74.0,3.2,18.4,304.0,59.21,46.51
2018,7,26,7,15,687.0,79.0,3.15,19.3,354.5,62.74,49.27
2018,7,26,7,30,720.0,84.0,3.1,20.2,405.0,71.64,56.61
2018,7,26,7,45,743.0,89.0,3.05,21.1,454.5,75.03,59.09
2018,7,26,8,0,766.0,94.0,3.0,22.0,504.0,78.28,61.42
2018,7,26,8,15,784.5,98.0,3.05,22.85,551.5,80.61,62.96
2018,7,26,8,30,803.0,102.0,3.1,23.7,599.0,82.82,64.38
2018,7,26,8,45,816.0,106.0,3.15,24.5,643.0,84.73,65.57
2018,7,26,9,0,829.0,110.0,3.2,25.3,687.0,86.49,66.63
2018,7,26,9,15,832.0,117.5,3.25,26.15,725.0,89.82,68.97
2018,7,26,9,30,835.0,125.0,3.3,27.0,763.0,92.82,71.02
2018,7,26,9,45,832.5,134.0,3.35,27.8,795.0,96.15,73.36
2018,7,26,10,0,830.0,143.0,3.4,28.6,827.0,141.51,81.96
2018,7,26,10,15,837.0,145.5,3.55,29.15,855.5,196.37,112.29
2018,7,26,10,30,844.0,148.0,3.7,29.7,884.0,252.28,152.92
2018,7,26,10,45,848.5,150.5,3.8,30.25,906.0,308.42,198.2
2018,7,26,11,0,853.0,153.0,3.9,30.8,928.0,364.95,245.25
2018,7,26,11,15,858.0,152.5,4.1,31.0,943.0,420.72,292.16
2018,7,26,11,30,863.0,152.0,4.3,31.2,958.0,474.04,336.69
2018,7,26,11,45,866.0,152.0,4.45,31.45,966.0,526.4,379.44
2018,7,26,12,0,869.0,152.0,4.6,31.7,974.0,578.1,420.64
2018,7,26,12,15,871.5,151.0,4.75,31.55,975.0,627.98,460.4
2018,7,26,12,30,874.0,150.0,4.9,31.4,976.0,676.67,498.54
2018,7,26,12,45,876.0,147.0,5.05,31.3,969.5,722.12,533.71
2018,7,26,13,0,878.0,144.0,5.2,31.2,963.0,765.66,567.02
2018,7,26,13,15,877.0,141.5,5.35,30.8,948.5,805.11,597.82
2018,7,26,13,30,876.0,139.0,5.5,30.4,934.0,841.94,625.17
2018,7,26,13,45,845.5,152.0,5.6,30.05,904.0,877.58,651.45
2018,7,26,14,0,815.0,165.0,5.7,29.7,874.0,897.39,667.02
2018,7,26,14,15,786.0,173.0,5.8,29.0,838.0,909.31,678.41
2018,7,26,14,30,757.0,181.0,5.9,28.3,802.0,926.25,693.5
2018,7,26,14,45,753.5,171.0,5.95,27.6,767.0,936.69,704.03
2018,7,26,15,0,750.0,161.0,6.0,26.9,732.0,943.43,712.25
2018,7,26,15,15,774.0,142.5,6.0,26.9,704.0,956.43,722.74
2018,7,26,15,30,798.0,124.0,6.0,26.9,676.0,974.66,737.0
2018,7,26,15,45,799.5,114.5,6.0,25.35,636.5,976.3,744.55
2018,7,26,16,0,801.0,105.0,6.0,23.8,597.0,974.21,749.79
2018,7,26,16,15,785.5,100.0,5.9,23.0,550.0,956.5,741.25
2018,7,26,16,30,770.0,95.0,5.8,22.2,503.0,935.41,730.35
2018,7,26,16,45,746.5,90.0,5.75,21.4,453.0,903.02,711.41
2018,7,26,17,0,723.0,85.0,5.7,20.6,403.0,874.52,694.95
2018,7,26,17,15,690.0,79.0,5.55,19.85,352.0,826.57,662.83
2018,7,26,17,30,657.0,73.0,5.4,19.1,301.0,776.88,628.4
2018,7,26,17,45,611.0,66.5,5.3,18.3,251.0,712.8,581.76
2018,7,26,18,0,565.0,60.0,5.2,17.5,201.0,648.43,532.57
2018,7,26,18,15,496.5,51.5,5.1,17.05,155.0,561.42,461.94
2018,7,26,18,30,428.0,43.0,5.0,16.6,109.0,476.71,389.51
2018,7,26,18,45,317.5,32.5,4.9,16.15,71.5,358.3,282.2
2018,7,26,19,0,207.0,22.0,4.8,15.7,34.0,228.24,62.26
2018,7,26,19,15,103.5,11.0,4.75,15.45,17.0,86.8,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,12.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,12.3,1.0,0.0,0.0
2018,7,27,5,15,88.5,12.0,4.25,12.85,17.0,9.44,0.0
2018,7,27,5,30,167.0,23.0,4.3,13.4,33.0,17.51,1.88
2018,7,27,5,45,252.0,36.5,4.3,13.9,68.0,27.77,17.82
2018,7,27,6,0,337.0,50.0,4.3,14.4,103.0,38.01,27.69
2018,7,27,6,15,397.0,62.0,4.3,15.05,146.5,46.98,36.01
2018,7,27,6,30,457.0,74.0,4.3,15.7,190.0,58.44,46.31
2018,7,27,6,45,496.5,85.5,4.25,16.4,237.5,66.48,53.35
2018,7,27,7,0,536.0,97.0,4.2,17.1,285.0,74.24,59.95
2018,7,27,7,15,568.5,107.0,4.15,17.7,334.5,80.51,65.12
2018,7,27,7,30,601.0,117.0,4.1,18.3,384.0,86.52,69.96
2018,7,27,7,45,623.5,126.5,4.05,18.85,432.5,91.72,74.03
2018,7,27,8,0,646.0,136.0,4.0,19.4,481.0,96.62,77.8
2018,7,27,8,15,666.0,143.0,4.0,20.05,527.5,99.58,79.84
2018,7,27,8,30,686.0,150.0,4.0,20.7,574.0,102.33,81.7
2018,7,27,8,45,700.0,157.5,4.0,21.35,617.5,105.0,83.49
2018,7,27,9,0,714.0,165.0,4.0,22.0,661.0,107.42,85.06
2018,7,27,9,15,746.5,161.5,4.05,22.55,706.5,104.09,81.9
2018,7,27,9,30,779.0,158.0,4.1,23.1,752.0,110.09,86.51
2018,7,27,9,45,813.0,148.0,4.2,23.65,793.0,103.33,80.57
2018,7,27,10,0,847.0,138.0,4.3,24.2,834.0,138.89,81.46
2018,7,27,10,15,853.0,141.0,4.4,24.65,863.0,194.89,112.83
2018,7,27,10,30,859.0,144.0,4.5,25.1,892.0,257.82,159.61
2018,7,27,10,45,862.0,147.0,4.55,25.5,913.5,313.14,205.36
2018,7,27,11,0,865.0,150.0,4.6,25.9,935.0,368.55,252.86
2018,7,27,11,15,868.5,151.0,4.7,26.15,950.0,422.97,299.9
2018,7,27,11,30,872.0,152.0,4.8,26.4,965.0,477.15,346.07
2018,7,27,11,45,872.5,153.5,4.85,26.65,972.5,529.78,389.98
2018,7,27,12,0,873.0,155.0,4.9,26.9,980.0,581.52,432.06
2018,7,27,12,15,886.5,146.5,5.0,27.0,984.0,633.3,473.56
2018,7,27,12,30,900.0,138.0,5.1,27.1,988.0,684.41,513.73
2018,7,27,12,45,916.0,126.0,5.2,27.2,985.0,733.56,551.85
2018,7,27,13,0,932.0,114.0,5.3,27.3,982.0,781.17,588.28
2018,7,27,13,15,928.5,113.5,5.4,27.2,966.5,821.61,618.4
2018,7,27,13,30,925.0,113.0,5.5,27.1,951.0,859.23,645.62
2018,7,27,13,45,919.0,112.5,5.55,27.0,928.0,891.73,669.09
2018,7,27,14,0,913.0,112.0,5.6,26.9,905.0,920.94,690.37
2018,7,27,14,15,906.0,111.5,5.65,26.5,876.0,945.85,709.68
2018,7,27,14,30,899.0,111.0,5.7,26.1,847.0,967.25,726.77
2018,7,27,14,45,890.0,109.5,5.75,25.7,812.0,982.16,739.61
2018,7,27,15,0,881.0,108.0,5.8,25.3,777.0,993.36,750.16
2018,7,27,15,15,869.0,105.5,5.8,25.3,736.0,996.81,754.05
2018,7,27,15,30,857.0,103.0,5.8,25.3,695.0,996.5,755.56
2018,7,27,15,45,842.5,100.5,5.7,24.2,650.0,1003.46,765.03
2018,7,27,16,0,828.0,98.0,5.6,23.1,605.0,993.33,762.72
2018,7,27,16,15,808.0,95.0,5.55,22.5,556.5,973.4,752.5
2018,7,27,16,30,788.0,92.0,5.5,21.9,508.0,950.08,739.87
2018,7,27,16,45,761.0,88.0,5.45,21.3,457.0,915.24,718.8
2018,7,27,17,0,734.0,84.0,5.4,20.7,406.0,877.57,695.28
2018,7,27,17,15,696.5,79.5,5.4,19.95,354.0,833.73,667.19
2018,7,27,17,30,659.0,75.0,5.4,19.2,302.0,781.64,631.76
2018,7,27,17,45,605.5,69.0,5.35,18.4,251.0,711.02,580.34
2018,7,27,18,0,552.0,63.0,5.3,17.6,200.0,640.32,526.29
2018,7,27,18,15,472.5,55.0,5.3,16.9,153.0,544.15,448.86
2018,7,27,18,30,393.0,47.0,5.3,16.2,106.0,450.32,369.29
2018,7,27,18,45,277.5,34.5,5.3,15.5,68.5,326.43,256.97
2018,7,27,19,0,162.0,22.0,5.3,14.8,31.0,191.77,31.06
2018,7,27,19,15,81.0,11.0,5.25,14.5,15.5,69.79,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.5,2.5,11.75,10.5,6.69,0.0
2018,7,28,5,30,61.0,17.0,2.7,12.2,21.0,13.05,0.0
2018,7,28,5,45,116.0,36.5,2.85,12.6,51.5,27.23,17.39
2018,7,28,6,0,171.0,56.0,3.0,13.0,82.0,41.16,30.6
2018,7,28,6,15,223.0,76.5,2.95,13.7,124.0,55.48,43.73
2018,7,28,6,30,275.0,97.0,2.9,14.4,166.0,69.55,56.4
2018,7,28,6,45,320.5,115.0,2.8,15.05,213.0,81.79,67.16
2018,7,28,7,0,366.0,133.0,2.7,15.7,260.0,92.54,76.34
2018,7,28,7,15,403.5,147.5,2.7,16.35,308.5,101.32,83.6
2018,7,28,7,30,441.0,162.0,2.7,17.0,357.0,109.8,90.44
2018,7,28,7,45,472.0,174.0,2.65,17.65,405.0,116.34,95.5
2018,7,28,8,0,503.0,186.0,2.6,18.3,453.0,122.62,100.26
2018,7,28,8,15,528.5,195.5,2.6,18.9,499.5,127.06,103.44
2018,7,28,8,30,554.0,205.0,2.6,19.5,546.0,131.27,106.41
2018,7,28,8,45,575.0,213.0,2.6,20.1,590.0,134.32,108.38
2018,7,28,9,0,596.0,221.0,2.6,20.7,634.0,137.16,110.19
2018,7,28,9,15,605.5,231.5,2.65,21.4,672.0,139.78,111.79
2018,7,28,9,30,615.0,242.0,2.7,22.1,710.0,141.98,113.05
2018,7,28,9,45,619.5,252.0,2.75,22.75,742.0,143.43,113.73
2018,7,28,10,0,624.0,262.0,2.8,23.4,774.0,179.04,119.22
2018,7,28,10,15,636.0,266.0,2.95,24.1,803.5,225.88,145.42
2018,7,28,10,30,648.0,270.0,3.1,24.8,833.0,274.75,180.62
2018,7,28,10,45,659.0,271.5,3.2,25.45,856.5,323.8,219.56
2018,7,28,11,0,670.0,273.0,3.3,26.1,880.0,374.37,260.94
2018,7,28,11,15,676.5,274.0,3.45,26.65,895.5,424.32,302.17
2018,7,28,11,30,683.0,275.0,3.6,27.2,911.0,474.89,343.24
2018,7,28,11,45,687.5,275.0,3.7,27.7,919.5,524.29,382.57
2018,7,28,12,0,692.0,275.0,3.8,28.2,928.0,573.61,420.84
2018,7,28,12,15,714.5,261.0,3.9,28.45,935.0,623.33,459.04
2018,7,28,12,30,737.0,247.0,4.0,28.7,942.0,673.31,496.71
2018,7,28,12,45,764.5,228.0,4.1,29.0,943.5,722.5,533.22
2018,7,28,13,0,792.0,209.0,4.2,29.3,945.0,764.32,564.29
2018,7,28,13,15,789.0,206.5,4.3,29.2,930.0,801.61,592.12
2018,7,28,13,30,786.0,204.0,4.4,29.1,915.0,836.19,617.81
2018,7,28,13,45,781.0,201.0,4.55,29.0,893.0,874.66,645.88
2018,7,28,14,0,776.0,198.0,4.7,28.9,871.0,901.67,666.25
2018,7,28,14,15,770.0,194.0,4.8,28.55,843.0,923.47,683.31
2018,7,28,14,30,764.0,190.0,4.9,28.2,815.0,941.79,698.24
2018,7,28,14,45,756.0,185.0,5.0,27.8,781.0,953.64,709.17
2018,7,28,15,0,748.0,180.0,5.1,27.4,747.0,961.85,717.87
2018,7,28,15,15,733.5,175.5,5.1,27.4,706.5,960.5,718.4
2018,7,28,15,30,719.0,171.0,5.1,27.4,666.0,955.42,716.61
2018,7,28,15,45,707.0,162.0,5.15,26.25,622.0,944.34,714.55
2018,7,28,16,0,695.0,153.0,5.2,25.1,578.0,929.71,710.06
2018,7,28,16,15,683.5,142.5,5.15,24.45,532.0,910.47,700.28
2018,7,28,16,30,672.0,132.0,5.1,23.8,486.0,887.95,688.12
2018,7,28,16,45,650.0,123.0,5.05,23.1,437.0,853.43,667.3
2018,7,28,17,0,628.0,114.0,5.0,22.4,388.0,816.21,644.12
2018,7,28,17,15,592.5,105.0,4.95,21.5,337.5,763.23,609.04
2018,7,28,17,30,557.0,96.0,4.9,20.6,287.0,708.56,571.43
2018,7,28,17,45,509.5,86.0,4.85,19.7,238.0,640.1,521.45
2018,7,28,18,0,462.0,76.0,4.8,18.8,189.0,566.8,465.22
2018,7,28,18,15,390.0,63.5,4.7,18.1,143.5,476.4,391.92
2018,7,28,18,30,318.0,51.0,4.6,17.4,98.0,389.6,318.04
2018,7,28,18,45,222.0,35.5,4.5,16.75,62.5,282.65,219.2
2018,7,28,19,0,126.0,20.0,4.4,16.1,27.0,158.23,2.76
2018,7,28,19,15,63.0,10.0,4.4,15.7,13.5,55.39,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,5,15,41.5,10.0,3.4,12.9,12.5,7.87,0.0
2018,7,29,5,30,83.0,20.0,3.4,13.2,25.0,15.18,0.0
2018,7,29,5,45,161.5,36.0,3.45,13.45,57.0,26.99,16.99
2018,7,29,6,0,240.0,52.0,3.5,13.7,89.0,38.76,28.37
2018,7,29,6,15,298.0,68.0,3.5,14.25,131.0,50.23,38.97
2018,7,29,6,30,356.0,84.0,3.5,14.8,173.0,61.48,49.16
2018,7,29,6,45,405.5,98.0,3.5,15.3,221.0,71.09,57.66
2018,7,29,7,0,455.0,112.0,3.5,15.8,269.0,80.47,65.75
2018,7,29,7,15,494.5,123.5,3.5,16.4,319.5,87.88,71.91
2018,7,29,7,30,534.0,135.0,3.5,17.0,370.0,95.09,77.77
2018,7,29,7,45,562.5,144.5,3.5,17.65,418.5,100.64,82.09
2018,7,29,8,0,591.0,154.0,3.5,18.3,467.0,107.57,87.52
2018,7,29,8,15,615.0,162.0,3.5,18.9,514.5,110.78,89.73
2018,7,29,8,30,639.0,170.0,3.5,19.5,562.0,113.77,91.76
2018,7,29,8,45,658.0,176.0,3.55,20.15,606.0,115.18,92.45
2018,7,29,9,0,677.0,182.0,3.6,20.8,650.0,116.44,93.02
2018,7,29,9,15,695.5,185.0,3.6,21.1,690.5,115.83,92.17
2018,7,29,9,30,714.0,188.0,3.6,21.4,731.0,115.2,91.33
2018,7,29,9,45,730.5,189.5,3.65,21.65,767.0,113.68,89.8
2018,7,29,10,0,747.0,191.0,3.7,21.9,803.0,149.19,93.86
2018,7,29,10,15,758.5,192.5,3.75,22.05,832.5,201.22,122.89
2018,7,29,10,30,770.0,194.0,3.8,22.2,862.0,254.94,162.57
2018,7,29,10,45,728.5,222.5,3.9,22.3,867.5,312.36,211.57
2018,7,29,11,0,687.0,251.0,4.0,22.4,873.0,365.98,258.57
2018,7,29,11,15,701.0,248.5,4.05,22.4,892.0,417.19,302.16
2018,7,29,11,30,715.0,246.0,4.1,22.4,911.0,469.65,346.29
2018,7,29,11,45,760.0,221.0,4.2,22.45,932.5,522.97,390.27
2018,7,29,12,0,805.0,196.0,4.3,22.5,954.0,577.31,434.55
2018,7,29,12,15,741.5,234.0,4.35,22.55,932.0,619.47,468.38
2018,7,29,12,30,678.0,272.0,4.4,22.6,910.0,653.86,495.34
2018,7,29,12,45,639.5,293.0,4.5,22.6,891.0,686.3,520.61
2018,7,29,13,0,601.0,314.0,4.6,22.6,872.0,714.12,541.96
2018,7,29,13,15,551.0,332.0,4.65,22.55,837.0,728.96,553.38
2018,7,29,13,30,501.0,350.0,4.7,22.5,802.0,736.5,559.35
2018,7,29,13,45,412.0,370.5,4.8,22.4,736.0,708.08,539.08
2018,7,29,14,0,323.0,391.0,4.9,22.3,670.0,659.25,503.87
2018,7,29,14,15,280.0,386.5,4.9,22.0,622.5,635.81,487.71
2018,7,29,14,30,237.0,382.0,4.9,21.7,575.0,587.96,453.57
2018,7,29,14,45,208.0,364.5,4.95,21.4,528.5,556.26,431.37
2018,7,29,15,0,179.0,347.0,5.0,21.1,482.0,521.82,406.71
2018,7,29,15,15,309.5,296.0,5.0,21.1,514.5,631.46,493.75
2018,7,29,15,30,440.0,245.0,5.0,21.1,547.0,743.0,580.19
2018,7,29,15,45,346.0,251.0,5.0,20.6,479.0,639.13,503.95
2018,7,29,16,0,252.0,257.0,5.0,20.1,411.0,558.76,443.63
2018,7,29,16,15,339.5,214.0,5.0,19.65,403.0,604.0,483.82
2018,7,29,16,30,427.0,171.0,5.0,19.2,395.0,672.59,540.63
2018,7,29,16,45,433.5,153.0,5.0,18.75,360.5,659.0,533.34
2018,7,29,17,0,440.0,135.0,5.0,18.3,326.0,642.81,524.24
2018,7,29,17,15,497.0,110.0,4.95,17.75,299.5,664.56,543.61
2018,7,29,17,30,554.0,85.0,4.9,17.2,273.0,692.7,567.35
2018,7,29,17,45,502.0,77.5,4.85,16.65,226.0,623.38,514.61
2018,7,29,18,0,450.0,70.0,4.8,16.1,179.0,553.95,459.82
2018,7,29,18,15,345.0,59.0,4.7,15.65,131.0,429.16,357.35
2018,7,29,18,30,240.0,48.0,4.6,15.2,83.0,317.49,261.51
2018,7,29,18,45,185.0,33.5,4.5,14.8,54.5,248.76,192.52
2018,7,29,19,0,130.0,19.0,4.4,14.4,26.0,158.51,0.0
2018,7,29,19,15,65.0,9.5,4.35,14.2,13.0,56.49,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,30,5,15,27.5,9.5,3.55,12.4,11.0,7.47,0.0
2018,7,30,5,30,55.0,19.0,3.6,12.8,22.0,14.39,0.0
2018,7,30,5,45,123.0,35.5,3.7,13.15,51.5,26.52,16.49
2018,7,30,6,0,191.0,52.0,3.8,13.5,81.0,38.6,28.22
2018,7,30,6,15,246.5,69.0,3.75,14.25,121.0,50.48,39.17
2018,7,30,6,30,302.0,86.0,3.7,15.0,161.0,62.26,49.8
2018,7,30,6,45,349.5,102.0,3.65,15.7,207.5,73.02,59.27
2018,7,30,7,0,397.0,118.0,3.6,16.4,254.0,83.49,68.25
2018,7,30,7,15,439.5,131.5,3.55,17.15,305.0,92.01,75.31
2018,7,30,7,30,482.0,145.0,3.5,17.9,356.0,100.28,81.99
2018,7,30,7,45,494.0,160.0,3.4,18.65,399.0,108.56,88.56
2018,7,30,8,0,506.0,175.0,3.3,19.4,442.0,116.41,94.66
2018,7,30,8,15,545.0,182.0,3.35,20.25,494.5,119.93,96.99
2018,7,30,8,30,584.0,189.0,3.4,21.1,547.0,123.34,99.21
2018,7,30,8,45,608.5,195.5,3.4,21.95,593.0,125.96,100.77
2018,7,30,9,0,633.0,202.0,3.4,22.8,639.0,127.18,101.16
2018,7,30,9,15,653.0,206.0,3.4,23.55,679.5,126.68,100.2
2018,7,30,9,30,673.0,210.0,3.4,24.3,720.0,126.14,99.23
2018,7,30,9,45,660.5,224.5,3.45,25.05,744.5,130.13,102.0
2018,7,30,10,0,648.0,239.0,3.5,25.8,769.0,166.44,108.64
2018,7,30,10,15,681.0,232.5,3.6,26.3,806.5,211.67,131.96
2018,7,30,10,30,714.0,226.0,3.7,26.8,844.0,261.11,166.5
2018,7,30,10,45,736.0,220.0,3.75,27.35,871.5,312.0,206.7
2018,7,30,11,0,758.0,214.0,3.8,27.9,899.0,365.24,250.35
2018,7,30,11,15,752.5,221.0,3.85,28.3,910.0,418.53,294.99
2018,7,30,11,30,747.0,228.0,3.9,28.7,921.0,471.14,338.26
2018,7,30,11,45,714.0,248.5,3.95,29.15,915.5,518.73,376.8
2018,7,30,12,0,681.0,269.0,4.0,29.6,910.0,562.92,411.44
2018,7,30,12,15,713.5,250.0,4.05,29.85,921.0,614.21,450.63
2018,7,30,12,30,746.0,231.0,4.1,30.1,932.0,666.34,489.72
2018,7,30,12,45,783.5,207.0,4.15,30.35,938.0,712.71,524.43
2018,7,30,13,0,821.0,183.0,4.2,30.6,944.0,764.47,562.25
2018,7,30,13,15,818.5,181.0,4.25,30.45,929.0,803.16,590.86
2018,7,30,13,30,816.0,179.0,4.3,30.3,914.0,839.15,617.35
2018,7,30,13,45,811.5,176.5,4.35,30.15,892.5,870.12,639.6
2018,7,30,14,0,807.0,174.0,4.4,30.0,871.0,897.91,659.39
2018,7,30,14,15,797.5,171.5,4.5,29.6,841.0,917.84,674.96
2018,7,30,14,30,788.0,169.0,4.6,29.2,811.0,934.12,688.3
2018,7,30,14,45,776.0,166.5,4.65,28.75,775.5,944.33,697.78
2018,7,30,15,0,764.0,164.0,4.7,28.3,740.0,960.26,711.42
2018,7,30,15,15,749.5,160.0,4.7,28.3,699.5,959.47,712.29
2018,7,30,15,30,735.0,156.0,4.7,28.3,659.0,954.97,710.92
2018,7,30,15,45,715.5,150.5,4.75,27.05,613.5,940.08,706.64
2018,7,30,16,0,696.0,145.0,4.8,25.8,568.0,921.63,699.94
2018,7,30,16,15,669.0,140.5,4.85,25.0,519.5,893.31,684.95
2018,7,30,16,30,642.0,136.0,4.9,24.2,471.0,861.84,667.49
2018,7,30,16,45,609.0,128.5,4.9,23.4,420.5,818.02,640.41
2018,7,30,17,0,576.0,121.0,4.9,22.6,370.0,771.74,610.84
2018,7,30,17,15,530.5,112.5,4.9,21.65,319.0,701.16,562.39
2018,7,30,17,30,485.0,104.0,4.9,20.7,268.0,640.53,519.75
2018,7,30,17,45,427.0,92.5,4.9,19.7,219.0,563.93,462.68
2018,7,30,18,0,369.0,81.0,4.9,18.7,170.0,488.57,403.88
2018,7,30,18,15,298.0,66.0,4.8,17.9,126.5,398.45,329.48
2018,7,30,18,30,227.0,51.0,4.7,17.1,83.0,311.91,254.53
2018,7,30,18,45,149.5,33.5,4.65,16.35,51.0,220.28,167.16
2018,7,30,19,0,72.0,16.0,4.6,15.6,19.0,105.15,0.0
2018,7,30,19,15,36.0,8.0,4.55,15.2,9.5,33.43,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,31,5,15,36.5,8.0,3.15,11.7,10.0,6.29,0.0
2018,7,31,5,30,73.0,16.0,3.2,12.1,20.0,12.14,0.0
2018,7,31,5,45,137.5,34.0,3.25,12.55,51.0,25.54,15.58
2018,7,31,6,0,202.0,52.0,3.3,13.0,82.0,38.52,28.17
2018,7,31,6,15,259.5,70.0,3.25,13.7,124.0,51.28,39.95
2018,7,31,6,30,317.0,88.0,3.2,14.4,166.0,63.77,51.25
2018,7,31,6,45,365.5,104.0,3.15,15.15,213.5,74.55,60.75
2018,7,31,7,0,414.0,120.0,3.1,15.9,261.0,85.04,69.75
2018,7,31,7,15,453.5,132.0,3.1,16.65,310.0,92.59,75.96
2018,7,31,7,30,493.0,144.0,3.1,17.4,359.0,99.91,81.83
2018,7,31,7,45,525.5,153.5,3.1,18.2,408.0,105.36,85.97
2018,7,31,8,0,558.0,163.0,3.1,19.0,457.0,110.62,89.87
2018,7,31,8,15,584.5,171.0,3.05,19.9,504.5,114.67,92.67
2018,7,31,8,30,611.0,179.0,3.0,20.8,552.0,119.01,95.69
2018,7,31,8,45,633.5,185.0,3.0,21.65,597.0,120.28,96.14
2018,7,31,9,0,656.0,191.0,3.0,22.5,642.0,121.42,96.5
2018,7,31,9,15,669.5,196.5,3.05,23.3,680.5,121.87,96.32
2018,7,31,9,30,683.0,202.0,3.1,24.1,719.0,122.18,96.06
2018,7,31,9,45,692.5,207.5,3.1,24.85,752.5,122.23,95.62
2018,7,31,10,0,702.0,213.0,3.1,25.6,786.0,155.43,99.24
2018,7,31,10,15,716.5,214.0,3.2,26.25,816.5,205.34,125.79
2018,7,31,10,30,731.0,215.0,3.3,26.9,847.0,257.35,162.75
2018,7,31,10,45,745.0,213.0,3.4,27.5,871.0,309.41,204.07
2018,7,31,11,0,759.0,211.0,3.5,28.1,895.0,363.0,248.17
2018,7,31,11,15,767.5,209.5,3.55,28.55,911.0,416.21,292.36
2018,7,31,11,30,776.0,208.0,3.6,29.0,927.0,470.99,337.0
2018,7,31,11,45,784.0,205.0,3.7,29.45,936.5,522.28,378.23
2018,7,31,12,0,792.0,202.0,3.8,29.9,946.0,573.52,418.37
2018,7,31,12,15,801.0,197.0,3.9,30.05,949.0,623.6,457.22
2018,7,31,12,30,810.0,192.0,4.0,30.2,952.0,673.02,494.73
2018,7,31,12,45,820.0,183.5,4.1,30.35,947.5,719.4,529.46
2018,7,31,13,0,830.0,175.0,4.2,30.5,943.0,764.25,562.54
2018,7,31,13,15,827.0,173.0,4.3,30.35,927.5,802.75,591.28
2018,7,31,13,30,824.0,171.0,4.4,30.2,912.0,838.49,617.85
2018,7,31,13,45,818.5,168.0,4.5,30.05,889.0,868.28,639.3
2018,7,31,14,0,813.0,165.0,4.6,29.9,866.0,894.78,658.49
2018,7,31,14,15,806.5,162.0,4.65,29.55,837.5,916.98,675.32
2018,7,31,14,30,800.0,159.0,4.7,29.2,809.0,935.66,690.07
2018,7,31,14,45,791.5,155.0,4.75,28.8,774.5,947.89,700.84
2018,7,31,15,0,783.0,151.0,4.8,28.4,740.0,956.42,709.37
2018,7,31,15,15,769.0,147.0,4.8,28.4,699.5,955.8,710.4
2018,7,31,15,30,755.0,143.0,4.8,28.4,659.0,960.21,715.06
2018,7,31,15,45,740.5,137.5,4.9,27.25,615.0,950.36,714.28
2018,7,31,16,0,726.0,132.0,5.0,26.1,571.0,936.99,711.18
2018,7,31,16,15,710.0,123.5,5.0,25.1,523.5,915.08,700.97
2018,7,31,16,30,694.0,115.0,5.0,24.1,476.0,889.9,688.34
2018,7,31,16,45,669.5,108.0,5.05,23.15,427.0,854.96,668.59
2018,7,31,17,0,645.0,101.0,5.1,22.2,378.0,817.44,646.36
2018,7,31,17,15,609.5,93.5,5.05,21.2,328.0,766.11,612.62
2018,7,31,17,30,574.0,86.0,5.0,20.2,278.0,713.17,576.35
2018,7,31,17,45,526.5,76.5,4.95,19.15,229.5,645.22,526.79
2018,7,31,18,0,479.0,67.0,4.9,18.1,181.0,577.11,474.47
2018,7,31,18,15,407.5,56.0,4.85,17.35,136.5,486.28,400.43
2018,7,31,18,30,336.0,45.0,4.8,16.6,92.0,398.07,324.63
2018,7,31,18,45,231.0,31.5,4.75,15.85,58.0,284.64,215.3
2018,7,31,19,0,126.0,18.0,4.7,15.1,24.0,151.63,0.0
2018,7,31,19,15,63.0,9.0,4.6,14.85,12.0,54.54,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,7.87,0.0
