Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,3.15,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,10.42,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,17.37,8.52
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,27.98,18.9
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,37.97,28.18
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,47.7,37.06
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,57.72,46.01
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,67.96,54.94
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,78.13,63.63
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,95.2,78.16
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,112.02,92.21
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,132.77,109.4
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,145.55,119.58
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,158.16,129.49
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,170.43,139.01
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,186.99,152.07
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,202.97,164.52
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,203.21,164.04
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,218.79,166.56
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,246.33,181.49
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,266.73,193.34
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,303.84,216.72
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,346.77,247.14
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,395.33,285.23
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,455.24,332.7
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,508.27,375.94
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,562.62,419.38
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,609.93,456.97
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,655.11,492.09
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,694.68,522.47
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,731.19,550.07
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,766.53,577.19
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,799.3,602.25
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,825.9,622.78
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,849.36,641.09
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,865.57,654.95
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,878.18,666.61
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,882.46,672.29
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,882.97,675.49
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,873.84,670.81
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,853.51,658.38
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,830.65,647.05
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,804.71,633.29
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,768.16,610.29
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,729.14,585.0
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,676.63,548.59
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,622.64,509.8
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,544.13,449.55
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,445.17,371.26
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,365.73,305.55
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,287.47,238.17
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,209.61,167.38
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,119.63,52.91
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,43.58,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.36,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,13.77,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,24.01,13.7
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,38.06,27.63
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,51.93,40.41
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,63.39,50.82
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,75.57,61.58
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,88.53,72.77
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,101.16,83.43
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,116.34,96.08
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,131.15,108.18
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,132.24,108.47
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,132.14,107.8
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,123.91,100.3
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,115.21,92.49
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,113.12,90.3
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,111.23,88.31
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,107.06,84.46
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,122.86,85.14
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,177.27,106.08
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,233.42,143.06
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,289.72,187.34
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,347.03,235.27
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,404.06,283.75
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,461.16,331.68
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,515.87,376.87
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,569.91,420.33
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,621.31,460.76
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,670.81,498.7
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,716.19,532.84
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,758.95,564.39
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,798.43,594.13
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,835.06,621.6
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,866.1,643.63
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,893.79,663.37
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,915.33,679.88
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,933.17,694.13
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,943.89,703.78
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,950.73,711.06
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,947.83,710.73
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,949.44,713.71
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,935.6,709.67
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,918.13,703.46
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,890.32,688.62
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,859.31,671.21
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,814.91,643.5
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,768.06,612.98
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,702.19,566.69
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,635.2,517.16
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,545.99,447.06
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,457.82,373.82
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,339.35,268.83
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,208.89,69.0
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,75.98,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.15,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,12.98,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,21.95,11.76
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,32.72,22.92
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,43.36,32.85
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,55.17,43.59
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,67.29,54.36
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,85.45,70.25
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,102.84,85.15
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,116.69,96.71
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,130.33,107.9
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,127.63,105.01
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,123.51,100.96
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,116.03,94.1
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,106.35,85.45
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,106.44,85.14
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,106.57,84.88
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,113.84,90.63
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,129.75,92.27
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,182.61,113.43
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,237.2,149.88
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,292.56,193.74
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,348.97,241.16
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,404.96,289.22
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,460.95,336.77
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,514.52,381.6
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,567.26,424.67
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,616.09,463.9
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,662.82,500.6
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,705.54,533.69
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,745.37,564.26
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,781.3,592.23
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,814.36,617.91
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,842.3,639.54
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,866.93,658.76
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,883.57,672.95
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,896.5,684.44
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,902.36,690.8
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,904.4,694.69
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,896.28,690.6
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,884.29,683.96
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,863.56,674.01
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,839.24,661.35
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,795.53,632.96
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,758.08,608.77
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,709.0,575.16
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,658.37,539.27
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,590.02,487.82
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,521.59,434.13
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,435.45,363.2
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,351.28,290.47
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,255.94,202.06
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,140.54,19.34
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,45.88,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,10.62,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,18.2,8.59
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,31.93,22.28
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,44.44,33.91
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,56.62,45.05
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,68.8,55.95
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,80.44,66.1
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,94.25,77.93
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,108.79,90.18
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,123.22,102.12
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,135.57,112.08
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,152.08,125.43
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,167.64,137.79
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,182.81,149.66
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,183.56,149.52
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,181.01,146.72
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,157.1,126.42
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,148.17,108.21
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,191.69,123.32
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,241.62,154.68
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,295.01,196.48
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,349.7,241.88
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,403.89,287.77
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,458.37,333.38
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,511.18,376.83
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,563.53,418.82
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,611.3,456.82
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,656.92,492.28
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,697.7,523.34
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,735.46,551.6
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,770.82,578.42
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,803.41,603.01
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,830.08,623.34
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,853.47,641.35
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,869.47,654.5
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,881.8,665.21
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,886.19,670.69
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,886.76,673.54
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,877.21,668.5
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,863.81,660.94
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,833.37,643.75
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,808.36,630.47
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,772.12,608.15
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,733.38,583.52
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,681.24,547.72
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,627.61,509.66
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,558.67,458.35
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,489.75,404.48
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,406.3,336.08
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,324.86,266.15
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,214.95,166.89
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,105.61,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,38.23,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,12.98,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,22.66,11.73
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,35.28,25.19
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,47.76,36.86
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,57.31,45.65
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,66.45,53.83
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,77.89,63.8
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,88.83,73.1
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,96.72,79.53
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,104.45,85.72
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,103.84,84.62
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,103.61,83.89
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,104.21,83.89
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,104.85,83.93
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,110.89,88.52
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,116.48,92.68
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,123.88,98.32
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,137.83,109.27
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,190.02,119.76
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,244.02,154.94
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,297.96,196.49
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,352.85,241.2
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,406.85,285.86
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,461.07,330.06
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,513.66,372.05
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,565.7,412.41
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,616.07,451.07
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,665.74,488.36
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,713.25,523.32
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,753.95,553.13
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,792.07,581.59
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,827.38,607.84
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,864.83,634.72
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,891.92,654.06
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,911.47,669.38
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,927.27,682.45
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,936.48,691.2
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,941.83,697.59
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,937.03,696.02
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,928.33,692.02
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,910.51,685.95
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,889.03,677.22
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,856.5,659.94
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,820.78,639.96
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,770.07,607.78
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,716.98,572.52
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,639.37,516.68
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,569.59,464.15
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,479.15,392.22
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,391.51,318.45
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,279.28,213.14
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,142.37,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,49.33,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,12.59,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,24.76,12.8
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,34.4,24.31
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,44.0,33.45
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,54.73,43.3
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,68.93,56.01
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,84.44,69.57
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,101.52,84.21
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,110.78,91.79
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,117.99,97.45
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,99.47,80.93
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,83.83,67.05
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,90.2,72.09
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,89.64,71.2
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,90.83,71.81
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,91.94,72.36
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,92.57,72.55
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,109.75,86.49
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,167.37,96.32
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,226.19,134.32
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,285.52,181.09
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,345.48,231.74
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,404.64,282.86
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,463.48,333.16
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,520.62,381.07
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,576.79,426.9
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,629.19,469.02
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,679.42,508.42
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,725.64,543.87
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,769.07,576.55
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,810.06,607.54
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,848.1,634.6
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,880.39,657.83
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,909.24,679.22
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,930.97,696.07
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,948.87,710.55
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,960.98,721.85
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,969.19,730.74
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,981.86,741.17
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,978.08,740.46
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,963.68,736.98
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,945.46,730.79
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,915.97,714.37
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,883.12,695.2
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,843.29,670.31
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,794.5,637.72
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,727.06,589.32
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,658.82,537.67
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,563.33,461.27
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,469.52,381.48
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,335.17,252.59
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,139.92,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,7.47,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,12.2,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,23.96,11.53
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,32.79,22.7
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,41.61,31.12
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,51.96,40.59
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,65.7,52.84
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,81.57,66.7
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,95.92,78.96
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,105.81,87.13
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,117.83,97.01
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,114.85,93.89
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,110.72,89.84
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,98.17,78.72
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,93.21,74.13
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,99.02,78.68
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,104.43,82.86
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,101.73,80.28
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,112.54,88.98
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,166.26,100.33
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,228.78,142.14
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,282.38,184.3
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,337.1,230.45
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,392.29,277.99
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,447.58,325.16
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,501.2,370.19
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,554.24,413.66
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,603.96,453.67
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,652.18,491.57
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,697.89,527.04
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,741.51,560.34
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,779.24,589.17
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,813.99,615.57
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,843.5,637.35
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,869.59,656.89
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,888.93,672.13
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,904.55,685.02
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,912.61,692.55
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,916.78,697.62
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,920.27,701.73
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,913.02,698.53
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,896.71,691.78
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,876.88,682.51
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,845.85,664.03
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,811.79,643.0
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,763.98,611.25
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,714.0,576.72
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,645.04,525.85
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,575.32,471.86
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,483.03,396.9
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,391.84,318.6
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,277.81,203.39
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,99.3,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,11.41,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,20.48,8.47
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,29.95,20.24
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,39.4,29.2
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,35.04,25.63
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,31.87,22.88
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,35.04,25.66
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,36.71,27.04
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,50.61,39.17
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,64.47,51.09
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,78.24,62.7
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,91.8,73.97
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,102.83,82.93
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,113.74,91.7
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,130.21,105.09
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,146.38,118.09
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,162.92,131.24
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,179.36,144.19
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,199.42,152.31
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,208.53,158.47
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,228.11,173.03
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,249.05,188.71
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,282.64,213.55
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,320.94,242.27
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,408.92,306.52
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,535.68,402.15
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,592.36,447.67
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,656.73,498.47
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,702.72,534.54
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,746.19,568.1
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,786.33,598.77
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,823.59,625.71
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,856.05,649.18
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,885.22,670.45
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,908.36,687.88
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,927.87,702.99
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,941.19,714.02
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,950.71,722.67
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,951.29,724.78
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,960.36,733.03
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,949.52,730.04
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,934.94,724.59
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,911.82,711.92
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,885.38,696.64
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,843.19,669.37
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,798.44,639.2
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,734.03,592.77
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,677.12,549.38
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,583.79,474.22
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,492.62,395.49
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,347.9,244.5
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,148.55,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,11.02,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,20.72,7.89
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,28.54,18.91
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,36.45,26.49
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,41.37,31.13
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,46.36,35.63
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,52.66,41.12
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,58.72,46.27
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,70.06,55.92
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,80.65,64.76
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,97.68,78.96
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,111.59,90.3
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,98.99,79.14
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,93.75,74.32
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,85.35,66.9
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,87.69,68.54
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,88.47,68.87
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,93.14,72.45
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,152.44,84.27
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,212.63,122.77
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,272.55,170.02
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,332.71,221.09
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,392.19,272.75
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,451.19,323.55
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,508.95,372.23
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,565.56,418.72
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,618.66,461.68
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,669.71,502.02
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,717.37,539.1
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,762.35,573.52
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,804.06,604.89
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,842.84,632.76
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,875.89,656.7
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,905.51,678.49
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,929.36,697.22
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,949.46,713.63
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,963.04,725.98
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,972.74,735.95
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,972.92,737.83
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,969.14,737.23
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,969.74,743.33
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,954.47,738.38
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,926.94,722.96
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,896.07,704.83
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,851.11,675.78
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,803.59,643.66
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,742.01,598.77
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,673.16,545.66
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,561.66,455.97
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,453.06,362.91
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,303.65,201.58
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,108.0,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,5.11,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,9.4,0.07
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,19.29,10.86
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,28.24,19.19
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,27.14,18.46
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,24.89,16.53
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,31.76,22.63
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,37.47,27.62
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,44.43,33.61
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,51.4,39.55
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,64.59,50.77
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,77.1,61.24
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,87.62,69.89
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,98.04,78.36
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,113.46,90.95
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,128.61,103.18
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,157.73,126.78
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,190.93,153.34
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,221.16,166.44
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,246.11,182.67
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,264.45,196.78
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,281.94,210.67
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,324.52,241.1
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,372.47,276.72
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,445.84,331.08
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,539.67,401.93
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,603.0,451.33
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,666.8,500.93
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,713.71,536.97
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,758.12,570.55
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,798.09,600.78
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,835.09,627.07
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,867.29,649.84
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,896.08,670.37
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,918.19,686.77
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,936.54,700.82
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,948.83,711.13
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,957.27,719.09
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,968.71,728.58
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,964.01,727.29
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,950.96,723.59
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,934.13,717.27
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,903.87,700.49
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,870.28,680.92
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,828.28,654.38
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,777.84,620.39
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,706.6,569.06
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,634.76,514.32
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,530.3,430.48
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,428.23,342.23
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,280.44,171.45
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,93.9,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
