Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,10.62,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,19.09,5.01
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,30.6,20.53
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,40.52,30.02
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,47.14,36.22
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,53.82,42.25
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,63.45,50.65
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,72.53,58.38
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,70.68,56.43
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,69.46,55.04
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,76.24,60.48
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,82.58,65.46
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,84.65,66.77
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,80.28,62.67
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,90.22,70.6
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,91.64,71.37
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,92.3,71.51
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,94.91,73.27
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,153.21,85.11
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,212.46,121.85
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,271.91,167.42
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,331.59,216.52
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,389.76,265.78
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,447.38,314.08
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,503.65,360.3
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,558.71,404.32
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,611.24,445.86
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,662.1,485.21
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,709.86,521.78
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,755.33,556.11
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,796.47,586.4
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,834.62,613.38
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,867.48,637.0
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,896.92,658.47
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,920.52,677.03
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,940.39,693.34
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,953.14,704.98
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,961.98,714.74
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,961.99,716.48
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,958.1,715.81
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,958.88,724.55
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,943.98,722.32
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,917.68,708.77
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,888.06,692.47
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,843.42,664.52
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,796.3,633.4
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,728.22,584.44
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,668.09,538.44
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,565.68,455.91
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,465.96,368.23
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,302.19,161.04
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,106.8,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,9.44,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,19.76,4.11
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,29.5,19.48
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,39.23,28.82
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,47.35,36.38
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,55.35,43.59
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,61.1,48.51
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,66.74,53.17
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,71.64,57.06
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,76.37,60.72
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,79.52,62.94
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,82.54,65.03
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,84.97,66.6
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,94.64,74.21
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,100.35,78.55
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,105.69,82.55
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,103.05,79.99
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,109.58,84.97
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,164.63,97.78
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,228.49,138.87
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,284.18,181.51
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,340.63,227.99
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,396.77,275.26
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,452.9,322.12
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,506.96,366.63
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,560.18,409.41
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,610.18,449.14
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,658.4,486.65
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,702.49,520.47
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,744.1,551.94
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,780.97,580.25
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,814.84,606.44
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,843.05,628.12
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,867.8,646.77
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,893.98,667.14
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,909.31,680.28
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,916.37,687.86
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,919.51,693.0
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,912.74,690.04
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,902.09,684.57
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,884.83,678.75
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,864.0,670.23
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,832.4,651.91
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,797.7,630.82
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,747.54,597.48
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,695.16,561.03
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,620.69,505.07
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,545.69,445.79
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,443.54,361.49
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,350.47,278.0
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,215.36,90.66
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,52.8,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,9.44,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,18.22,1.95
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,28.59,18.7
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,41.47,30.87
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,49.13,38.06
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,56.76,44.96
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,61.78,49.32
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,66.78,53.49
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,70.11,56.08
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,73.42,58.59
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,75.79,60.21
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,84.58,67.29
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,86.18,68.16
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,87.73,69.02
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,93.32,73.24
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,98.54,77.11
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,104.99,81.95
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,111.23,86.57
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,166.47,98.73
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,223.3,133.81
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,280.22,177.07
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,337.88,224.1
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,394.71,271.54
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,451.41,318.35
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,506.35,362.61
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,560.45,404.91
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,611.25,444.56
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,659.77,481.57
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,702.46,513.56
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,742.03,542.74
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,779.94,570.8
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,814.97,596.58
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,843.96,618.12
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,869.57,636.77
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,887.63,651.35
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,909.58,668.78
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,918.1,677.02
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,922.75,682.97
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,916.59,680.51
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,906.55,675.62
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,888.27,669.61
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,866.4,661.23
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,833.82,643.82
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,798.15,623.54
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,746.09,590.05
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,691.88,553.27
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,614.27,495.9
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,536.12,434.92
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,430.2,348.27
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,332.99,261.01
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,199.03,51.11
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,43.76,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,9.05,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,17.42,0.0
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,28.42,18.44
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,39.46,29.08
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,50.81,39.54
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,59.41,47.33
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,65.34,52.52
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,71.18,57.46
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,75.61,61.02
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,79.93,64.41
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,82.95,66.59
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,85.87,68.67
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,87.61,69.73
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,89.3,70.73
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,100.27,79.55
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,103.37,81.69
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,106.71,84.06
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,109.85,86.26
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,164.53,98.78
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,221.32,134.39
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,277.41,177.78
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,334.06,224.98
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,390.54,273.22
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,446.83,320.88
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,501.45,366.25
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,555.15,409.71
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,606.1,450.55
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,655.64,489.42
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,701.49,524.62
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,745.22,557.63
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,783.39,587.25
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,818.5,614.33
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,837.66,628.85
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,851.82,640.28
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,876.81,660.32
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,898.51,678.25
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,907.49,688.11
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,912.61,695.59
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,904.94,691.96
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,886.14,680.69
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,876.72,680.83
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,863.81,678.35
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,776.33,618.29
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,676.16,546.85
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,656.36,535.28
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,642.69,527.17
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,559.81,462.43
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,486.28,402.38
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,397.16,326.34
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,312.83,245.72
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,183.6,3.8
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,37.99,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,9.05,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,17.48,0.0
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,29.07,18.8
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,39.17,28.69
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,46.52,35.62
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,53.86,42.27
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,58.97,46.75
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,64.05,51.03
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,69.3,55.34
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,74.34,59.38
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,75.23,59.75
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,82.52,65.59
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,84.46,66.82
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,86.33,67.99
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,86.84,68.0
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,87.36,68.04
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,96.13,74.97
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,96.0,74.47
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,152.84,86.54
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,212.25,123.06
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,271.76,168.88
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,331.45,218.45
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,389.63,268.07
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,447.28,316.77
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,503.64,363.2
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,558.83,407.32
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,611.02,448.33
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,661.37,486.86
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,708.25,522.07
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,752.68,554.77
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,791.77,583.76
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,827.77,608.75
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,858.95,630.44
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,886.64,649.89
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,907.1,665.58
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,923.72,678.96
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,933.73,688.14
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,951.85,703.03
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,949.27,702.98
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,942.7,700.53
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,926.21,695.6
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,905.98,688.04
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,872.19,669.75
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,842.23,653.6
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,789.64,620.13
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,735.08,583.52
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,657.56,527.03
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,579.8,466.8
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,468.22,375.94
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,359.93,274.97
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,204.48,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,44.42,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,8.65,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,16.71,0.0
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,27.08,17.04
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,39.94,29.42
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,47.23,36.32
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,54.5,42.96
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,59.57,47.41
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,64.61,51.67
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,68.28,54.62
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,71.91,57.45
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,74.63,59.42
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,83.7,66.84
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,85.26,67.75
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,86.77,68.64
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,88.38,69.61
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,89.9,70.51
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,90.93,71.03
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,91.9,71.52
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,147.73,84.49
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,214.09,127.05
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,271.36,171.61
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,328.83,220.15
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,385.96,269.82
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,442.66,318.81
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,497.03,365.16
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,550.29,409.6
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,601.19,451.76
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,650.4,491.77
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,696.65,528.7
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,740.63,563.37
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,778.92,594.14
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,814.18,621.14
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,844.22,644.22
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,870.82,665.08
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,890.64,681.37
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,918.4,703.5
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,927.85,713.2
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,933.33,720.41
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,929.47,719.5
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,921.65,715.96
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,903.39,709.24
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,881.42,699.68
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,856.1,685.18
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,821.19,663.04
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,768.43,626.1
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,713.72,586.07
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,635.24,524.6
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,556.6,459.81
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,445.1,364.87
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,337.15,257.82
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,187.63,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,4.72,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,8.26,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,17.42,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,25.65,15.8
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,34.05,24.38
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,41.51,31.43
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,48.8,38.12
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,50.85,39.92
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,57.52,45.69
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,66.64,53.51
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,79.07,64.07
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,85.62,69.31
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,91.72,74.11
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,82.12,65.41
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,79.85,63.07
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,80.71,63.46
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,90.88,71.69
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,93.4,73.44
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,104.63,82.44
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,156.84,93.81
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,213.63,129.14
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,272.2,172.65
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,330.25,220.05
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,389.24,271.34
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,447.69,321.72
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,504.48,369.77
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,560.03,415.49
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,613.44,458.52
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,665.05,499.01
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,713.22,535.89
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,758.95,570.15
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,799.44,600.08
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,836.81,626.19
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,869.28,649.16
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,898.23,669.83
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,920.92,686.66
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,939.78,701.1
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,950.88,710.5
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,957.96,717.46
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,957.25,718.78
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,952.62,717.67
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,949.98,720.19
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,931.82,712.03
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,902.03,695.36
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,868.96,675.87
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,819.26,643.12
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,767.18,607.05
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,699.83,558.04
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,625.44,500.02
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,512.76,407.56
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,404.22,294.09
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,185.18,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,7.87,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,16.57,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,24.85,14.92
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,33.33,23.65
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,38.75,28.88
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,47.97,37.26
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,52.42,41.14
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,56.89,44.88
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,59.97,47.29
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,63.04,49.62
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,65.89,51.7
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,76.09,60.04
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,78.28,61.44
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,80.36,62.75
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,82.77,64.34
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,85.04,65.79
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,86.46,66.55
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,87.78,67.23
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,144.61,78.7
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,206.79,115.98
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,268.24,162.67
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,329.79,213.45
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,390.71,264.96
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,450.97,315.39
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,509.3,363.36
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,566.29,408.95
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,620.33,451.43
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,672.29,491.29
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,720.99,527.8
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,767.05,561.66
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,808.24,591.86
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,846.24,618.5
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,878.78,641.2
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,907.7,661.61
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,930.71,679.22
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,949.83,694.51
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,961.69,705.1
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,969.51,713.28
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,969.51,715.09
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,965.57,714.48
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,950.49,710.16
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,943.32,711.23
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,913.46,695.14
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,880.29,676.27
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,831.13,645.22
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,779.56,610.7
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,703.35,555.21
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,636.26,502.7
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,521.36,408.85
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,408.35,283.42
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,188.95,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,7.47,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,15.77,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,22.85,13.01
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,32.85,23.06
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,39.22,29.14
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,45.65,35.03
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,49.76,38.62
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,53.9,42.07
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,57.43,44.88
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,60.91,47.58
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,63.44,49.4
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,73.39,57.52
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,76.54,59.74
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,79.53,61.81
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,82.19,63.66
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,84.69,65.36
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,87.19,67.05
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,89.52,68.59
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,144.8,79.64
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,206.17,116.32
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,267.24,162.75
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,328.32,213.15
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,388.67,264.13
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,448.38,314.03
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,505.39,360.83
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,560.97,405.15
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,614.48,447.33
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,666.27,487.18
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,714.35,523.79
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,759.98,557.97
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,800.95,588.12
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,838.74,614.64
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,870.08,636.89
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,897.77,656.85
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,920.86,674.45
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,940.14,689.74
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,951.64,699.96
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,959.14,708.06
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,956.91,708.38
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,950.72,706.24
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,950.79,712.96
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,935.5,709.09
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,907.71,695.03
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,876.6,678.0
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,828.42,647.45
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,777.83,613.27
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,700.27,556.37
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,621.83,494.69
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,512.06,403.05
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,388.98,257.33
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,169.37,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.5,13.5,7.47,0.0
2018,9,9,6,0,191.0,19.0,2.0,11.9,27.0,14.95,0.0
2018,9,9,6,15,333.5,29.5,2.1,12.6,67.5,24.44,14.14
2018,9,9,6,30,476.0,40.0,2.2,13.3,108.0,33.32,23.53
2018,9,9,6,45,554.5,47.5,2.3,13.95,158.5,39.5,29.47
2018,9,9,7,0,633.0,55.0,2.4,14.6,209.0,45.76,35.24
2018,9,9,7,15,683.5,60.0,2.35,15.3,262.0,54.01,42.55
2018,9,9,7,30,734.0,65.0,2.3,16.0,315.0,58.43,46.31
2018,9,9,7,45,769.0,68.5,2.2,16.7,368.0,61.48,48.74
2018,9,9,8,0,804.0,72.0,2.1,17.4,421.0,64.53,51.1
2018,9,9,8,15,828.0,75.5,2.05,18.3,471.5,67.34,53.17
2018,9,9,8,30,852.0,79.0,2.0,19.2,522.0,70.08,55.15
2018,9,9,8,45,869.5,81.5,2.0,20.15,568.5,79.82,63.06
2018,9,9,9,0,887.0,84.0,2.0,21.1,615.0,82.18,64.6
2018,9,9,9,15,898.5,86.5,2.0,22.05,656.0,84.25,65.91
2018,9,9,9,30,910.0,89.0,2.0,23.0,697.0,86.18,67.11
2018,9,9,9,45,917.5,92.0,2.0,24.0,732.0,88.16,68.32
2018,9,9,10,0,925.0,95.0,2.0,25.0,767.0,90.01,69.42
2018,9,9,10,15,854.0,130.0,2.05,25.95,769.0,149.12,85.58
2018,9,9,10,30,783.0,165.0,2.1,26.9,771.0,217.74,131.36
2018,9,9,10,45,856.0,137.0,2.1,27.8,815.5,268.22,166.55
2018,9,9,11,0,929.0,109.0,2.1,28.7,860.0,331.01,215.26
2018,9,9,11,15,941.5,104.5,2.15,29.5,876.5,390.44,264.85
2018,9,9,11,30,954.0,100.0,2.2,30.3,893.0,449.98,313.97
2018,9,9,11,45,955.0,100.5,2.25,31.05,898.5,507.94,360.85
2018,9,9,12,0,956.0,101.0,2.3,31.8,904.0,564.48,405.09
2018,9,9,12,15,952.0,103.0,2.5,32.05,900.5,617.8,447.0
2018,9,9,12,30,948.0,105.0,2.7,32.3,897.0,668.83,486.19
2018,9,9,12,45,940.0,107.5,2.85,32.55,884.5,715.19,521.0
2018,9,9,13,0,932.0,110.0,3.0,32.8,872.0,758.55,552.98
2018,9,9,13,15,927.5,109.5,3.2,32.75,853.5,798.66,583.16
2018,9,9,13,30,923.0,109.0,3.4,32.7,835.0,835.61,609.31
2018,9,9,13,45,915.5,108.5,3.6,32.65,808.5,866.83,631.74
2018,9,9,14,0,908.0,108.0,3.8,32.6,782.0,894.46,651.96
2018,9,9,14,15,897.5,106.0,3.9,32.3,748.0,914.24,667.31
2018,9,9,14,30,887.0,104.0,4.0,32.0,714.0,930.09,680.31
2018,9,9,14,45,873.0,102.0,4.1,31.7,674.0,950.3,696.46
2018,9,9,15,0,859.0,100.0,4.2,31.4,634.0,955.28,702.7
2018,9,9,15,15,841.5,97.0,4.2,31.4,589.0,951.65,702.09
2018,9,9,15,30,824.0,94.0,4.2,31.4,544.0,943.94,698.96
2018,9,9,15,45,799.5,90.5,4.4,30.25,494.5,924.84,692.44
2018,9,9,16,0,775.0,87.0,4.6,29.1,445.0,901.91,683.04
2018,9,9,16,15,742.0,82.0,4.65,28.15,392.5,865.24,662.63
2018,9,9,16,30,709.0,77.0,4.7,27.2,340.0,832.94,644.56
2018,9,9,16,45,662.5,71.0,4.8,26.25,287.0,776.85,608.34
2018,9,9,17,0,616.0,65.0,4.9,25.3,234.0,718.88,568.58
2018,9,9,17,15,547.0,57.0,4.85,24.1,183.0,635.82,506.86
2018,9,9,17,30,478.0,49.0,4.8,22.9,132.0,552.83,441.1
2018,9,9,17,45,369.5,38.0,4.8,21.65,89.0,432.38,340.57
2018,9,9,18,0,261.0,27.0,4.8,20.4,46.0,306.43,186.65
2018,9,9,18,15,139.0,15.0,4.7,19.6,24.0,127.09,0.0
2018,9,9,18,30,17.0,3.0,4.6,18.8,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,17.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
