Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.2,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.5,12.0,8.65,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.4,45.5,19.46,2.26
2018,9,20,6,30,388.0,36.0,2.6,14.3,79.0,29.9,19.71
2018,9,20,6,45,483.0,45.0,2.8,15.2,127.5,37.24,27.0
2018,9,20,7,0,578.0,54.0,3.0,16.1,176.0,44.67,33.88
2018,9,20,7,15,637.0,60.0,3.0,16.9,228.5,49.5,38.24
2018,9,20,7,30,696.0,66.0,3.0,17.7,281.0,54.38,42.45
2018,9,20,7,45,735.0,70.5,2.95,18.55,333.5,62.65,49.48
2018,9,20,8,0,774.0,75.0,2.9,19.4,386.0,66.39,52.42
2018,9,20,8,15,802.0,79.0,2.8,20.2,436.5,69.54,54.79
2018,9,20,8,30,830.0,83.0,2.7,21.0,487.0,72.63,57.07
2018,9,20,8,45,850.0,86.0,2.6,21.8,533.5,74.79,58.54
2018,9,20,9,0,870.0,89.0,2.5,22.6,580.0,76.9,59.94
2018,9,20,9,15,886.0,90.5,2.45,23.35,621.5,86.15,67.35
2018,9,20,9,30,902.0,92.0,2.4,24.1,663.0,87.64,68.21
2018,9,20,9,45,914.5,93.0,2.3,24.85,698.5,88.66,68.68
2018,9,20,10,0,927.0,94.0,2.2,25.6,734.0,89.61,69.11
2018,9,20,10,15,934.5,95.5,2.1,26.3,762.5,134.95,75.65
2018,9,20,10,30,942.0,97.0,2.0,27.0,791.0,197.43,110.31
2018,9,20,10,45,947.5,97.5,1.95,27.7,811.5,259.37,156.17
2018,9,20,11,0,953.0,98.0,1.9,28.4,832.0,321.28,206.76
2018,9,20,11,15,956.0,98.5,1.85,29.05,844.5,382.12,257.82
2018,9,20,11,30,959.0,99.0,1.8,29.7,857.0,442.15,307.62
2018,9,20,11,45,960.5,99.5,1.75,30.35,862.0,500.48,354.74
2018,9,20,12,0,962.0,100.0,1.7,31.0,867.0,557.35,399.07
2018,9,20,12,15,962.0,99.5,1.7,31.3,863.5,610.91,440.27
2018,9,20,12,30,962.0,99.0,1.7,31.6,860.0,662.33,478.64
2018,9,20,12,45,960.0,98.0,1.75,31.9,848.0,709.68,513.45
2018,9,20,13,0,958.0,97.0,1.8,32.2,836.0,754.26,545.52
2018,9,20,13,15,954.0,95.5,1.8,32.35,816.0,793.95,573.59
2018,9,20,13,30,950.0,94.0,1.8,32.5,796.0,830.34,597.24
2018,9,20,13,45,943.0,93.0,1.85,32.6,768.5,861.4,618.01
2018,9,20,14,0,936.0,92.0,1.9,32.7,741.0,888.75,636.52
2018,9,20,14,15,926.5,90.0,1.95,32.65,706.5,909.09,651.08
2018,9,20,14,30,917.0,88.0,2.0,32.6,672.0,925.45,663.33
2018,9,20,14,45,903.5,86.0,2.05,32.5,631.0,934.2,671.09
2018,9,20,15,0,890.0,84.0,2.1,32.4,590.0,938.88,676.51
2018,9,20,15,15,871.5,81.5,2.1,32.4,544.0,945.3,682.46
2018,9,20,15,30,853.0,79.0,2.1,32.4,498.0,936.82,678.94
2018,9,20,15,45,827.5,75.0,2.15,31.9,447.5,915.76,669.23
2018,9,20,16,0,802.0,71.0,2.2,31.4,397.0,890.87,656.79
2018,9,20,16,15,765.0,66.5,1.95,30.3,344.0,850.81,632.44
2018,9,20,16,30,728.0,62.0,1.7,29.2,291.0,807.59,604.88
2018,9,20,16,45,672.0,56.5,1.45,28.05,238.0,742.46,560.6
2018,9,20,17,0,616.0,51.0,1.2,26.9,185.0,684.93,518.86
2018,9,20,17,15,524.0,43.5,1.25,25.65,135.5,583.45,444.94
2018,9,20,17,30,432.0,36.0,1.3,24.4,86.0,483.26,363.54
2018,9,20,17,45,277.5,24.5,1.35,23.1,50.5,312.84,150.4
2018,9,20,18,0,123.0,13.0,1.4,21.8,15.0,112.25,0.0
2018,9,20,18,15,61.5,6.5,1.5,21.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,5,45,46.0,5.0,1.25,12.9,5.5,0.0,0.0
2018,9,21,6,0,92.0,10.0,1.2,13.1,11.0,7.87,0.0
2018,9,21,6,15,247.5,22.0,1.4,14.15,44.5,18.23,0.0
2018,9,21,6,30,403.0,34.0,1.6,15.2,78.0,28.33,18.2
2018,9,21,6,45,490.5,42.0,1.8,16.3,124.5,34.89,24.81
2018,9,21,7,0,578.0,50.0,2.0,17.4,171.0,41.56,30.96
2018,9,21,7,15,642.0,56.0,1.95,18.2,224.5,46.55,35.45
2018,9,21,7,30,706.0,62.0,1.9,19.0,278.0,55.83,43.51
2018,9,21,7,45,730.5,68.5,1.9,19.8,327.0,61.04,47.83
2018,9,21,8,0,755.0,75.0,1.9,20.6,376.0,66.09,51.91
2018,9,21,8,15,794.0,76.5,1.9,21.5,428.5,67.58,52.82
2018,9,21,8,30,833.0,78.0,1.9,22.4,481.0,69.18,53.81
2018,9,21,8,45,852.0,81.0,1.9,23.3,527.0,71.43,55.34
2018,9,21,9,0,871.0,84.0,1.9,24.2,573.0,81.44,63.36
2018,9,21,9,15,884.5,86.5,1.9,25.15,613.5,83.64,64.76
2018,9,21,9,30,898.0,89.0,1.9,26.1,654.0,85.72,66.05
2018,9,21,9,45,907.5,91.0,1.95,27.05,688.5,87.28,66.92
2018,9,21,10,0,917.0,93.0,2.0,28.0,723.0,88.74,67.71
2018,9,21,10,15,924.0,94.5,2.05,28.7,750.5,132.66,73.77
2018,9,21,10,30,931.0,96.0,2.1,29.4,778.0,194.41,107.52
2018,9,21,10,45,935.5,97.5,2.15,30.15,798.5,256.1,152.78
2018,9,21,11,0,940.0,99.0,2.2,30.9,819.0,317.68,202.75
2018,9,21,11,15,941.5,99.5,2.3,31.25,830.5,377.29,253.1
2018,9,21,11,30,943.0,100.0,2.4,31.6,842.0,435.92,302.42
2018,9,21,11,45,943.0,101.0,2.55,31.9,846.0,493.08,349.8
2018,9,21,12,0,943.0,102.0,2.7,32.2,850.0,548.66,394.75
2018,9,21,12,15,940.5,102.5,2.8,32.3,845.5,600.71,436.15
2018,9,21,12,30,938.0,103.0,2.9,32.4,841.0,650.47,474.81
2018,9,21,12,45,933.0,103.0,3.05,32.5,828.0,695.72,509.63
2018,9,21,13,0,928.0,103.0,3.2,32.6,815.0,738.06,541.73
2018,9,21,13,15,922.5,102.5,3.3,32.5,795.0,776.49,570.87
2018,9,21,13,30,917.0,102.0,3.4,32.4,775.0,811.66,596.07
2018,9,21,13,45,908.5,100.5,3.5,32.35,747.0,840.05,616.35
2018,9,21,14,0,900.0,99.0,3.6,32.3,719.0,864.71,634.31
2018,9,21,14,15,889.0,97.0,3.65,32.0,684.5,882.92,648.54
2018,9,21,14,30,878.0,95.0,3.7,31.7,650.0,897.2,660.38
2018,9,21,14,45,863.0,92.5,3.8,31.4,609.0,914.05,674.47
2018,9,21,15,0,848.0,90.0,3.9,31.1,568.0,916.5,679.09
2018,9,21,15,15,828.0,87.0,3.9,31.1,522.5,909.6,676.3
2018,9,21,15,30,808.0,84.0,3.9,31.1,477.0,898.67,670.92
2018,9,21,15,45,780.5,80.0,3.9,30.0,427.5,875.47,660.06
2018,9,21,16,0,753.0,76.0,3.9,28.9,378.0,848.56,646.3
2018,9,21,16,15,715.5,71.0,3.85,27.95,326.5,807.43,621.21
2018,9,21,16,30,678.0,66.0,3.8,27.0,275.0,771.07,598.33
2018,9,21,16,45,620.5,59.5,3.7,26.1,223.5,704.88,551.63
2018,9,21,17,0,563.0,53.0,3.6,25.2,172.0,637.42,501.06
2018,9,21,17,15,469.5,44.0,3.5,23.95,124.5,533.55,419.83
2018,9,21,17,30,376.0,35.0,3.4,22.7,77.0,431.56,331.43
2018,9,21,17,45,229.5,22.5,3.25,21.45,44.0,265.75,94.05
2018,9,21,18,0,83.0,10.0,3.1,20.2,11.0,76.5,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.5,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,10.55,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,10.7,10.0,7.08,0.0
2018,9,22,6,15,216.0,22.0,2.35,11.35,41.5,18.2,0.0
2018,9,22,6,30,360.0,35.0,2.5,12.0,73.0,29.02,18.91
2018,9,22,6,45,459.0,43.5,2.65,12.65,120.0,35.93,26.07
2018,9,22,7,0,558.0,52.0,2.8,13.3,167.0,42.97,32.73
2018,9,22,7,15,619.5,58.0,2.7,14.15,218.5,47.83,37.18
2018,9,22,7,30,681.0,64.0,2.6,15.0,270.0,52.75,41.49
2018,9,22,7,45,722.5,68.5,2.55,15.9,322.5,60.94,48.53
2018,9,22,8,0,764.0,73.0,2.5,16.8,375.0,64.75,51.57
2018,9,22,8,15,792.0,76.5,2.5,17.65,424.5,67.56,53.67
2018,9,22,8,30,820.0,80.0,2.5,18.5,474.0,70.34,55.71
2018,9,22,8,45,841.0,83.0,2.45,19.35,520.5,72.58,57.26
2018,9,22,9,0,862.0,86.0,2.4,20.2,567.0,74.77,58.75
2018,9,22,9,15,874.5,89.0,2.45,21.15,607.5,84.9,66.94
2018,9,22,9,30,887.0,92.0,2.5,22.1,648.0,87.21,68.45
2018,9,22,9,45,895.0,95.5,2.55,23.05,682.0,89.57,69.99
2018,9,22,10,0,903.0,99.0,2.6,24.0,716.0,91.78,71.42
2018,9,22,10,15,911.5,100.0,2.7,24.7,744.0,134.08,76.91
2018,9,22,10,30,920.0,101.0,2.8,25.4,772.0,195.09,110.56
2018,9,22,10,45,926.0,102.0,2.9,26.1,793.0,256.21,156.13
2018,9,22,11,0,932.0,103.0,3.0,26.8,814.0,317.38,206.78
2018,9,22,11,15,935.5,103.5,3.15,27.4,826.5,377.24,258.1
2018,9,22,11,30,939.0,104.0,3.3,28.0,839.0,436.37,308.57
2018,9,22,11,45,940.5,104.0,3.4,28.6,843.5,493.28,356.27
2018,9,22,12,0,942.0,104.0,3.5,29.2,848.0,548.73,401.49
2018,9,22,12,15,944.5,102.0,3.6,29.5,844.5,601.41,443.85
2018,9,22,12,30,947.0,100.0,3.7,29.8,841.0,652.13,483.65
2018,9,22,12,45,949.0,97.5,3.8,30.05,830.5,699.91,520.48
2018,9,22,13,0,951.0,95.0,3.9,30.3,820.0,745.2,554.76
2018,9,22,13,15,873.5,121.5,3.95,30.2,774.5,764.88,570.03
2018,9,22,13,30,796.0,148.0,4.0,30.1,729.0,770.59,575.34
2018,9,22,13,45,826.5,131.0,4.1,30.0,714.5,812.87,606.83
2018,9,22,14,0,857.0,114.0,4.2,29.9,700.0,852.81,635.62
2018,9,22,14,15,880.5,100.0,4.15,29.7,676.5,877.38,653.61
2018,9,22,14,30,904.0,86.0,4.1,29.5,653.0,908.53,676.28
2018,9,22,14,45,891.0,83.5,4.1,29.25,612.5,916.69,683.87
2018,9,22,15,0,878.0,81.0,4.1,29.0,572.0,920.83,689.08
2018,9,22,15,15,858.5,78.5,4.1,29.0,526.0,925.81,694.36
2018,9,22,15,30,839.0,76.0,4.1,29.0,480.0,916.14,689.75
2018,9,22,15,45,813.5,72.0,4.0,28.15,430.0,894.9,679.03
2018,9,22,16,0,788.0,68.0,3.9,27.3,380.0,869.93,665.46
2018,9,22,16,15,751.0,63.5,3.7,26.45,328.0,829.93,640.15
2018,9,22,16,30,714.0,59.0,3.5,25.6,276.0,786.88,611.51
2018,9,22,16,45,656.0,54.0,3.35,24.75,224.0,720.86,564.54
2018,9,22,17,0,598.0,49.0,3.2,23.9,172.0,662.61,520.23
2018,9,22,17,15,500.0,41.0,3.1,22.65,124.0,555.91,436.63
2018,9,22,17,30,402.0,33.0,3.0,21.4,76.0,451.28,343.64
2018,9,22,17,45,244.5,21.5,2.9,20.2,43.5,273.15,41.81
2018,9,22,18,0,87.0,10.0,2.8,19.0,11.0,79.58,0.0
2018,9,22,18,15,43.5,5.0,3.0,18.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,23,5,45,40.0,5.0,3.4,11.8,5.0,0.0,0.0
2018,9,23,6,0,80.0,10.0,3.5,11.9,10.0,7.87,0.0
2018,9,23,6,15,232.0,22.0,3.6,12.45,41.5,18.29,0.0
2018,9,23,6,30,384.0,34.0,3.7,13.0,73.0,28.32,18.06
2018,9,23,6,45,482.0,41.0,3.75,13.55,119.5,34.08,24.29
2018,9,23,7,0,580.0,48.0,3.8,14.1,166.0,40.05,30.0
2018,9,23,7,15,638.5,54.0,3.75,14.85,217.5,48.79,37.91
2018,9,23,7,30,697.0,60.0,3.7,15.6,269.0,54.14,42.61
2018,9,23,7,45,735.0,64.5,3.65,16.35,320.5,58.03,45.87
2018,9,23,8,0,773.0,69.0,3.6,17.1,372.0,61.9,49.02
2018,9,23,8,15,800.0,72.5,3.5,17.8,421.5,64.81,51.26
2018,9,23,8,30,827.0,76.0,3.4,18.5,471.0,67.67,53.42
2018,9,23,8,45,846.0,79.0,3.35,19.15,516.5,69.96,55.08
2018,9,23,9,0,865.0,82.0,3.3,19.8,562.0,79.97,63.33
2018,9,23,9,15,880.0,84.0,3.3,20.65,602.5,81.93,64.59
2018,9,23,9,30,895.0,86.0,3.3,21.5,643.0,83.79,65.77
2018,9,23,9,45,906.5,87.0,3.3,22.35,677.5,84.85,66.28
2018,9,23,10,0,918.0,88.0,3.3,23.2,712.0,85.84,66.75
2018,9,23,10,15,926.0,88.5,3.3,23.95,739.5,127.35,71.89
2018,9,23,10,30,934.0,89.0,3.3,24.7,767.0,188.58,105.46
2018,9,23,10,45,939.5,89.5,3.35,25.4,787.0,249.8,151.3
2018,9,23,11,0,945.0,90.0,3.4,26.1,807.0,310.98,202.31
2018,9,23,11,15,948.0,91.0,3.5,26.75,819.5,371.43,254.44
2018,9,23,11,30,951.0,92.0,3.6,27.4,832.0,431.08,305.62
2018,9,23,11,45,952.0,92.0,3.65,28.0,836.0,488.07,353.71
2018,9,23,12,0,953.0,92.0,3.7,28.6,840.0,543.51,399.19
2018,9,23,12,15,953.5,91.0,3.85,28.7,836.5,596.05,442.24
2018,9,23,12,30,954.0,90.0,4.0,28.8,833.0,646.48,482.66
2018,9,23,12,45,952.5,89.0,4.1,28.9,821.0,693.3,519.45
2018,9,23,13,0,951.0,88.0,4.2,29.0,809.0,737.39,553.53
2018,9,23,13,15,946.5,87.0,4.3,28.85,789.0,776.42,583.95
2018,9,23,13,30,942.0,86.0,4.4,28.7,769.0,812.14,609.96
2018,9,23,13,45,935.0,85.0,4.45,28.5,741.5,842.45,632.26
2018,9,23,14,0,928.0,84.0,4.5,28.3,714.0,869.09,652.19
2018,9,23,14,15,919.0,81.5,4.5,28.0,679.5,888.59,667.45
2018,9,23,14,30,910.0,79.0,4.5,27.7,645.0,904.13,680.21
2018,9,23,14,45,896.5,77.0,4.5,27.35,604.5,912.25,688.25
2018,9,23,15,0,883.0,75.0,4.5,27.0,564.0,916.34,693.75
2018,9,23,15,15,864.5,72.5,4.5,27.0,518.5,911.21,692.11
2018,9,23,15,30,846.0,70.0,4.5,27.0,473.0,902.2,687.9
2018,9,23,15,45,821.5,67.0,4.35,26.1,424.0,893.97,685.98
2018,9,23,16,0,797.0,64.0,4.2,25.2,375.0,871.26,673.59
2018,9,23,16,15,762.0,59.5,4.05,24.35,323.5,833.15,649.51
2018,9,23,16,30,727.0,55.0,3.9,23.5,272.0,792.02,622.04
2018,9,23,16,45,670.5,50.5,3.75,22.65,220.5,728.22,575.92
2018,9,23,17,0,614.0,46.0,3.6,21.8,169.0,662.35,525.09
2018,9,23,17,15,517.0,38.5,3.4,20.65,121.0,566.49,447.7
2018,9,23,17,30,420.0,31.0,3.2,19.5,73.0,463.85,351.24
2018,9,23,17,45,257.0,20.5,3.0,18.35,41.5,278.43,0.0
2018,9,23,18,0,94.0,10.0,2.8,17.2,10.0,85.1,0.0
2018,9,23,18,15,47.0,5.0,2.85,16.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,5,45,46.0,5.0,0.95,10.6,5.0,0.0,0.0
2018,9,24,6,0,92.0,10.0,0.9,10.9,10.0,7.87,0.0
2018,9,24,6,15,255.5,20.5,0.95,11.7,41.5,17.08,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.5,73.0,25.97,16.02
2018,9,24,6,45,519.0,38.5,1.05,13.3,121.5,32.31,22.79
2018,9,24,7,0,619.0,46.0,1.1,14.1,170.0,42.11,31.85
2018,9,24,7,15,677.5,51.5,1.05,14.95,222.5,47.15,36.47
2018,9,24,7,30,736.0,57.0,1.0,15.8,275.0,52.24,40.93
2018,9,24,7,45,773.5,60.5,0.95,16.6,327.0,55.51,43.63
2018,9,24,8,0,811.0,64.0,0.9,17.4,379.0,58.79,46.25
2018,9,24,8,15,837.0,67.0,0.95,18.7,429.0,61.5,48.2
2018,9,24,8,30,863.0,70.0,1.0,20.0,479.0,70.91,55.88
2018,9,24,8,45,881.5,72.5,1.1,21.3,525.0,73.65,57.72
2018,9,24,9,0,900.0,75.0,1.2,22.6,571.0,76.27,59.44
2018,9,24,9,15,913.0,77.0,1.2,23.85,612.0,78.32,60.67
2018,9,24,9,30,926.0,79.0,1.2,25.1,653.0,80.26,61.81
2018,9,24,9,45,935.0,81.5,1.2,26.35,687.5,82.29,63.01
2018,9,24,10,0,944.0,84.0,1.2,27.6,722.0,84.2,64.12
2018,9,24,10,15,951.0,85.0,1.1,28.2,749.5,126.03,69.14
2018,9,24,10,30,958.0,86.0,1.0,28.8,777.0,188.89,102.45
2018,9,24,10,45,963.0,87.0,0.9,29.4,797.5,251.73,147.84
2018,9,24,11,0,968.0,88.0,0.8,30.0,818.0,314.46,197.97
2018,9,24,11,15,971.0,88.0,0.75,30.4,830.0,375.48,248.29
2018,9,24,11,30,974.0,88.0,0.7,30.8,842.0,435.61,297.27
2018,9,24,11,45,975.0,88.0,0.65,31.25,846.0,493.74,343.28
2018,9,24,12,0,976.0,88.0,0.6,31.7,850.0,550.26,386.35
2018,9,24,12,15,974.5,88.5,0.7,31.9,846.0,604.03,427.67
2018,9,24,12,30,973.0,89.0,0.8,32.1,842.0,655.52,466.28
2018,9,24,12,45,969.5,88.5,0.9,32.35,829.0,702.34,500.74
2018,9,24,13,0,966.0,88.0,1.0,32.6,816.0,746.24,532.52
2018,9,24,13,15,961.0,87.5,1.15,32.65,795.5,785.96,561.98
2018,9,24,13,30,956.0,87.0,1.3,32.7,775.0,822.33,587.21
2018,9,24,13,45,949.0,85.5,1.45,32.8,747.0,852.59,608.5
2018,9,24,14,0,942.0,84.0,1.6,32.9,719.0,879.09,627.55
2018,9,24,14,15,932.5,82.5,1.7,32.75,684.5,899.63,643.07
2018,9,24,14,30,923.0,81.0,1.8,32.6,650.0,916.21,656.31
2018,9,24,14,45,909.0,78.5,1.95,32.5,608.5,923.58,664.3
2018,9,24,15,0,895.0,76.0,2.1,32.4,567.0,926.83,669.86
2018,9,24,15,15,875.5,74.0,2.1,32.4,521.0,921.59,668.31
2018,9,24,15,30,856.0,72.0,2.1,32.4,475.0,923.22,671.37
2018,9,24,15,45,829.5,68.5,2.25,31.75,424.5,901.69,662.41
2018,9,24,16,0,803.0,65.0,2.4,31.1,374.0,876.41,650.6
2018,9,24,16,15,765.0,61.0,2.2,29.9,322.0,836.12,626.4
2018,9,24,16,30,727.0,57.0,2.0,28.7,270.0,792.75,598.78
2018,9,24,16,45,667.0,51.0,1.8,27.5,217.0,723.72,551.16
2018,9,24,17,0,607.0,45.0,1.6,26.3,164.0,652.93,499.05
2018,9,24,17,15,506.0,37.5,1.75,25.0,116.5,554.02,424.22
2018,9,24,17,30,405.0,30.0,1.9,23.7,69.0,448.53,326.02
2018,9,24,17,45,235.0,18.5,2.1,22.45,38.0,254.25,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.2,7.0,5.51,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,5,45,32.0,3.5,1.65,10.0,3.5,0.0,0.0
2018,9,25,6,0,64.0,7.0,1.6,10.1,7.0,5.51,0.0
2018,9,25,6,15,230.0,19.0,1.7,10.8,38.0,15.76,0.0
2018,9,25,6,30,396.0,31.0,1.8,11.5,69.0,25.91,15.81
2018,9,25,6,45,489.5,38.5,1.9,12.2,115.0,32.14,22.69
2018,9,25,7,0,583.0,46.0,2.0,12.9,161.0,38.54,28.79
2018,9,25,7,15,649.0,51.0,1.85,13.8,213.5,46.44,35.99
2018,9,25,7,30,715.0,56.0,1.7,14.7,266.0,51.18,40.16
2018,9,25,7,45,696.0,69.5,1.5,15.65,305.0,56.72,44.87
2018,9,25,8,0,677.0,83.0,1.3,16.6,344.0,65.52,52.31
2018,9,25,8,15,762.5,76.5,1.25,17.6,407.0,67.09,53.3
2018,9,25,8,30,848.0,70.0,1.2,18.6,470.0,70.55,55.9
2018,9,25,8,45,867.0,73.0,1.15,19.6,516.0,73.61,58.11
2018,9,25,9,0,886.0,76.0,1.1,20.6,562.0,76.55,60.18
2018,9,25,9,15,899.5,78.5,1.15,21.6,602.5,78.9,61.75
2018,9,25,9,30,913.0,81.0,1.2,22.6,643.0,81.13,63.21
2018,9,25,9,45,922.5,83.0,1.2,23.6,677.5,82.84,64.22
2018,9,25,10,0,932.0,85.0,1.2,24.6,712.0,84.44,65.15
2018,9,25,10,15,939.5,86.5,1.3,25.45,740.0,125.16,70.02
2018,9,25,10,30,947.0,88.0,1.4,26.3,768.0,187.73,103.39
2018,9,25,10,45,952.5,88.5,1.5,27.2,788.0,249.7,148.66
2018,9,25,11,0,958.0,89.0,1.6,28.1,808.0,311.59,199.06
2018,9,25,11,15,961.0,89.5,1.65,28.9,820.5,372.39,250.12
2018,9,25,11,30,964.0,90.0,1.7,29.7,833.0,432.32,300.05
2018,9,25,11,45,964.5,90.0,1.75,30.55,836.5,489.7,346.77
2018,9,25,12,0,965.0,90.0,1.8,31.4,840.0,545.43,390.69
2018,9,25,12,15,963.5,90.5,1.9,31.8,835.5,598.64,432.26
2018,9,25,12,30,962.0,91.0,2.0,32.2,831.0,649.58,471.0
2018,9,25,12,45,958.0,91.0,2.05,32.65,818.5,696.03,505.22
2018,9,25,13,0,954.0,91.0,2.1,33.1,806.0,739.56,536.56
2018,9,25,13,15,949.0,90.5,2.25,33.15,785.5,778.82,565.94
2018,9,25,13,30,944.0,90.0,2.4,33.2,765.0,814.76,591.14
2018,9,25,13,45,936.5,88.5,2.5,33.25,737.0,844.25,611.67
2018,9,25,14,0,929.0,87.0,2.6,33.3,709.0,869.98,629.91
2018,9,25,14,15,918.5,85.0,2.75,33.15,674.0,888.79,644.69
2018,9,25,14,30,908.0,83.0,2.9,33.0,639.0,903.6,657.09
2018,9,25,14,45,893.5,81.0,3.0,32.8,598.0,910.84,664.53
2018,9,25,15,0,879.0,79.0,3.1,32.6,557.0,914.04,669.55
2018,9,25,15,15,859.0,76.5,3.1,32.6,511.0,918.24,674.18
2018,9,25,15,30,839.0,74.0,3.1,32.6,465.0,907.96,669.28
2018,9,25,15,45,811.0,70.5,3.4,31.5,415.0,884.94,660.67
2018,9,25,16,0,783.0,67.0,3.7,30.4,365.0,858.2,648.81
2018,9,25,16,15,742.5,62.5,3.75,29.2,312.5,814.94,623.34
2018,9,25,16,30,702.0,58.0,3.8,28.0,260.0,768.67,594.12
2018,9,25,16,45,639.5,52.0,3.85,26.85,208.0,697.55,544.26
2018,9,25,17,0,577.0,46.0,3.9,25.7,156.0,634.8,496.82
2018,9,25,17,15,472.5,38.0,4.0,24.25,109.5,523.62,408.73
2018,9,25,17,30,368.0,30.0,4.1,22.8,63.0,414.98,299.93
2018,9,25,17,45,211.0,18.5,4.15,21.4,34.5,191.95,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.0,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.2,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,1.8,10.85,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,1.9,11.0,6.0,4.72,0.0
2018,9,26,6,15,211.5,18.5,2.1,11.65,35.5,15.33,0.0
2018,9,26,6,30,366.0,31.0,2.3,12.3,65.0,25.83,15.43
2018,9,26,6,45,439.0,40.0,2.5,13.0,106.5,33.08,23.37
2018,9,26,7,0,512.0,49.0,2.7,13.7,148.0,40.33,30.24
2018,9,26,7,15,585.5,55.5,2.55,14.6,201.0,45.66,35.14
2018,9,26,7,30,659.0,62.0,2.4,15.5,254.0,51.07,39.91
2018,9,26,7,45,566.5,87.5,2.25,16.4,274.0,67.99,54.66
2018,9,26,8,0,474.0,113.0,2.1,17.3,294.0,81.04,65.72
2018,9,26,8,15,441.5,135.5,2.0,18.3,321.5,93.92,76.39
2018,9,26,8,30,409.0,158.0,1.9,19.3,349.0,106.06,86.2
2018,9,26,8,45,561.0,137.5,1.75,20.3,427.0,97.0,77.87
2018,9,26,9,0,713.0,117.0,1.6,21.3,505.0,85.44,67.55
2018,9,26,9,15,796.0,104.0,1.55,22.3,567.0,84.87,66.62
2018,9,26,9,30,879.0,91.0,1.5,23.3,629.0,86.34,67.41
2018,9,26,9,45,873.0,98.5,1.4,24.3,657.5,90.7,70.58
2018,9,26,10,0,867.0,106.0,1.3,25.3,686.0,85.91,66.18
2018,9,26,10,15,873.5,109.5,1.25,26.3,713.5,125.03,71.7
2018,9,26,10,30,880.0,113.0,1.2,27.3,741.0,193.38,110.01
2018,9,26,10,45,898.0,109.5,1.15,28.25,765.5,251.83,151.48
2018,9,26,11,0,916.0,106.0,1.1,29.2,790.0,311.51,198.71
2018,9,26,11,15,818.0,149.5,1.1,30.1,767.5,366.35,246.93
2018,9,26,11,30,720.0,193.0,1.1,31.0,745.0,412.03,286.46
2018,9,26,11,45,715.0,197.0,1.15,31.85,747.0,461.58,325.49
2018,9,26,12,0,710.0,201.0,1.2,32.7,749.0,509.57,362.09
2018,9,26,12,15,749.0,182.0,1.2,33.3,757.5,560.94,399.97
2018,9,26,12,30,788.0,163.0,1.2,33.9,766.0,611.72,436.57
2018,9,26,12,45,824.5,145.5,1.2,34.5,767.5,663.76,473.08
2018,9,26,13,0,861.0,128.0,1.2,35.1,769.0,715.5,508.51
2018,9,26,13,15,812.5,141.0,1.2,35.25,733.0,734.49,521.91
2018,9,26,13,30,764.0,154.0,1.2,35.4,697.0,751.86,533.96
2018,9,26,13,45,785.5,139.5,1.2,35.55,679.0,783.34,555.96
2018,9,26,14,0,807.0,125.0,1.2,35.7,661.0,817.2,577.79
2018,9,26,14,15,773.0,123.5,1.25,35.65,616.0,814.66,577.63
2018,9,26,14,30,739.0,122.0,1.3,35.6,571.0,812.85,578.43
2018,9,26,14,45,751.5,109.5,1.35,35.5,540.0,824.97,588.41
2018,9,26,15,0,764.0,97.0,1.4,35.4,509.0,839.31,599.84
2018,9,26,15,15,771.5,90.0,1.4,35.4,475.5,851.96,609.47
2018,9,26,15,30,779.0,83.0,1.4,35.4,442.0,861.21,617.04
2018,9,26,15,45,730.0,79.0,1.65,34.65,386.0,817.51,594.96
2018,9,26,16,0,681.0,75.0,1.9,33.9,330.0,776.68,573.78
2018,9,26,16,15,652.5,69.5,1.95,32.5,285.0,744.5,556.91
2018,9,26,16,30,624.0,64.0,2.0,31.1,240.0,709.75,536.65
2018,9,26,16,45,556.0,57.5,2.1,29.75,190.5,634.95,485.95
2018,9,26,17,0,488.0,51.0,2.2,28.4,141.0,559.15,430.67
2018,9,26,17,15,386.5,41.0,2.7,27.05,98.0,449.26,345.8
2018,9,26,17,30,285.0,31.0,3.2,25.7,55.0,340.09,235.08
2018,9,26,17,45,159.0,18.5,3.7,24.4,30.0,147.77,0.0
2018,9,26,18,0,33.0,6.0,4.2,23.1,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,4.25,21.95,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,27,5,45,21.5,3.0,2.35,11.4,3.0,0.0,0.0
2018,9,27,6,0,43.0,6.0,2.4,11.5,6.0,4.72,0.0
2018,9,27,6,15,90.0,19.0,2.55,12.0,25.0,14.95,0.0
2018,9,27,6,30,137.0,32.0,2.7,12.5,44.0,24.0,13.66
2018,9,27,6,45,259.0,46.0,2.85,12.95,88.5,34.65,24.69
2018,9,27,7,0,381.0,60.0,3.0,13.4,133.0,45.42,34.75
2018,9,27,7,15,515.0,62.0,2.9,14.25,192.0,49.97,39.01
2018,9,27,7,30,649.0,64.0,2.8,15.1,251.0,52.45,41.19
2018,9,27,7,45,621.5,79.5,2.7,15.9,285.5,62.96,50.33
2018,9,27,8,0,594.0,95.0,2.6,16.7,320.0,72.82,58.71
2018,9,27,8,15,676.5,92.0,2.55,17.55,381.0,71.15,56.88
2018,9,27,8,30,759.0,89.0,2.5,18.4,442.0,75.78,60.51
2018,9,27,8,45,795.5,89.5,2.45,19.2,491.0,76.3,60.57
2018,9,27,9,0,832.0,90.0,2.4,20.0,540.0,76.96,60.75
2018,9,27,9,15,829.5,98.0,2.35,20.95,574.5,81.75,64.41
2018,9,27,9,30,827.0,106.0,2.3,21.9,609.0,86.29,67.81
2018,9,27,9,45,822.0,114.0,2.25,22.8,637.5,90.53,70.95
2018,9,27,10,0,817.0,122.0,2.2,23.7,666.0,94.57,73.9
2018,9,27,10,15,804.5,133.0,2.25,24.4,686.0,134.41,81.89
2018,9,27,10,30,792.0,144.0,2.3,25.1,706.0,194.47,115.87
2018,9,27,10,45,711.0,180.5,2.35,25.85,695.5,250.41,160.36
2018,9,27,11,0,630.0,217.0,2.4,26.6,685.0,304.57,207.12
2018,9,27,11,15,647.0,215.5,2.45,27.1,702.5,354.47,248.11
2018,9,27,11,30,664.0,214.0,2.5,27.6,720.0,405.66,290.1
2018,9,27,11,45,619.0,234.0,2.55,28.1,707.5,447.07,325.06
2018,9,27,12,0,574.0,254.0,2.6,28.6,695.0,481.43,353.47
2018,9,27,12,15,562.0,257.0,2.65,28.8,686.5,516.73,381.79
2018,9,27,12,30,550.0,260.0,2.7,29.0,678.0,549.64,407.64
2018,9,27,12,45,690.5,197.0,2.75,29.25,713.5,625.17,464.38
2018,9,27,13,0,831.0,134.0,2.8,29.5,749.0,699.56,519.94
2018,9,27,13,15,846.0,123.5,2.9,29.4,735.0,740.75,551.38
2018,9,27,13,30,861.0,113.0,3.0,29.3,721.0,779.66,581.0
2018,9,27,13,45,850.0,111.0,3.1,29.15,692.0,804.42,599.37
2018,9,27,14,0,839.0,109.0,3.2,29.0,663.0,825.34,615.38
2018,9,27,14,15,796.5,113.5,3.4,28.6,617.5,822.66,616.61
2018,9,27,14,30,754.0,118.0,3.6,28.2,572.0,814.59,614.36
2018,9,27,14,45,747.0,108.5,3.75,27.8,533.0,818.25,620.11
2018,9,27,15,0,740.0,99.0,3.9,27.4,494.0,818.04,623.23
2018,9,27,15,15,751.0,89.5,3.9,27.4,460.5,830.64,633.82
2018,9,27,15,30,762.0,80.0,3.9,27.4,427.0,839.79,642.0
2018,9,27,15,45,673.5,85.5,4.3,25.85,367.0,777.27,604.72
2018,9,27,16,0,585.0,91.0,4.7,24.3,307.0,705.82,559.55
2018,9,27,16,15,552.0,79.5,4.85,23.1,259.5,662.12,531.23
2018,9,27,16,30,519.0,68.0,5.0,21.9,212.0,615.96,499.03
2018,9,27,16,45,450.5,59.5,5.15,20.7,166.0,539.19,440.45
2018,9,27,17,0,382.0,51.0,5.3,19.5,120.0,461.93,377.85
2018,9,27,17,15,315.5,39.5,5.3,18.5,84.0,383.64,309.26
2018,9,27,17,30,249.0,28.0,5.3,17.5,48.0,302.31,206.85
2018,9,27,17,45,135.0,16.0,5.3,16.45,25.5,125.31,0.0
2018,9,27,18,0,21.0,4.0,5.3,15.4,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.1,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.75,11.6,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.8,11.7,3.0,0.0,0.0
2018,9,28,6,15,37.0,17.0,3.0,12.1,19.5,13.38,0.0
2018,9,28,6,30,59.0,31.0,3.2,12.5,36.0,23.18,12.68
2018,9,28,6,45,67.0,45.0,3.45,12.95,54.5,33.47,23.6
2018,9,28,7,0,75.0,59.0,3.7,13.4,73.0,43.6,33.11
2018,9,28,7,15,37.5,59.0,3.7,13.8,66.0,44.76,34.42
2018,9,28,7,30,0.0,59.0,3.7,14.2,59.0,45.2,34.88
2018,9,28,7,45,0.0,70.5,3.7,14.65,70.5,53.78,42.44
2018,9,28,8,0,0.0,82.0,3.7,15.1,82.0,62.3,49.82
2018,9,28,8,15,7.5,110.5,3.7,15.6,114.0,82.44,67.27
2018,9,28,8,30,15.0,139.0,3.7,16.1,146.0,102.07,84.0
2018,9,28,8,45,26.0,172.5,3.7,16.6,186.0,119.62,98.7
2018,9,28,9,0,37.0,206.0,3.7,17.1,226.0,139.38,115.1
2018,9,28,9,15,72.5,225.5,3.75,17.7,268.0,151.65,124.9
2018,9,28,9,30,108.0,245.0,3.8,18.3,310.0,156.47,128.36
2018,9,28,9,45,197.5,245.0,3.85,18.95,372.5,159.08,129.94
2018,9,28,10,0,287.0,245.0,3.9,19.6,435.0,151.47,123.01
2018,9,28,10,15,587.5,172.5,3.95,20.1,581.0,135.52,89.97
2018,9,28,10,30,888.0,100.0,4.0,20.6,727.0,184.67,106.76
2018,9,28,10,45,897.0,99.5,4.1,21.1,747.5,243.33,150.8
2018,9,28,11,0,906.0,99.0,4.2,21.6,768.0,302.3,200.71
2018,9,28,11,15,909.0,99.0,4.35,21.85,779.0,359.86,251.92
2018,9,28,11,30,912.0,99.0,4.5,22.1,790.0,416.58,302.57
2018,9,28,11,45,913.5,99.0,4.6,22.35,794.0,471.61,351.07
2018,9,28,12,0,915.0,99.0,4.7,22.6,798.0,525.18,397.28
2018,9,28,12,15,912.0,100.0,4.75,22.6,793.0,575.52,440.17
2018,9,28,12,30,909.0,101.0,4.8,22.6,788.0,623.58,480.27
2018,9,28,12,45,904.0,101.0,4.9,22.6,775.0,667.04,516.25
2018,9,28,13,0,899.0,101.0,5.0,22.6,762.0,707.64,549.42
2018,9,28,13,15,893.5,100.0,5.05,22.45,742.0,743.92,579.08
2018,9,28,13,30,888.0,99.0,5.1,22.3,722.0,776.97,605.07
2018,9,28,13,45,879.5,98.0,5.15,22.15,694.5,804.35,626.23
2018,9,28,14,0,871.0,97.0,5.2,22.0,667.0,828.12,644.96
2018,9,28,14,15,859.5,95.0,5.25,21.6,633.0,854.06,666.11
2018,9,28,14,30,848.0,93.0,5.3,21.2,599.0,867.26,678.29
2018,9,28,14,45,832.0,90.0,5.4,20.8,558.5,871.35,684.44
2018,9,28,15,0,816.0,87.0,5.5,20.4,518.0,871.36,687.86
2018,9,28,15,15,793.5,84.0,5.5,20.4,473.0,861.42,682.51
2018,9,28,15,30,771.0,81.0,5.5,20.4,428.0,847.54,674.31
2018,9,28,15,45,742.5,76.5,5.5,19.25,380.0,822.45,660.61
2018,9,28,16,0,714.0,72.0,5.5,18.1,332.0,793.78,643.66
2018,9,28,16,15,673.5,66.5,5.4,17.45,282.5,756.64,617.58
2018,9,28,16,30,633.0,61.0,5.3,16.8,233.0,710.69,583.23
2018,9,28,16,45,568.5,53.5,5.2,16.1,183.5,637.97,525.7
2018,9,28,17,0,504.0,46.0,5.1,15.4,134.0,564.51,464.03
2018,9,28,17,15,394.5,37.0,4.9,14.8,91.5,449.58,363.57
2018,9,28,17,30,285.0,28.0,4.7,14.2,49.0,327.52,209.55
2018,9,28,17,45,152.5,15.5,4.45,13.65,25.5,139.08,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.1,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,12.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,10.6,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,10.8,5.0,0.0,0.0
2018,9,29,6,15,109.5,14.0,1.7,11.7,21.0,11.02,0.0
2018,9,29,6,30,174.0,22.0,2.0,12.6,37.0,16.9,7.45
2018,9,29,6,45,87.0,36.0,2.3,13.45,43.5,27.07,17.94
2018,9,29,7,0,0.0,50.0,2.6,14.3,50.0,37.6,27.68
2018,9,29,7,15,5.5,70.5,2.6,14.95,72.0,52.27,40.91
2018,9,29,7,30,11.0,91.0,2.6,15.6,94.0,66.78,53.78
2018,9,29,7,45,61.0,119.0,2.6,16.2,141.0,84.46,69.18
2018,9,29,8,0,111.0,147.0,2.6,16.8,188.0,100.56,82.91
2018,9,29,8,15,162.5,169.0,2.5,17.35,238.5,114.59,94.61
2018,9,29,8,30,214.0,191.0,2.4,17.9,289.0,128.37,105.9
2018,9,29,8,45,248.5,207.0,2.3,18.4,331.5,133.8,109.95
2018,9,29,9,0,283.0,223.0,2.2,18.9,374.0,142.72,116.93
2018,9,29,9,15,364.0,220.0,2.15,19.4,429.5,142.59,116.24
2018,9,29,9,30,445.0,217.0,2.1,19.9,485.0,135.78,110.03
2018,9,29,9,45,441.0,228.5,2.1,20.35,506.0,140.36,113.42
2018,9,29,10,0,437.0,240.0,2.1,20.8,527.0,144.78,116.66
2018,9,29,10,15,532.0,219.0,2.25,21.2,582.5,159.39,109.98
2018,9,29,10,30,627.0,198.0,2.4,21.6,638.0,198.97,127.93
2018,9,29,10,45,664.0,190.5,2.5,22.0,668.0,246.79,162.07
2018,9,29,11,0,701.0,183.0,2.6,22.4,698.0,298.5,203.54
2018,9,29,11,15,516.5,236.5,2.7,22.65,619.0,326.72,235.41
2018,9,29,11,30,332.0,290.0,2.8,22.9,540.0,334.04,248.64
2018,9,29,11,45,188.5,296.0,2.85,23.15,438.0,304.12,230.16
2018,9,29,12,0,45.0,302.0,2.9,23.4,336.0,253.29,193.21
2018,9,29,12,15,24.0,225.5,3.05,23.45,243.5,189.94,144.91
2018,9,29,12,30,3.0,149.0,3.2,23.5,151.0,117.09,87.98
2018,9,29,12,45,18.5,207.0,3.3,23.6,220.5,173.05,132.32
2018,9,29,13,0,34.0,265.0,3.4,23.7,290.0,242.03,186.17
2018,9,29,13,15,78.5,281.0,3.5,23.7,336.5,293.34,226.8
2018,9,29,13,30,123.0,297.0,3.6,23.7,383.0,364.29,282.19
2018,9,29,13,45,219.0,261.5,3.7,23.75,407.0,433.03,337.1
2018,9,29,14,0,315.0,226.0,3.8,23.8,431.0,490.03,383.27
2018,9,29,14,15,432.0,179.5,3.85,23.65,444.5,576.62,451.8
2018,9,29,14,30,549.0,133.0,3.9,23.5,458.0,655.72,514.3
2018,9,29,14,45,610.5,126.0,4.0,23.3,464.5,719.39,562.54
2018,9,29,15,0,672.0,119.0,4.1,23.1,471.0,782.45,610.24
2018,9,29,15,15,674.0,108.0,4.1,23.1,434.5,784.69,613.17
2018,9,29,15,30,676.0,97.0,4.1,23.1,398.0,783.5,614.05
2018,9,29,15,45,630.0,93.5,4.2,22.4,349.0,743.69,588.63
2018,9,29,16,0,584.0,90.0,4.3,21.7,300.0,700.55,560.04
2018,9,29,16,15,438.0,88.5,4.2,21.15,232.5,554.79,450.77
2018,9,29,16,30,292.0,87.0,4.1,20.6,165.0,421.13,345.69
2018,9,29,16,45,370.0,67.0,4.0,20.0,144.0,466.62,382.18
2018,9,29,17,0,448.0,47.0,3.9,19.4,123.0,514.03,415.02
2018,9,29,17,15,294.0,36.0,3.7,18.75,79.0,359.02,284.72
2018,9,29,17,30,140.0,25.0,3.5,18.1,35.0,197.22,108.25
2018,9,29,17,45,78.5,14.0,3.25,17.4,18.5,76.1,0.0
2018,9,29,18,0,17.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
