Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,1,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,30,5,45,12.0,2.5,0.7,13.3,2.0,0.0,0.0
2018,9,30,6,0,24.0,5.0,0.7,13.4,4.0,0.0,0.0
2018,9,30,6,15,142.0,18.5,0.75,13.85,28.5,14.56,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.3,53.0,26.52,14.27
2018,9,30,6,45,363.0,42.5,0.9,14.75,95.5,34.89,24.57
2018,9,30,7,0,466.0,53.0,1.0,15.2,138.0,43.33,32.6
2018,9,30,7,15,534.5,60.5,0.95,15.55,187.0,49.14,38.05
2018,9,30,7,30,603.0,68.0,0.9,15.9,236.0,54.99,43.32
2018,9,30,7,45,649.5,73.5,0.85,16.3,286.0,59.1,46.87
2018,9,30,8,0,696.0,79.0,0.8,16.7,336.0,63.22,50.32
2018,9,30,8,15,729.5,82.0,0.7,17.35,384.0,65.38,51.93
2018,9,30,8,30,763.0,85.0,0.6,18.0,432.0,73.08,58.28
2018,9,30,8,45,788.0,87.5,0.5,18.7,477.0,74.87,59.45
2018,9,30,9,0,813.0,90.0,0.4,19.4,522.0,76.66,60.61
2018,9,30,9,15,832.0,91.5,0.3,20.0,562.0,77.64,61.1
2018,9,30,9,30,851.0,93.0,0.2,20.6,602.0,78.64,61.61
2018,9,30,9,45,867.0,93.5,0.15,21.25,636.5,87.57,68.76
2018,9,30,10,0,883.0,94.0,0.1,21.9,671.0,88.35,69.02
2018,9,30,10,15,891.5,95.0,0.25,22.3,698.0,122.13,71.71
2018,9,30,10,30,900.0,96.0,0.4,22.7,725.0,181.69,102.26
2018,9,30,10,45,871.5,110.5,0.6,23.15,733.0,243.56,148.77
2018,9,30,11,0,843.0,125.0,0.8,23.6,741.0,298.01,194.91
2018,9,30,11,15,710.5,181.0,0.95,23.95,705.5,348.36,242.17
2018,9,30,11,30,578.0,237.0,1.1,24.3,670.0,387.38,278.91
2018,9,30,11,45,677.0,199.5,1.3,24.65,709.0,444.49,323.84
2018,9,30,12,0,776.0,162.0,1.5,25.0,748.0,507.27,373.17
2018,9,30,12,15,841.5,132.0,1.6,25.2,764.0,564.77,418.5
2018,9,30,12,30,907.0,102.0,1.7,25.4,780.0,620.64,462.29
2018,9,30,12,45,885.5,109.0,1.8,25.6,761.5,659.81,493.01
2018,9,30,13,0,864.0,116.0,1.9,25.8,743.0,700.97,524.22
2018,9,30,13,15,791.5,139.5,2.0,25.75,701.5,712.96,534.61
2018,9,30,13,30,719.0,163.0,2.1,25.7,660.0,721.87,542.41
2018,9,30,13,45,612.5,191.5,2.2,25.6,603.0,697.75,526.6
2018,9,30,14,0,506.0,220.0,2.3,25.5,546.0,658.21,499.63
2018,9,30,14,15,365.0,236.0,2.4,25.2,464.5,558.0,428.51
2018,9,30,14,30,224.0,252.0,2.5,24.9,383.0,449.89,348.73
2018,9,30,14,45,167.5,221.5,2.65,24.55,316.0,377.77,295.81
2018,9,30,15,0,111.0,191.0,2.8,24.2,249.0,301.34,237.58
2018,9,30,15,15,118.0,185.0,2.8,24.2,241.5,308.91,244.73
2018,9,30,15,30,125.0,179.0,2.8,24.2,234.0,317.01,252.03
2018,9,30,15,45,92.0,157.0,3.05,23.4,195.0,246.96,197.82
2018,9,30,16,0,59.0,135.0,3.3,22.6,156.0,195.99,157.21
2018,9,30,16,15,40.5,112.5,3.4,22.05,126.0,156.78,125.41
2018,9,30,16,30,22.0,90.0,3.5,21.5,96.0,116.57,91.98
2018,9,30,16,45,13.0,69.0,3.55,21.0,72.5,75.32,57.44
2018,9,30,17,0,4.0,48.0,3.6,20.5,49.0,46.18,32.55
2018,9,30,17,15,2.0,31.5,3.5,19.9,32.0,28.49,17.19
2018,9,30,17,30,0.0,15.0,3.4,19.3,15.0,11.43,0.0
2018,9,30,17,45,0.0,7.5,3.25,18.75,7.5,5.9,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,12.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.25,8.5,6.69,0.0
2018,10,1,6,30,0.0,16.0,1.0,13.7,16.0,12.18,3.22
2018,10,1,6,45,0.0,26.0,1.1,14.1,26.0,19.83,11.56
2018,10,1,7,0,0.0,36.0,1.2,14.5,36.0,27.5,18.72
2018,10,1,7,15,0.0,49.0,1.2,15.0,49.0,37.51,27.82
2018,10,1,7,30,0.0,62.0,1.2,15.5,62.0,47.19,36.49
2018,10,1,7,45,0.0,66.0,1.15,15.95,66.0,50.51,39.36
2018,10,1,8,0,0.0,70.0,1.1,16.4,70.0,53.71,42.03
2018,10,1,8,15,1.0,97.5,1.0,17.25,98.0,73.4,58.97
2018,10,1,8,30,2.0,125.0,0.9,18.1,126.0,92.5,75.02
2018,10,1,8,45,9.0,152.0,0.85,18.9,156.5,110.93,90.2
2018,10,1,9,0,16.0,179.0,0.8,19.7,187.0,128.98,104.77
2018,10,1,9,15,13.5,178.5,0.75,20.3,186.0,129.5,104.59
2018,10,1,9,30,11.0,178.0,0.7,20.9,185.0,129.82,104.32
2018,10,1,9,45,19.5,210.5,0.65,21.45,223.0,151.11,121.35
2018,10,1,10,0,28.0,243.0,0.6,22.0,261.0,161.7,129.35
2018,10,1,10,15,65.0,264.0,0.55,22.5,308.5,179.02,134.98
2018,10,1,10,30,102.0,285.0,0.5,23.0,356.0,197.32,145.78
2018,10,1,10,45,110.5,305.5,0.5,23.55,384.0,223.65,164.59
2018,10,1,11,0,119.0,326.0,0.5,24.1,412.0,251.93,185.37
2018,10,1,11,15,276.5,295.0,0.6,24.45,499.5,292.22,211.57
2018,10,1,11,30,434.0,264.0,0.7,24.8,587.0,353.14,255.24
2018,10,1,11,45,344.5,296.5,0.75,25.2,553.5,370.31,271.45
2018,10,1,12,0,255.0,329.0,0.8,25.6,520.0,379.42,280.44
2018,10,1,12,15,274.5,334.5,0.95,25.8,539.0,416.88,309.31
2018,10,1,12,30,294.0,340.0,1.1,26.0,558.0,456.05,339.02
2018,10,1,12,45,251.0,337.5,1.25,26.25,521.5,451.26,336.74
2018,10,1,13,0,208.0,335.0,1.4,26.5,485.0,430.19,322.64
2018,10,1,13,15,259.0,315.0,1.55,26.55,496.5,478.31,359.68
2018,10,1,13,30,310.0,295.0,1.7,26.6,508.0,516.82,389.6
2018,10,1,13,45,348.5,273.5,1.85,26.7,504.0,545.51,412.44
2018,10,1,14,0,387.0,252.0,2.0,26.8,500.0,574.2,435.45
2018,10,1,14,15,484.5,209.5,2.1,26.5,503.0,650.2,493.52
2018,10,1,14,30,582.0,167.0,2.2,26.2,506.0,717.15,544.88
2018,10,1,14,45,487.0,179.0,2.25,25.95,449.0,655.38,501.81
2018,10,1,15,0,392.0,191.0,2.3,25.7,392.0,597.15,460.82
2018,10,1,15,15,321.0,183.0,2.3,25.7,338.0,513.5,400.71
2018,10,1,15,30,250.0,175.0,2.3,25.7,284.0,448.82,352.71
2018,10,1,15,45,227.0,156.0,2.15,24.75,246.0,412.44,327.23
2018,10,1,16,0,204.0,137.0,2.0,23.8,208.0,374.35,299.53
2018,10,1,16,15,113.5,113.5,1.95,23.1,152.0,245.51,197.67
2018,10,1,16,30,23.0,90.0,1.9,22.4,96.0,118.62,93.0
2018,10,1,16,45,38.5,71.5,1.85,21.75,79.0,114.88,90.56
2018,10,1,17,0,54.0,53.0,1.8,21.1,62.0,125.68,98.79
2018,10,1,17,15,36.0,35.5,1.85,20.6,40.5,89.98,66.46
2018,10,1,17,30,18.0,18.0,1.9,20.1,19.0,33.68,4.82
2018,10,1,17,45,9.0,9.0,1.9,19.6,9.5,14.49,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,18.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.45,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.4,1.0,0.0,0.0
2018,10,2,6,15,36.5,13.5,1.7,14.6,16.0,10.62,0.0
2018,10,2,6,30,63.0,26.0,1.9,14.8,31.0,19.49,7.87
2018,10,2,6,45,192.0,39.5,2.1,15.05,70.0,29.65,19.86
2018,10,2,7,0,321.0,53.0,2.3,15.3,109.0,40.06,29.62
2018,10,2,7,15,254.0,76.0,2.2,15.8,129.5,55.79,43.81
2018,10,2,7,30,187.0,99.0,2.1,16.3,150.0,70.08,56.5
2018,10,2,7,45,105.5,98.5,2.0,16.85,128.5,71.17,57.35
2018,10,2,8,0,24.0,98.0,1.9,17.4,107.0,72.05,57.91
2018,10,2,8,15,157.5,128.0,1.85,18.35,197.5,91.24,74.16
2018,10,2,8,30,291.0,158.0,1.8,19.3,288.0,107.62,87.67
2018,10,2,8,45,179.0,147.5,1.8,20.25,230.0,99.01,79.73
2018,10,2,9,0,67.0,137.0,1.8,21.2,172.0,95.75,76.44
2018,10,2,9,15,205.0,167.5,1.75,21.85,286.0,110.08,88.08
2018,10,2,9,30,343.0,198.0,1.7,22.5,400.0,129.88,104.09
2018,10,2,9,45,325.5,228.0,1.65,23.15,428.5,144.89,115.9
2018,10,2,10,0,308.0,258.0,1.6,23.8,457.0,159.15,126.98
2018,10,2,10,15,377.5,252.0,1.55,24.3,506.0,174.12,124.17
2018,10,2,10,30,447.0,246.0,1.5,24.8,555.0,203.56,136.92
2018,10,2,10,45,475.5,244.0,1.45,25.3,580.5,243.52,164.62
2018,10,2,11,0,504.0,242.0,1.4,25.8,606.0,286.51,197.61
2018,10,2,11,15,696.5,169.5,1.3,26.15,680.5,334.55,231.16
2018,10,2,11,30,889.0,97.0,1.2,26.5,755.0,402.16,281.83
2018,10,2,11,45,889.5,97.0,1.1,26.85,758.0,455.23,325.66
2018,10,2,12,0,890.0,97.0,1.0,27.2,761.0,506.76,366.82
2018,10,2,12,15,777.0,148.0,0.8,27.4,725.0,541.88,394.1
2018,10,2,12,30,664.0,199.0,0.6,27.6,689.0,565.82,411.19
2018,10,2,12,45,569.5,219.0,0.45,27.8,634.0,558.91,406.68
2018,10,2,13,0,475.0,239.0,0.3,28.0,579.0,547.14,398.07
2018,10,2,13,15,365.5,225.5,0.4,28.1,483.0,486.01,357.82
2018,10,2,13,30,256.0,212.0,0.5,28.2,387.0,397.27,296.75
2018,10,2,13,45,334.5,228.5,0.55,28.3,447.0,489.77,365.06
2018,10,2,14,0,413.0,245.0,0.6,28.4,507.0,605.16,445.56
2018,10,2,14,15,518.0,197.5,0.85,28.3,508.0,665.01,491.55
2018,10,2,14,30,623.0,150.0,1.1,28.2,509.0,734.05,544.15
2018,10,2,14,45,629.5,136.5,1.35,28.15,477.5,743.56,553.88
2018,10,2,15,0,636.0,123.0,1.6,28.1,446.0,749.85,561.98
2018,10,2,15,15,568.5,125.0,1.6,28.1,394.0,702.96,531.18
2018,10,2,15,30,501.0,127.0,1.6,28.1,342.0,642.8,490.92
2018,10,2,15,45,490.0,112.5,2.1,27.45,302.0,622.16,482.11
2018,10,2,16,0,479.0,98.0,2.6,26.8,262.0,598.75,469.54
2018,10,2,16,15,496.5,81.0,2.8,26.15,227.5,604.8,476.43
2018,10,2,16,30,514.0,64.0,3.0,25.5,193.0,598.95,473.03
2018,10,2,16,45,449.0,55.0,3.2,24.85,149.0,525.52,416.74
2018,10,2,17,0,384.0,46.0,3.4,24.2,105.0,451.52,356.41
2018,10,2,17,15,276.5,34.0,3.55,23.45,68.0,338.43,257.13
2018,10,2,17,30,169.0,22.0,3.7,22.7,31.0,208.3,9.38
2018,10,2,17,45,84.5,11.0,3.85,21.9,15.5,77.97,0.0
2018,10,2,18,0,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,5,45,1.5,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,3,6,0,3.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,6,15,3.0,4.5,0.8,16.0,4.5,3.54,0.0
2018,10,3,6,30,3.0,9.0,0.9,16.2,9.0,7.05,0.0
2018,10,3,6,45,1.5,17.5,1.05,16.45,17.5,13.31,5.75
2018,10,3,7,0,0.0,26.0,1.2,16.7,26.0,19.8,11.74
2018,10,3,7,15,30.0,41.5,1.15,17.0,49.5,32.45,23.1
2018,10,3,7,30,60.0,57.0,1.1,17.3,73.0,43.26,32.74
2018,10,3,7,45,314.0,67.5,1.05,17.55,177.5,49.68,38.37
2018,10,3,8,0,568.0,78.0,1.0,17.8,282.0,60.66,47.89
2018,10,3,8,15,664.5,71.5,1.05,18.25,342.5,61.87,48.72
2018,10,3,8,30,761.0,65.0,1.1,18.7,403.0,58.64,45.68
2018,10,3,8,45,795.0,67.5,1.1,19.1,452.0,67.99,53.53
2018,10,3,9,0,829.0,70.0,1.1,19.5,501.0,70.93,55.79
2018,10,3,9,15,838.5,74.5,1.2,20.15,538.5,74.53,58.56
2018,10,3,9,30,848.0,79.0,1.3,20.8,576.0,77.96,61.15
2018,10,3,9,45,851.0,84.0,1.35,21.4,606.5,81.36,63.72
2018,10,3,10,0,854.0,89.0,1.4,22.0,637.0,84.57,66.13
2018,10,3,10,15,860.5,91.0,1.5,22.55,662.5,114.73,68.28
2018,10,3,10,30,867.0,93.0,1.6,23.1,688.0,172.58,97.48
2018,10,3,10,45,870.0,95.5,1.7,23.7,706.5,230.49,139.63
2018,10,3,11,0,873.0,98.0,1.8,24.3,725.0,288.13,187.22
2018,10,3,11,15,814.5,110.5,1.95,24.5,702.5,330.55,227.43
2018,10,3,11,30,756.0,123.0,2.1,24.7,680.0,370.77,265.36
2018,10,3,11,45,502.5,141.5,2.2,24.9,512.5,325.6,240.87
2018,10,3,12,0,249.0,160.0,2.3,25.1,345.0,252.38,190.68
2018,10,3,12,15,360.5,185.5,2.5,25.15,451.0,350.74,267.04
2018,10,3,12,30,472.0,211.0,2.7,25.2,557.0,460.83,350.82
2018,10,3,12,45,669.0,155.5,2.85,25.25,636.5,569.73,433.94
2018,10,3,13,0,866.0,100.0,3.0,25.3,716.0,677.39,515.74
2018,10,3,13,15,761.5,133.5,3.1,24.95,664.0,682.08,520.67
2018,10,3,13,30,657.0,167.0,3.2,24.6,612.0,675.76,517.68
2018,10,3,13,45,735.5,134.5,3.3,24.3,613.5,733.74,563.57
2018,10,3,14,0,814.0,102.0,3.4,24.0,615.0,787.58,603.97
2018,10,3,14,15,669.5,135.5,3.5,23.7,542.0,735.36,568.73
2018,10,3,14,30,525.0,169.0,3.6,23.4,469.0,658.82,514.4
2018,10,3,14,45,446.5,175.5,3.65,23.1,418.0,613.85,482.67
2018,10,3,15,0,368.0,182.0,3.7,22.8,367.0,542.32,430.5
2018,10,3,15,15,264.0,176.5,3.7,22.8,303.0,453.04,362.03
2018,10,3,15,30,160.0,171.0,3.7,22.8,239.0,340.04,273.24
2018,10,3,15,45,178.5,149.0,3.65,22.15,216.5,337.6,273.99
2018,10,3,16,0,197.0,127.0,3.6,21.5,194.0,354.14,288.93
2018,10,3,16,15,165.5,110.0,3.45,21.1,160.0,289.43,237.34
2018,10,3,16,30,134.0,93.0,3.3,20.7,126.0,244.91,200.62
2018,10,3,16,45,102.5,73.0,3.1,20.25,95.0,194.97,158.36
2018,10,3,17,0,71.0,53.0,2.9,19.8,64.0,144.13,114.29
2018,10,3,17,15,43.0,34.5,2.7,19.3,40.5,98.26,71.63
2018,10,3,17,30,15.0,16.0,2.5,18.8,17.0,28.94,0.0
2018,10,3,17,45,7.5,8.0,2.3,18.25,8.5,12.43,0.0
2018,10,3,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.75,14.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.9,14.2,2.0,0.0,0.0
2018,10,4,6,15,29.0,7.0,2.15,14.5,8.0,5.51,0.0
2018,10,4,6,30,42.0,11.0,2.4,14.8,14.0,8.66,0.0
2018,10,4,6,45,21.0,16.0,2.7,15.15,17.5,12.86,5.34
2018,10,4,7,0,0.0,21.0,3.0,15.5,21.0,15.97,8.4
2018,10,4,7,15,13.5,47.5,3.1,15.8,51.0,36.46,26.72
2018,10,4,7,30,27.0,74.0,3.2,16.1,81.0,54.97,43.21
2018,10,4,7,45,99.0,107.0,3.25,16.4,141.0,76.04,61.77
2018,10,4,8,0,171.0,140.0,3.3,16.7,201.0,97.13,80.05
2018,10,4,8,15,140.0,155.5,3.4,17.05,210.0,106.43,87.81
2018,10,4,8,30,109.0,171.0,3.5,17.4,219.0,115.32,95.12
2018,10,4,8,45,82.5,188.5,3.55,17.75,227.0,129.02,106.46
2018,10,4,9,0,56.0,206.0,3.6,18.1,235.0,139.11,114.59
2018,10,4,9,15,106.5,224.0,3.65,18.4,284.0,145.18,119.29
2018,10,4,9,30,157.0,242.0,3.7,18.7,333.0,155.94,127.92
2018,10,4,9,45,161.0,259.5,3.8,19.0,357.5,165.06,135.14
2018,10,4,10,0,165.0,277.0,3.9,19.3,382.0,173.89,142.09
2018,10,4,10,15,103.0,269.5,4.0,19.55,336.0,175.36,134.4
2018,10,4,10,30,41.0,262.0,4.1,19.8,290.0,183.28,140.95
2018,10,4,10,45,118.0,297.5,4.15,20.05,381.0,219.93,166.15
2018,10,4,11,0,195.0,333.0,4.2,20.3,472.0,273.78,205.54
2018,10,4,11,15,145.0,313.5,4.3,20.45,418.0,266.37,202.57
2018,10,4,11,30,95.0,294.0,4.4,20.6,364.0,250.95,192.8
2018,10,4,11,45,290.5,276.5,4.5,20.8,490.5,332.55,254.49
2018,10,4,12,0,486.0,259.0,4.6,21.0,617.0,439.19,336.79
2018,10,4,12,15,688.0,176.5,4.65,21.0,679.5,516.95,398.83
2018,10,4,12,30,890.0,94.0,4.7,21.0,742.0,598.26,464.67
2018,10,4,12,45,861.5,104.0,4.7,20.95,722.5,634.81,495.3
2018,10,4,13,0,833.0,114.0,4.7,20.9,703.0,672.64,526.04
2018,10,4,13,15,676.5,169.0,4.7,20.75,638.0,657.85,515.56
2018,10,4,13,30,520.0,224.0,4.7,20.6,573.0,619.53,486.9
2018,10,4,13,45,682.5,158.0,4.7,20.4,596.5,715.15,563.32
2018,10,4,14,0,845.0,92.0,4.7,20.2,620.0,791.36,621.92
2018,10,4,14,15,835.5,89.0,4.7,20.0,587.0,816.19,641.3
2018,10,4,14,30,826.0,86.0,4.7,19.8,554.0,828.87,652.31
2018,10,4,14,45,812.5,83.0,4.65,19.6,515.5,834.28,657.98
2018,10,4,15,0,799.0,80.0,4.6,19.4,477.0,835.83,661.01
2018,10,4,15,15,775.5,76.5,4.6,19.4,432.5,823.93,654.12
2018,10,4,15,30,752.0,73.0,4.6,19.4,388.0,808.18,644.4
2018,10,4,15,45,723.5,68.5,4.45,18.8,341.5,782.96,627.98
2018,10,4,16,0,695.0,64.0,4.3,18.2,295.0,754.35,608.42
2018,10,4,16,15,653.5,58.0,4.2,17.65,247.0,708.84,575.29
2018,10,4,16,30,612.0,52.0,4.1,17.1,199.0,668.46,544.15
2018,10,4,16,45,517.5,46.5,3.95,16.6,150.0,573.15,467.5
2018,10,4,17,0,423.0,41.0,3.8,16.1,101.0,477.78,386.63
2018,10,4,17,15,296.0,30.0,3.65,15.5,63.5,349.76,264.73
2018,10,4,17,30,169.0,19.0,3.5,14.9,26.0,195.85,0.0
2018,10,4,17,45,84.5,9.5,3.35,14.35,13.0,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,9.05,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,10,5,6,15,169.0,13.5,1.2,9.95,23.5,10.62,0.0
2018,10,5,6,30,316.0,24.0,1.3,10.8,45.0,20.03,5.53
2018,10,5,6,45,430.5,32.0,1.45,11.6,87.5,26.72,17.41
2018,10,5,7,0,545.0,40.0,1.6,12.4,130.0,36.51,26.76
2018,10,5,7,15,512.5,54.0,1.55,12.8,162.0,44.05,33.85
2018,10,5,7,30,480.0,68.0,1.5,13.2,194.0,53.84,42.74
2018,10,5,7,45,540.5,74.5,1.45,13.6,243.5,58.62,46.97
2018,10,5,8,0,601.0,81.0,1.4,14.0,293.0,63.43,51.11
2018,10,5,8,15,639.0,87.5,1.35,14.55,341.5,67.88,54.79
2018,10,5,8,30,677.0,94.0,1.3,15.1,390.0,72.26,58.35
2018,10,5,8,45,748.0,86.5,1.25,15.65,444.5,73.58,59.18
2018,10,5,9,0,819.0,79.0,1.2,16.2,499.0,69.4,55.25
2018,10,5,9,15,635.0,142.0,1.25,17.0,482.5,99.65,80.95
2018,10,5,9,30,451.0,205.0,1.3,17.8,466.0,130.33,106.46
2018,10,5,9,45,619.5,161.0,1.3,18.6,541.5,107.99,87.0
2018,10,5,10,0,788.0,117.0,1.3,19.4,617.0,91.67,72.83
2018,10,5,10,15,848.5,99.5,1.25,20.15,657.5,108.73,65.4
2018,10,5,10,30,909.0,82.0,1.2,20.9,698.0,168.27,93.54
2018,10,5,10,45,913.5,83.0,1.2,21.65,716.5,227.64,136.44
2018,10,5,11,0,918.0,84.0,1.2,22.4,735.0,286.8,185.13
2018,10,5,11,15,900.5,93.0,1.2,22.75,739.5,344.84,235.77
2018,10,5,11,30,883.0,102.0,1.2,23.1,744.0,400.01,283.78
2018,10,5,11,45,671.0,170.0,1.25,23.4,659.0,415.71,304.36
2018,10,5,12,0,459.0,238.0,1.3,23.7,574.0,410.26,305.96
2018,10,5,12,15,533.0,227.0,1.4,23.65,614.5,472.43,354.5
2018,10,5,12,30,607.0,216.0,1.5,23.6,655.0,544.13,409.13
2018,10,5,12,45,758.5,149.5,1.6,23.55,688.5,616.97,465.28
2018,10,5,13,0,910.0,83.0,1.7,23.5,722.0,687.01,519.66
2018,10,5,13,15,823.0,113.5,1.8,23.65,678.5,703.01,532.11
2018,10,5,13,30,736.0,144.0,1.9,23.8,635.0,708.91,537.35
2018,10,5,13,45,795.0,116.5,2.05,24.0,626.5,754.35,572.44
2018,10,5,14,0,854.0,89.0,2.2,24.2,618.0,793.5,600.8
2018,10,5,14,15,852.5,83.0,2.3,23.95,586.5,812.74,616.28
2018,10,5,14,30,851.0,77.0,2.4,23.7,555.0,828.35,629.63
2018,10,5,14,45,816.5,79.5,2.45,23.4,511.0,831.48,634.32
2018,10,5,15,0,782.0,82.0,2.5,23.1,467.0,821.1,629.85
2018,10,5,15,15,756.0,78.0,2.5,23.1,421.5,806.14,621.18
2018,10,5,15,30,730.0,74.0,2.5,23.1,376.0,787.33,609.71
2018,10,5,15,45,712.0,68.0,2.6,22.55,332.5,769.75,600.74
2018,10,5,16,0,694.0,62.0,2.7,22.0,289.0,748.86,588.65
2018,10,5,16,15,643.5,57.0,2.65,21.3,240.0,696.48,551.87
2018,10,5,16,30,593.0,52.0,2.6,20.6,191.0,649.63,517.15
2018,10,5,16,45,501.5,46.0,2.5,19.95,143.5,556.72,444.48
2018,10,5,17,0,410.0,40.0,2.4,19.3,96.0,463.82,367.34
2018,10,5,17,15,276.5,28.5,2.7,18.7,59.5,330.71,240.08
2018,10,5,17,30,143.0,17.0,3.0,18.1,23.0,132.54,0.0
2018,10,5,17,45,71.5,8.5,3.25,17.55,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,6,15,160.0,11.0,1.5,11.5,21.0,8.65,0.0
2018,10,6,6,30,320.0,22.0,1.8,12.3,42.0,18.36,3.13
2018,10,6,6,45,448.0,28.5,2.05,13.15,85.0,26.03,16.59
2018,10,6,7,0,576.0,35.0,2.3,14.0,128.0,32.39,22.9
2018,10,6,7,15,642.0,39.0,2.3,14.8,177.0,36.41,26.76
2018,10,6,7,30,708.0,43.0,2.3,15.6,226.0,40.58,30.54
2018,10,6,7,45,750.5,46.0,2.35,16.4,276.0,48.22,37.25
2018,10,6,8,0,793.0,49.0,2.4,17.2,326.0,52.18,40.57
2018,10,6,8,15,821.5,52.0,2.6,17.95,374.5,55.86,43.56
2018,10,6,8,30,850.0,55.0,2.8,18.7,423.0,59.45,46.42
2018,10,6,8,45,871.0,56.5,3.0,19.5,467.5,61.74,48.1
2018,10,6,9,0,892.0,58.0,3.2,20.3,512.0,63.96,49.7
2018,10,6,9,15,904.5,61.5,3.35,20.75,552.0,67.27,52.31
2018,10,6,9,30,917.0,65.0,3.5,21.2,592.0,70.44,54.77
2018,10,6,9,45,925.0,68.5,3.6,21.65,626.0,73.36,57.01
2018,10,6,10,0,933.0,72.0,3.7,22.1,660.0,76.14,59.13
2018,10,6,10,15,942.0,72.5,3.8,22.4,687.0,104.43,60.26
2018,10,6,10,30,951.0,73.0,3.9,22.7,714.0,166.0,90.09
2018,10,6,10,45,957.5,73.0,3.95,22.95,733.5,227.28,134.69
2018,10,6,11,0,964.0,73.0,4.0,23.2,753.0,288.49,186.07
2018,10,6,11,15,967.5,73.0,4.1,23.45,764.0,348.49,239.11
2018,10,6,11,30,971.0,73.0,4.2,23.7,775.0,407.57,291.67
2018,10,6,11,45,972.5,72.5,4.35,23.9,778.0,464.25,341.76
2018,10,6,12,0,974.0,72.0,4.5,24.1,781.0,519.28,389.54
2018,10,6,12,15,972.5,72.0,4.6,24.25,775.5,571.32,433.84
2018,10,6,12,30,971.0,72.0,4.7,24.4,770.0,620.99,475.23
2018,10,6,12,45,967.5,71.5,4.85,24.55,756.5,666.38,512.69
2018,10,6,13,0,964.0,71.0,5.0,24.7,743.0,708.8,547.23
2018,10,6,13,15,958.0,70.5,5.05,24.7,721.5,746.37,577.58
2018,10,6,13,30,952.0,70.0,5.1,24.7,700.0,780.49,603.45
2018,10,6,13,45,944.0,68.0,5.2,24.75,671.0,807.88,624.25
2018,10,6,14,0,936.0,66.0,5.3,24.8,642.0,831.42,642.48
2018,10,6,14,15,924.5,65.0,5.35,24.75,607.0,849.37,656.91
2018,10,6,14,30,913.0,64.0,5.4,24.7,572.0,863.35,668.71
2018,10,6,14,45,896.5,62.0,5.45,24.65,530.5,867.79,673.87
2018,10,6,15,0,880.0,60.0,5.5,24.6,489.0,868.15,676.3
2018,10,6,15,15,858.5,58.0,5.5,24.6,443.5,860.11,672.34
2018,10,6,15,30,837.0,56.0,5.5,24.6,398.0,848.3,665.6
2018,10,6,15,45,801.0,54.0,5.4,24.15,348.5,819.81,647.06
2018,10,6,16,0,765.0,52.0,5.3,23.7,299.0,798.05,632.79
2018,10,6,16,15,708.0,49.0,4.85,23.0,247.5,742.59,591.17
2018,10,6,16,30,651.0,46.0,4.4,22.3,196.0,684.57,545.63
2018,10,6,16,45,564.5,41.0,3.95,21.65,147.5,595.49,474.2
2018,10,6,17,0,478.0,36.0,3.5,21.0,99.0,517.12,406.09
2018,10,6,17,15,332.0,26.5,3.4,20.3,61.0,372.4,258.62
2018,10,6,17,30,186.0,17.0,3.3,19.6,23.0,167.79,0.0
2018,10,6,17,45,93.0,8.5,3.2,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.15,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,7,6,15,151.0,11.5,4.05,12.75,20.5,9.05,0.0
2018,10,7,6,30,302.0,23.0,4.3,13.2,41.0,19.21,1.64
2018,10,7,6,45,432.0,31.0,4.5,13.65,84.5,25.94,16.33
2018,10,7,7,0,562.0,39.0,4.7,14.1,128.0,35.78,25.79
2018,10,7,7,15,630.0,44.0,5.0,14.75,177.5,40.48,30.32
2018,10,7,7,30,698.0,49.0,5.3,15.4,227.0,45.32,34.73
2018,10,7,7,45,740.5,53.0,5.6,16.05,277.5,49.12,38.08
2018,10,7,8,0,783.0,57.0,5.9,16.7,328.0,52.95,41.32
2018,10,7,8,15,811.0,61.0,5.95,17.35,376.5,56.55,44.27
2018,10,7,8,30,839.0,65.0,6.0,18.0,425.0,60.08,47.12
2018,10,7,8,45,858.5,67.5,6.1,18.65,469.5,69.03,54.62
2018,10,7,9,0,878.0,70.0,6.2,19.3,514.0,71.77,56.68
2018,10,7,9,15,893.5,72.0,6.2,19.8,553.5,73.99,58.31
2018,10,7,9,30,909.0,74.0,6.2,20.3,593.0,76.1,59.85
2018,10,7,9,45,920.5,75.0,6.25,20.85,626.5,77.39,60.67
2018,10,7,10,0,932.0,76.0,6.3,21.4,660.0,78.6,61.44
2018,10,7,10,15,932.0,80.0,6.25,21.75,684.0,107.44,63.76
2018,10,7,10,30,932.0,84.0,6.2,22.1,708.0,169.83,94.58
2018,10,7,10,45,928.0,88.5,6.2,22.5,724.0,231.45,140.02
2018,10,7,11,0,924.0,93.0,6.2,22.9,740.0,291.99,191.39
2018,10,7,11,15,920.5,96.0,6.15,23.25,749.0,350.31,243.4
2018,10,7,11,30,917.0,99.0,6.1,23.6,758.0,407.13,294.42
2018,10,7,11,45,910.0,102.5,6.05,23.9,758.5,461.21,342.58
2018,10,7,12,0,903.0,106.0,6.0,24.2,759.0,513.05,387.74
2018,10,7,12,15,910.0,101.5,6.0,24.45,755.5,563.08,430.41
2018,10,7,12,30,917.0,97.0,6.0,24.7,752.0,611.42,470.76
2018,10,7,12,45,924.5,91.5,5.95,25.0,741.5,657.2,508.04
2018,10,7,13,0,932.0,86.0,5.9,25.3,731.0,700.74,542.83
2018,10,7,13,15,917.5,88.5,5.9,25.4,707.5,734.55,570.13
2018,10,7,13,30,903.0,91.0,5.9,25.5,684.0,764.55,593.63
2018,10,7,13,45,882.5,93.0,5.9,25.6,652.5,785.63,609.5
2018,10,7,14,0,862.0,95.0,5.9,25.7,621.0,810.89,628.56
2018,10,7,14,15,846.5,93.0,5.85,25.75,585.0,823.97,638.83
2018,10,7,14,30,831.0,91.0,5.8,25.8,549.0,832.94,646.34
2018,10,7,14,45,810.5,88.5,5.75,25.8,508.0,832.96,647.68
2018,10,7,15,0,790.0,86.0,5.7,25.8,467.0,828.85,646.17
2018,10,7,15,15,764.0,82.0,5.7,25.8,421.5,814.04,637.17
2018,10,7,15,30,738.0,78.0,5.7,25.8,376.0,795.29,625.2
2018,10,7,15,45,711.5,71.5,5.05,25.35,329.0,769.42,605.82
2018,10,7,16,0,685.0,65.0,4.4,24.9,282.0,746.78,588.03
2018,10,7,16,15,653.0,57.0,3.95,23.9,235.0,700.99,554.86
2018,10,7,16,30,621.0,49.0,3.5,22.9,188.0,659.19,522.51
2018,10,7,16,45,556.0,41.0,3.05,21.95,142.0,585.93,463.4
2018,10,7,17,0,491.0,33.0,2.6,21.0,96.0,511.75,398.34
2018,10,7,17,15,330.5,24.0,2.6,20.25,58.0,363.72,238.23
2018,10,7,17,30,170.0,15.0,2.6,19.5,20.0,152.4,0.0
2018,10,7,17,45,85.0,7.5,2.55,18.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,8,6,15,157.5,10.5,2.3,12.55,19.5,8.26,0.0
2018,10,8,6,30,315.0,21.0,2.6,13.3,39.0,17.55,0.0
2018,10,8,6,45,446.0,27.5,2.9,14.1,81.5,25.16,15.52
2018,10,8,7,0,577.0,34.0,3.2,14.9,124.0,31.53,21.97
2018,10,8,7,15,643.0,39.0,3.45,15.6,173.0,36.39,26.59
2018,10,8,7,30,709.0,44.0,3.7,16.3,222.0,41.36,31.11
2018,10,8,7,45,749.5,47.0,3.95,17.0,271.0,44.5,33.86
2018,10,8,8,0,790.0,50.0,4.2,17.7,320.0,52.69,40.93
2018,10,8,8,15,817.5,52.5,4.2,18.35,367.5,55.99,43.62
2018,10,8,8,30,845.0,55.0,4.2,19.0,415.0,59.2,46.17
2018,10,8,8,45,863.5,57.0,4.2,19.7,458.0,61.79,48.14
2018,10,8,9,0,882.0,59.0,4.2,20.4,501.0,64.29,50.01
2018,10,8,9,15,896.0,60.5,4.15,21.0,539.5,66.26,51.42
2018,10,8,9,30,910.0,62.0,4.1,21.6,578.0,68.14,52.76
2018,10,8,9,45,920.0,63.5,4.05,22.25,611.0,69.83,53.93
2018,10,8,10,0,930.0,65.0,4.0,22.9,644.0,71.44,55.03
2018,10,8,10,15,937.0,66.0,4.0,23.4,669.5,97.41,55.81
2018,10,8,10,30,944.0,67.0,4.0,23.9,695.0,158.5,84.49
2018,10,8,10,45,949.0,67.5,3.95,24.45,713.5,219.16,127.98
2018,10,8,11,0,954.0,68.0,3.9,25.0,732.0,279.6,178.13
2018,10,8,11,15,956.5,68.5,3.9,25.3,743.0,338.84,230.08
2018,10,8,11,30,959.0,69.0,3.9,25.6,754.0,397.08,281.46
2018,10,8,11,45,960.0,69.0,3.85,25.95,756.5,453.05,330.19
2018,10,8,12,0,961.0,69.0,3.8,26.3,759.0,507.36,376.33
2018,10,8,12,15,959.5,68.5,3.7,26.45,753.5,558.04,418.62
2018,10,8,12,30,958.0,68.0,3.6,26.6,748.0,606.34,457.86
2018,10,8,12,45,954.5,68.0,3.5,26.8,735.0,651.33,493.44
2018,10,8,13,0,951.0,68.0,3.4,27.0,722.0,693.43,525.95
2018,10,8,13,15,945.5,67.5,3.25,27.05,701.0,730.58,554.26
2018,10,8,13,30,940.0,67.0,3.1,27.1,680.0,764.36,578.16
2018,10,8,13,45,932.0,65.5,2.95,27.2,651.5,791.65,596.76
2018,10,8,14,0,924.0,64.0,2.8,27.3,623.0,815.17,612.73
2018,10,8,14,15,912.5,63.0,2.75,27.25,588.5,832.63,625.56
2018,10,8,14,30,901.0,62.0,2.7,27.2,554.0,846.17,635.88
2018,10,8,14,45,884.5,60.0,2.6,27.2,513.0,850.24,639.42
2018,10,8,15,0,868.0,58.0,2.5,27.2,472.0,850.28,640.36
2018,10,8,15,15,846.0,56.0,2.5,27.2,427.0,841.58,636.13
2018,10,8,15,30,824.0,54.0,2.5,27.2,382.0,829.17,629.3
2018,10,8,15,45,791.5,51.0,2.1,26.7,333.5,802.37,610.4
2018,10,8,16,0,759.0,48.0,1.7,26.2,285.0,782.33,595.22
2018,10,8,16,15,709.5,44.5,1.45,25.45,235.5,733.26,560.22
2018,10,8,16,30,660.0,41.0,1.2,24.7,186.0,681.82,521.47
2018,10,8,16,45,579.0,36.0,1.0,23.95,139.0,598.55,457.37
2018,10,8,17,0,498.0,31.0,0.8,23.2,92.0,514.23,386.56
2018,10,8,17,15,336.0,22.5,0.9,22.35,55.0,362.08,213.05
2018,10,8,17,30,174.0,14.0,1.0,21.5,18.0,154.38,0.0
2018,10,8,17,45,87.0,7.0,1.1,20.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,6,15,132.5,11.0,1.05,11.9,18.0,8.65,0.0
2018,10,9,6,30,265.0,22.0,1.1,12.6,36.0,18.34,0.0
2018,10,9,6,45,397.0,29.5,1.1,13.35,77.0,24.59,14.99
2018,10,9,7,0,529.0,37.0,1.1,14.1,118.0,33.84,24.07
2018,10,9,7,15,600.5,42.0,1.0,14.75,166.0,38.54,28.62
2018,10,9,7,30,672.0,47.0,0.9,15.4,214.0,43.39,33.08
2018,10,9,7,45,701.5,53.5,0.8,16.05,260.5,49.02,38.04
2018,10,9,8,0,731.0,60.0,0.7,16.7,307.0,54.5,42.75
2018,10,9,8,15,776.0,60.5,0.6,17.4,357.5,55.58,43.47
2018,10,9,8,30,821.0,61.0,0.5,18.1,408.0,62.92,49.61
2018,10,9,8,45,842.5,63.5,0.45,18.8,452.0,65.84,51.82
2018,10,9,9,0,864.0,66.0,0.4,19.5,496.0,68.65,53.92
2018,10,9,9,15,879.5,68.0,0.45,20.25,535.0,70.9,55.51
2018,10,9,9,30,895.0,70.0,0.5,21.0,574.0,73.05,57.01
2018,10,9,9,45,906.5,71.0,0.55,21.75,606.5,74.36,57.81
2018,10,9,10,0,918.0,72.0,0.6,22.5,639.0,75.6,58.55
2018,10,9,10,15,926.5,73.0,0.8,23.3,665.5,100.15,58.74
2018,10,9,10,30,935.0,74.0,1.0,24.1,692.0,160.92,86.45
2018,10,9,10,45,940.5,74.5,1.15,24.85,710.5,221.29,128.76
2018,10,9,11,0,946.0,75.0,1.3,25.6,729.0,281.49,177.61
2018,10,9,11,15,949.5,75.5,1.5,26.0,740.5,340.71,228.46
2018,10,9,11,30,953.0,76.0,1.7,26.4,752.0,399.04,278.91
2018,10,9,11,45,919.0,90.0,1.85,26.8,744.0,452.06,325.03
2018,10,9,12,0,885.0,104.0,2.0,27.2,736.0,500.15,365.95
2018,10,9,12,15,884.5,104.0,2.2,27.35,731.5,548.94,406.4
2018,10,9,12,30,884.0,104.0,2.4,27.5,727.0,595.67,444.38
2018,10,9,12,45,872.0,106.0,2.6,27.65,711.0,634.97,476.22
2018,10,9,13,0,860.0,108.0,2.8,27.8,695.0,676.3,508.67
2018,10,9,13,15,854.0,105.5,3.05,27.7,673.5,709.68,535.94
2018,10,9,13,30,848.0,103.0,3.3,27.6,652.0,739.73,560.62
2018,10,9,13,45,876.5,90.0,3.55,27.5,636.0,773.92,587.04
2018,10,9,14,0,905.0,77.0,3.8,27.4,620.0,812.79,616.4
2018,10,9,14,15,888.0,76.5,4.0,27.05,583.5,826.26,628.55
2018,10,9,14,30,871.0,76.0,4.2,26.7,547.0,835.66,638.23
2018,10,9,14,45,856.0,73.0,4.45,26.3,507.0,839.76,644.69
2018,10,9,15,0,841.0,70.0,4.7,25.9,467.0,839.95,648.95
2018,10,9,15,15,816.5,67.5,4.7,25.9,421.5,838.34,649.53
2018,10,9,15,30,792.0,65.0,4.7,25.9,376.0,823.25,640.37
2018,10,9,15,45,755.0,61.5,4.9,24.45,327.0,791.87,623.81
2018,10,9,16,0,718.0,58.0,5.1,23.0,278.0,757.02,603.39
2018,10,9,16,15,662.0,53.0,5.05,22.0,228.0,700.02,562.23
2018,10,9,16,30,606.0,48.0,5.0,21.0,178.0,640.42,516.39
2018,10,9,16,45,515.5,41.5,4.9,20.0,131.5,557.01,448.38
2018,10,9,17,0,425.0,35.0,4.8,19.0,85.0,465.64,367.24
2018,10,9,17,15,273.5,24.0,4.7,18.2,50.5,305.91,164.4
2018,10,9,17,30,122.0,13.0,4.6,17.4,16.0,110.38,0.0
2018,10,9,17,45,61.0,6.5,4.5,16.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
