Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.35,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,9.9,16.0,10.23,0.0
2018,10,20,6,45,274.0,24.0,1.25,10.45,50.0,19.9,5.76
2018,10,20,7,0,422.0,35.0,1.3,11.0,84.0,29.17,19.56
2018,10,20,7,15,510.5,42.5,1.3,11.6,129.5,35.4,25.85
2018,10,20,7,30,599.0,50.0,1.3,12.2,175.0,41.75,31.85
2018,10,20,7,45,618.0,59.0,1.35,12.85,216.5,48.58,38.08
2018,10,20,8,0,637.0,68.0,1.4,13.5,258.0,55.17,43.92
2018,10,20,8,15,710.0,67.5,1.25,14.35,311.5,60.04,48.06
2018,10,20,8,30,783.0,67.0,1.1,15.2,365.0,60.59,48.28
2018,10,20,8,45,809.0,70.0,0.9,16.1,408.5,63.19,50.26
2018,10,20,9,0,835.0,73.0,0.7,17.0,452.0,65.77,52.18
2018,10,20,9,15,853.5,75.0,0.6,18.15,490.5,67.48,53.26
2018,10,20,9,30,872.0,77.0,0.5,19.3,529.0,76.45,60.55
2018,10,20,9,45,885.5,78.5,0.4,20.4,561.5,78.12,61.52
2018,10,20,10,0,899.0,80.0,0.3,21.5,594.0,79.71,62.43
2018,10,20,10,15,908.0,81.0,0.4,22.4,619.0,88.93,69.81
2018,10,20,10,30,917.0,82.0,0.5,23.3,644.0,148.2,80.85
2018,10,20,10,45,923.0,83.0,0.6,24.25,662.5,207.47,119.25
2018,10,20,11,0,929.0,84.0,0.7,25.2,681.0,266.63,165.5
2018,10,20,11,15,933.0,84.5,0.8,26.0,691.5,324.53,213.96
2018,10,20,11,30,937.0,85.0,0.9,26.8,702.0,381.58,262.26
2018,10,20,11,45,938.5,84.5,1.05,27.6,704.0,435.78,308.0
2018,10,20,12,0,940.0,84.0,1.2,28.4,706.0,488.36,351.38
2018,10,20,12,15,938.5,83.5,1.3,28.7,700.0,537.63,391.67
2018,10,20,12,30,937.0,83.0,1.4,29.0,694.0,584.55,429.16
2018,10,20,12,45,933.0,82.5,1.45,29.25,680.0,627.51,462.67
2018,10,20,13,0,929.0,82.0,1.5,29.5,666.0,667.55,493.32
2018,10,20,13,15,922.5,81.0,1.6,29.5,644.5,702.39,520.65
2018,10,20,13,30,916.0,80.0,1.7,29.5,623.0,733.85,545.3
2018,10,20,13,45,906.5,78.0,1.8,29.55,594.0,758.57,563.81
2018,10,20,14,0,897.0,76.0,1.9,29.6,565.0,779.53,579.54
2018,10,20,14,15,883.0,74.0,1.95,29.4,530.0,793.19,590.69
2018,10,20,14,30,869.0,72.0,2.0,29.2,495.0,802.92,599.39
2018,10,20,14,45,849.0,69.5,2.05,29.0,454.0,811.87,607.72
2018,10,20,15,0,829.0,67.0,2.1,28.8,413.0,808.45,607.66
2018,10,20,15,15,800.0,64.0,2.1,28.8,367.5,792.75,598.29
2018,10,20,15,30,771.0,61.0,2.1,28.8,322.0,773.13,585.92
2018,10,20,15,45,728.5,57.0,1.8,27.5,274.0,736.88,561.86
2018,10,20,16,0,686.0,53.0,1.5,26.2,226.0,697.16,533.8
2018,10,20,16,15,620.0,47.0,1.45,24.7,178.0,631.68,487.42
2018,10,20,16,30,554.0,41.0,1.4,23.2,130.0,574.19,443.02
2018,10,20,16,45,438.5,33.0,1.35,21.7,88.0,463.63,351.97
2018,10,20,17,0,323.0,25.0,1.3,20.2,46.0,338.46,159.05
2018,10,20,17,15,173.0,14.0,1.4,19.45,24.0,150.34,0.0
2018,10,20,17,30,23.0,3.0,1.5,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,6,15,70.5,6.0,1.25,8.35,7.5,0.0,0.0
2018,10,21,6,30,141.0,12.0,1.4,9.0,15.0,9.44,0.0
2018,10,21,6,45,169.5,18.5,1.5,9.6,31.0,14.97,1.78
2018,10,21,7,0,198.0,25.0,1.6,10.2,47.0,19.92,11.54
2018,10,21,7,15,258.0,37.0,1.7,10.9,80.5,28.34,19.61
2018,10,21,7,30,318.0,49.0,1.8,11.6,114.0,37.32,27.93
2018,10,21,7,45,186.0,75.0,1.95,12.35,115.5,54.77,43.68
2018,10,21,8,0,54.0,101.0,2.1,13.1,117.0,72.72,59.62
2018,10,21,8,15,126.0,124.0,2.05,13.75,169.5,86.92,71.98
2018,10,21,8,30,198.0,147.0,2.0,14.4,222.0,102.06,84.95
2018,10,21,8,45,355.5,141.5,1.9,15.05,294.5,96.34,79.51
2018,10,21,9,0,513.0,136.0,1.8,15.7,367.0,95.13,78.06
2018,10,21,9,15,673.0,111.5,1.75,16.45,441.0,82.84,66.99
2018,10,21,9,30,833.0,87.0,1.7,17.2,515.0,75.24,60.07
2018,10,21,9,45,862.5,85.0,1.6,17.9,552.0,74.25,58.92
2018,10,21,10,0,892.0,83.0,1.5,18.6,589.0,81.38,64.73
2018,10,21,10,15,900.5,84.5,1.5,19.25,614.0,89.32,71.2
2018,10,21,10,30,909.0,86.0,1.5,19.9,639.0,148.46,83.21
2018,10,21,10,45,914.5,87.0,1.45,20.55,657.0,207.23,121.9
2018,10,21,11,0,920.0,88.0,1.4,21.2,675.0,265.83,168.73
2018,10,21,11,15,923.0,88.5,1.45,21.8,685.0,322.98,217.85
2018,10,21,11,30,926.0,89.0,1.5,22.4,695.0,379.19,266.82
2018,10,21,11,45,926.5,89.0,1.55,22.95,697.0,432.88,313.33
2018,10,21,12,0,927.0,89.0,1.6,23.5,699.0,484.89,357.36
2018,10,21,12,15,924.0,89.5,1.7,23.95,692.5,533.75,398.14
2018,10,21,12,30,921.0,90.0,1.8,24.4,686.0,580.21,435.98
2018,10,21,12,45,915.5,89.5,1.95,24.8,671.5,621.75,469.62
2018,10,21,13,0,910.0,89.0,2.1,25.2,657.0,660.29,500.34
2018,10,21,13,15,902.5,88.0,2.25,25.45,635.5,693.9,527.28
2018,10,21,13,30,895.0,87.0,2.4,25.7,614.0,724.13,551.4
2018,10,21,13,45,883.5,85.5,2.6,25.95,584.5,747.46,569.91
2018,10,21,14,0,872.0,84.0,2.8,26.2,555.0,774.44,590.28
2018,10,21,14,15,857.0,81.5,2.95,25.95,519.5,786.9,601.48
2018,10,21,14,30,842.0,79.0,3.1,25.7,484.0,795.31,610.08
2018,10,21,14,45,820.5,76.5,3.25,25.5,443.5,794.37,612.09
2018,10,21,15,0,799.0,74.0,3.4,25.3,403.0,789.33,611.2
2018,10,21,15,15,768.0,70.0,3.4,25.3,357.5,770.42,599.03
2018,10,21,15,30,737.0,66.0,3.4,25.3,312.0,747.57,583.65
2018,10,21,15,45,692.5,61.0,3.55,23.95,264.5,708.19,558.92
2018,10,21,16,0,648.0,56.0,3.7,22.6,217.0,673.23,535.59
2018,10,21,16,15,578.0,50.0,3.7,21.35,170.0,606.04,484.62
2018,10,21,16,30,508.0,44.0,3.7,20.1,123.0,537.05,428.46
2018,10,21,16,45,379.0,34.5,3.7,18.8,81.5,413.7,322.07
2018,10,21,17,0,250.0,25.0,3.7,17.5,40.0,273.39,99.78
2018,10,21,17,15,125.0,12.5,3.75,16.6,20.0,110.13,0.0
2018,10,21,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,22,6,15,55.0,5.5,1.7,8.55,6.5,0.0,0.0
2018,10,22,6,30,110.0,11.0,1.9,9.2,13.0,8.65,0.0
2018,10,22,6,45,262.0,22.0,2.15,9.85,45.5,18.24,1.53
2018,10,22,7,0,414.0,33.0,2.4,10.5,78.0,27.54,17.91
2018,10,22,7,15,518.5,39.5,2.55,11.1,125.0,33.09,23.74
2018,10,22,7,30,623.0,46.0,2.7,11.7,172.0,42.13,32.18
2018,10,22,7,45,563.5,63.0,2.85,12.3,199.5,51.14,40.4
2018,10,22,8,0,504.0,80.0,3.0,12.9,227.0,62.67,50.71
2018,10,22,8,15,654.5,70.5,3.0,13.5,294.0,56.9,45.42
2018,10,22,8,30,805.0,61.0,3.0,14.1,361.0,56.41,44.8
2018,10,22,8,45,830.0,64.0,3.0,14.65,404.5,59.15,47.01
2018,10,22,9,0,855.0,67.0,3.0,15.2,448.0,68.18,54.73
2018,10,22,9,15,871.0,69.5,3.0,15.8,486.0,70.83,56.76
2018,10,22,9,30,887.0,72.0,3.0,16.4,524.0,73.38,58.7
2018,10,22,9,45,897.5,74.0,3.0,17.0,555.5,75.37,60.14
2018,10,22,10,0,908.0,76.0,3.0,17.6,587.0,77.26,61.51
2018,10,22,10,15,917.0,77.5,3.0,18.15,613.0,83.82,66.88
2018,10,22,10,30,926.0,79.0,3.0,18.7,639.0,143.71,79.83
2018,10,22,10,45,932.5,79.5,3.05,19.3,657.0,203.02,119.01
2018,10,22,11,0,939.0,80.0,3.1,19.9,675.0,262.21,167.02
2018,10,22,11,15,942.5,80.0,3.2,20.3,685.0,319.89,217.75
2018,10,22,11,30,946.0,80.0,3.3,20.7,695.0,376.62,268.63
2018,10,22,11,45,946.5,80.5,3.4,21.1,697.0,431.45,317.65
2018,10,22,12,0,947.0,81.0,3.5,21.5,699.0,484.59,364.27
2018,10,22,12,15,945.5,80.0,3.55,21.7,692.5,533.52,406.74
2018,10,22,12,30,944.0,79.0,3.6,21.9,686.0,580.05,446.25
2018,10,22,12,45,940.0,78.5,3.7,22.15,672.0,623.06,482.14
2018,10,22,13,0,936.0,78.0,3.8,22.4,658.0,663.14,515.04
2018,10,22,13,15,928.5,77.0,3.9,22.3,636.0,697.35,543.71
2018,10,22,13,30,921.0,76.0,4.0,22.2,614.0,728.1,569.45
2018,10,22,13,45,910.0,74.5,4.1,22.15,584.5,752.22,588.8
2018,10,22,14,0,899.0,73.0,4.2,22.1,555.0,772.53,605.01
2018,10,22,14,15,884.0,71.5,4.35,21.75,519.5,785.92,617.27
2018,10,22,14,30,869.0,70.0,4.5,21.4,484.0,795.37,627.13
2018,10,22,14,45,848.0,67.5,4.6,21.0,443.0,803.33,635.97
2018,10,22,15,0,827.0,65.0,4.7,20.6,402.0,799.04,635.84
2018,10,22,15,15,797.0,61.5,4.7,20.6,356.5,781.88,624.5
2018,10,22,15,30,767.0,58.0,4.7,20.6,311.0,760.84,609.85
2018,10,22,15,45,723.0,54.5,4.8,19.2,263.5,724.15,586.23
2018,10,22,16,0,679.0,51.0,4.9,17.8,216.0,684.02,557.98
2018,10,22,16,15,608.5,45.0,4.75,16.9,168.5,615.16,502.67
2018,10,22,16,30,538.0,39.0,4.6,16.0,121.0,554.45,449.94
2018,10,22,16,45,407.0,30.5,4.45,15.1,79.5,431.67,338.46
2018,10,22,17,0,276.0,22.0,4.3,14.2,38.0,289.68,61.01
2018,10,22,17,15,138.0,11.0,4.15,13.6,19.0,118.96,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,23,6,15,52.0,5.5,1.45,8.25,6.0,0.0,0.0
2018,10,23,6,30,104.0,11.0,1.5,8.9,12.0,8.65,0.0
2018,10,23,6,45,266.0,21.5,1.6,9.6,44.5,17.86,0.0
2018,10,23,7,0,428.0,32.0,1.7,10.3,77.0,26.8,17.16
2018,10,23,7,15,518.5,39.0,1.9,11.0,122.0,32.7,23.37
2018,10,23,7,30,609.0,46.0,2.1,11.7,167.0,42.03,32.07
2018,10,23,7,45,640.5,53.0,2.3,12.45,210.0,48.02,37.59
2018,10,23,8,0,672.0,60.0,2.5,13.2,253.0,53.9,42.82
2018,10,23,8,15,517.0,92.5,2.5,13.6,255.5,71.26,58.19
2018,10,23,8,30,362.0,125.0,2.5,14.0,258.0,87.04,71.94
2018,10,23,8,45,414.0,134.5,2.5,14.45,304.0,93.18,77.03
2018,10,23,9,0,466.0,144.0,2.5,14.9,350.0,99.29,82.02
2018,10,23,9,15,458.0,160.0,2.6,15.2,377.0,108.04,89.32
2018,10,23,9,30,450.0,176.0,2.7,15.5,404.0,116.48,96.29
2018,10,23,9,45,405.0,198.0,2.8,15.75,412.5,127.25,105.24
2018,10,23,10,0,360.0,220.0,2.9,16.0,421.0,142.63,118.07
2018,10,23,10,15,286.5,244.0,3.05,16.25,408.5,154.6,127.92
2018,10,23,10,30,213.0,268.0,3.2,16.5,396.0,191.72,144.55
2018,10,23,10,45,238.5,273.5,3.35,16.7,420.5,218.54,162.76
2018,10,23,11,0,264.0,279.0,3.5,16.9,445.0,245.79,183.59
2018,10,23,11,15,380.0,253.5,3.6,16.9,496.5,283.48,211.13
2018,10,23,11,30,496.0,228.0,3.7,16.9,548.0,333.54,250.61
2018,10,23,11,45,570.0,203.0,3.75,16.85,571.5,378.26,288.41
2018,10,23,12,0,644.0,178.0,3.8,16.8,595.0,431.84,333.68
2018,10,23,12,15,511.5,213.0,3.8,16.75,542.5,432.33,338.88
2018,10,23,12,30,379.0,248.0,3.8,16.7,490.0,415.22,328.6
2018,10,23,12,45,506.0,207.5,3.85,16.65,523.0,488.06,388.12
2018,10,23,13,0,633.0,167.0,3.9,16.6,556.0,565.18,450.66
2018,10,23,13,15,743.5,129.5,3.75,16.85,571.0,633.92,505.48
2018,10,23,13,30,854.0,92.0,3.6,17.1,586.0,702.24,559.49
2018,10,23,13,45,851.5,88.5,3.45,17.4,561.0,729.38,580.49
2018,10,23,14,0,849.0,85.0,3.3,17.7,536.0,753.2,597.61
2018,10,23,14,15,640.0,122.5,3.1,17.8,449.5,662.49,529.83
2018,10,23,14,30,431.0,160.0,2.9,17.9,363.0,546.36,440.15
2018,10,23,14,45,588.0,117.0,2.75,18.0,368.5,650.03,523.04
2018,10,23,15,0,745.0,74.0,2.6,18.1,374.0,739.15,588.77
2018,10,23,15,15,754.5,66.0,2.6,18.1,340.0,749.12,596.55
2018,10,23,15,30,764.0,58.0,2.6,18.1,306.0,755.79,602.16
2018,10,23,15,45,721.0,53.5,2.45,17.7,258.5,718.76,574.82
2018,10,23,16,0,678.0,49.0,2.3,17.3,211.0,678.42,543.69
2018,10,23,16,15,608.0,43.5,2.05,16.25,164.0,610.88,490.41
2018,10,23,16,30,538.0,38.0,1.8,15.2,117.0,540.7,431.34
2018,10,23,16,45,404.5,30.0,1.55,14.15,76.5,427.74,327.34
2018,10,23,17,0,271.0,22.0,1.3,13.1,36.0,281.1,0.0
2018,10,23,17,15,135.5,11.0,1.4,12.65,18.0,116.56,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.0,1.15,8.55,4.5,0.0,0.0
2018,10,24,6,30,73.0,8.0,1.1,9.0,9.0,6.29,0.0
2018,10,24,6,45,179.5,21.0,1.05,9.5,36.0,17.27,0.0
2018,10,24,7,0,286.0,34.0,1.0,10.0,63.0,27.92,17.96
2018,10,24,7,15,450.5,38.0,1.2,10.8,112.5,31.48,22.29
2018,10,24,7,30,615.0,42.0,1.4,11.6,162.0,38.67,29.07
2018,10,24,7,45,636.5,50.0,1.6,12.45,203.0,45.5,35.33
2018,10,24,8,0,658.0,58.0,1.8,13.3,244.0,52.13,41.22
2018,10,24,8,15,666.5,67.5,1.7,13.95,283.5,54.97,43.64
2018,10,24,8,30,675.0,77.0,1.6,14.6,323.0,61.53,49.27
2018,10,24,8,45,757.5,69.0,1.5,15.2,376.0,61.6,49.1
2018,10,24,9,0,840.0,61.0,1.4,15.8,429.0,63.6,50.61
2018,10,24,9,15,856.0,63.5,1.4,16.6,466.0,66.3,52.66
2018,10,24,9,30,872.0,66.0,1.4,17.4,503.0,68.89,54.6
2018,10,24,9,45,883.0,67.0,1.35,18.15,533.5,70.27,55.5
2018,10,24,10,0,894.0,68.0,1.3,18.9,564.0,71.58,56.33
2018,10,24,10,15,901.5,69.5,1.4,19.5,588.0,74.91,58.93
2018,10,24,10,30,909.0,71.0,1.5,20.1,612.0,133.34,72.45
2018,10,24,10,45,913.5,72.0,1.55,20.75,629.0,191.29,109.67
2018,10,24,11,0,918.0,73.0,1.6,21.4,646.0,248.94,155.59
2018,10,24,11,15,919.5,73.5,1.7,21.85,655.0,304.9,204.09
2018,10,24,11,30,921.0,74.0,1.8,22.3,664.0,359.74,252.63
2018,10,24,11,45,920.0,74.5,1.9,22.8,665.0,412.31,298.97
2018,10,24,12,0,919.0,75.0,2.0,23.3,666.0,463.09,342.87
2018,10,24,12,15,917.0,74.5,2.15,23.65,659.5,510.48,383.44
2018,10,24,12,30,915.0,74.0,2.3,24.0,653.0,555.53,421.18
2018,10,24,12,45,910.0,73.5,2.4,24.35,639.0,596.35,454.7
2018,10,24,13,0,905.0,73.0,2.5,24.7,625.0,634.26,485.29
2018,10,24,13,15,881.0,77.5,2.55,24.7,599.5,661.98,508.2
2018,10,24,13,30,857.0,82.0,2.6,24.7,574.0,685.45,527.62
2018,10,24,13,45,823.5,86.0,2.65,24.75,540.0,704.02,542.87
2018,10,24,14,0,790.0,90.0,2.7,24.8,506.0,712.05,549.69
2018,10,24,14,15,711.0,102.0,2.65,24.55,457.5,692.89,537.31
2018,10,24,14,30,632.0,114.0,2.6,24.3,409.0,664.39,518.32
2018,10,24,14,45,490.5,112.0,2.6,24.05,329.0,552.75,437.45
2018,10,24,15,0,349.0,110.0,2.6,23.8,249.0,445.4,356.49
2018,10,24,15,15,518.5,85.0,2.6,23.8,264.5,576.93,459.6
2018,10,24,15,30,688.0,60.0,2.6,23.8,280.0,691.25,543.91
2018,10,24,15,45,667.0,53.5,2.45,23.0,239.5,670.3,528.48
2018,10,24,16,0,646.0,47.0,2.3,22.2,199.0,646.34,510.31
2018,10,24,16,15,576.0,42.0,2.15,21.25,154.0,579.89,458.53
2018,10,24,16,30,506.0,37.0,2.0,20.3,109.0,521.52,409.05
2018,10,24,16,45,377.5,28.5,1.85,19.4,70.5,402.48,299.4
2018,10,24,17,0,249.0,20.0,1.7,18.5,32.0,258.53,0.0
2018,10,24,17,15,124.5,10.0,1.95,17.95,16.0,106.63,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.4,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,10.8,10.0,7.08,0.0
2018,10,25,6,45,241.0,19.5,1.2,11.15,39.5,16.16,0.0
2018,10,25,7,0,394.0,30.0,1.2,11.5,69.0,25.04,15.2
2018,10,25,7,15,474.0,38.0,1.35,12.15,110.5,31.66,22.25
2018,10,25,7,30,554.0,46.0,1.5,12.8,152.0,38.33,28.58
2018,10,25,7,45,413.0,62.0,1.65,13.45,153.0,49.0,38.28
2018,10,25,8,0,272.0,78.0,1.8,14.1,154.0,56.35,44.84
2018,10,25,8,15,460.0,79.5,1.85,15.0,234.5,60.97,48.77
2018,10,25,8,30,648.0,81.0,1.9,15.9,315.0,64.01,51.2
2018,10,25,8,45,679.0,85.5,1.95,16.8,356.5,67.11,53.62
2018,10,25,9,0,710.0,90.0,2.0,17.7,398.0,70.2,55.98
2018,10,25,9,15,779.5,82.0,2.15,18.65,447.0,71.08,56.37
2018,10,25,9,30,849.0,74.0,2.3,19.6,496.0,73.67,58.25
2018,10,25,9,45,872.5,72.5,2.4,20.6,530.0,73.63,57.84
2018,10,25,10,0,896.0,71.0,2.5,21.6,564.0,73.54,57.41
2018,10,25,10,15,905.0,72.0,2.55,22.25,588.5,74.95,58.35
2018,10,25,10,30,914.0,73.0,2.6,22.9,613.0,133.39,72.14
2018,10,25,10,45,920.0,73.5,2.65,23.55,630.5,191.48,108.76
2018,10,25,11,0,926.0,74.0,2.7,24.2,648.0,249.42,154.45
2018,10,25,11,15,929.5,74.5,2.7,24.65,658.0,306.31,203.34
2018,10,25,11,30,933.0,75.0,2.7,25.1,668.0,362.3,252.49
2018,10,25,11,45,934.0,75.0,2.7,25.5,670.0,415.81,299.4
2018,10,25,12,0,935.0,75.0,2.7,25.9,672.0,467.67,343.99
2018,10,25,12,15,933.5,74.5,2.7,26.2,666.0,516.03,384.9
2018,10,25,12,30,932.0,74.0,2.7,26.5,660.0,562.06,422.88
2018,10,25,12,45,927.5,73.5,2.7,26.75,646.0,603.88,456.82
2018,10,25,13,0,923.0,73.0,2.7,27.0,632.0,642.78,487.75
2018,10,25,13,15,916.5,72.0,2.65,27.15,610.5,676.8,514.48
2018,10,25,13,30,910.0,71.0,2.6,27.3,589.0,707.48,538.27
2018,10,25,13,45,900.0,70.0,2.6,27.4,561.0,732.25,556.94
2018,10,25,14,0,890.0,69.0,2.6,27.5,533.0,753.35,572.36
2018,10,25,14,15,876.0,67.0,2.6,27.4,498.5,766.51,582.81
2018,10,25,14,30,862.0,65.0,2.6,27.3,464.0,775.79,590.72
2018,10,25,14,45,841.5,63.0,2.6,27.2,424.0,776.02,592.41
2018,10,25,15,0,821.0,61.0,2.6,27.1,384.0,781.03,597.47
2018,10,25,15,15,791.0,58.0,2.6,27.1,339.5,764.57,587.0
2018,10,25,15,30,761.0,55.0,2.6,27.1,295.0,744.32,573.45
2018,10,25,15,45,715.5,51.0,2.1,25.9,248.0,706.05,545.73
2018,10,25,16,0,670.0,47.0,1.6,24.7,201.0,664.51,513.66
2018,10,25,16,15,596.0,41.0,1.6,23.3,154.5,593.56,461.41
2018,10,25,16,30,522.0,35.0,1.6,21.9,108.0,520.47,402.97
2018,10,25,16,45,375.0,27.0,1.55,20.55,68.5,397.59,288.6
2018,10,25,17,0,228.0,19.0,1.5,19.2,29.0,237.3,0.0
2018,10,25,17,15,114.0,9.5,1.7,18.6,14.5,97.57,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.0,1.15,9.55,4.0,0.0,0.0
2018,10,26,6,30,85.0,8.0,1.2,10.1,8.0,6.29,0.0
2018,10,26,6,45,251.0,18.0,1.2,10.65,38.0,14.93,0.0
2018,10,26,7,0,417.0,28.0,1.2,11.2,68.0,23.49,13.69
2018,10,26,7,15,510.5,34.5,1.25,11.9,111.0,31.57,22.15
2018,10,26,7,30,604.0,41.0,1.3,12.6,154.0,37.74,28.06
2018,10,26,7,45,567.0,55.0,1.3,13.25,184.5,45.17,34.88
2018,10,26,8,0,530.0,69.0,1.3,13.9,215.0,54.92,43.61
2018,10,26,8,15,470.0,92.5,1.15,14.8,238.5,68.23,55.24
2018,10,26,8,30,410.0,116.0,1.0,15.7,262.0,82.23,67.24
2018,10,26,8,45,441.0,126.5,0.85,16.55,301.0,88.85,72.59
2018,10,26,9,0,472.0,137.0,0.7,17.4,340.0,95.33,77.72
2018,10,26,9,15,479.5,149.5,0.65,18.2,371.0,102.45,83.34
2018,10,26,9,30,487.0,162.0,0.6,19.0,402.0,109.35,88.7
2018,10,26,9,45,612.5,138.0,0.5,19.8,459.5,97.79,78.41
2018,10,26,10,0,738.0,114.0,0.4,20.6,517.0,84.09,66.45
2018,10,26,10,15,696.0,133.0,0.35,21.3,526.5,94.35,74.79
2018,10,26,10,30,654.0,152.0,0.3,22.0,536.0,149.91,93.87
2018,10,26,10,45,685.5,146.5,0.25,22.7,559.0,195.93,121.12
2018,10,26,11,0,717.0,141.0,0.2,23.4,582.0,244.89,157.14
2018,10,26,11,15,679.5,156.5,0.25,23.95,579.5,294.03,198.9
2018,10,26,11,30,642.0,172.0,0.3,24.5,577.0,338.73,237.38
2018,10,26,11,45,725.0,144.0,0.4,25.05,603.0,389.51,277.52
2018,10,26,12,0,808.0,116.0,0.5,25.6,629.0,447.09,322.8
2018,10,26,12,15,771.5,126.5,0.6,26.0,612.5,484.44,354.3
2018,10,26,12,30,735.0,137.0,0.7,26.4,596.0,517.2,381.48
2018,10,26,12,45,710.0,141.5,0.85,26.75,576.5,546.84,406.03
2018,10,26,13,0,685.0,146.0,1.0,27.1,557.0,572.45,427.06
2018,10,26,13,15,780.0,112.5,1.05,27.35,565.0,632.32,472.11
2018,10,26,13,30,875.0,79.0,1.1,27.6,573.0,689.7,514.87
2018,10,26,13,45,856.5,79.5,1.15,27.8,543.0,709.16,529.76
2018,10,26,14,0,838.0,80.0,1.2,28.0,513.0,731.75,546.01
2018,10,26,14,15,786.0,82.5,1.2,27.95,467.0,720.5,539.36
2018,10,26,14,30,734.0,85.0,1.2,27.9,421.0,703.72,529.29
2018,10,26,14,45,697.0,84.0,1.2,27.8,380.5,694.6,524.59
2018,10,26,15,0,660.0,83.0,1.2,27.7,340.0,677.82,514.4
2018,10,26,15,15,677.0,72.0,1.2,27.7,308.5,689.6,523.71
2018,10,26,15,30,694.0,61.0,1.2,27.7,277.0,692.96,526.42
2018,10,26,15,45,611.5,59.5,0.9,26.75,227.0,633.03,483.07
2018,10,26,16,0,529.0,58.0,0.6,25.8,177.0,564.67,432.3
2018,10,26,16,15,487.0,48.5,0.6,25.05,138.0,517.99,397.06
2018,10,26,16,30,445.0,39.0,0.6,24.3,99.0,469.91,356.52
2018,10,26,16,45,310.5,28.5,0.6,23.6,62.0,345.02,240.2
2018,10,26,17,0,176.0,18.0,0.6,22.9,25.0,155.38,0.0
2018,10,26,17,15,88.0,9.0,0.7,22.25,12.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.0,1.35,11.15,2.0,0.0,0.0
2018,10,27,6,30,11.0,4.0,1.5,11.6,4.0,3.15,0.0
2018,10,27,6,45,27.0,18.0,1.65,12.05,20.0,13.58,0.0
2018,10,27,7,0,43.0,32.0,1.8,12.5,36.0,23.85,13.57
2018,10,27,7,15,160.5,46.0,1.9,13.1,73.5,34.27,24.31
2018,10,27,7,30,278.0,60.0,2.0,13.7,111.0,44.59,33.92
2018,10,27,7,45,329.5,71.5,2.1,14.3,149.0,52.85,41.51
2018,10,27,8,0,381.0,83.0,2.2,14.9,187.0,61.0,48.8
2018,10,27,8,15,504.5,82.0,2.1,15.75,245.0,63.63,50.97
2018,10,27,8,30,628.0,81.0,2.0,16.6,303.0,63.83,50.91
2018,10,27,8,45,569.0,103.5,1.9,17.4,323.0,78.22,63.2
2018,10,27,9,0,510.0,126.0,1.8,18.2,343.0,89.29,72.41
2018,10,27,9,15,596.0,119.5,1.75,18.95,394.5,87.59,70.54
2018,10,27,9,30,682.0,113.0,1.7,19.7,446.0,83.86,66.97
2018,10,27,9,45,644.0,131.0,1.7,20.45,461.5,94.02,75.27
2018,10,27,10,0,606.0,149.0,1.7,21.2,477.0,103.88,83.2
2018,10,27,10,15,636.0,148.5,1.75,21.8,506.5,103.04,82.14
2018,10,27,10,30,666.0,148.0,1.8,22.4,536.0,147.02,92.02
2018,10,27,10,45,674.5,149.5,1.85,23.05,552.0,195.1,122.11
2018,10,27,11,0,683.0,151.0,1.9,23.7,568.0,243.74,159.61
2018,10,27,11,15,694.0,150.0,1.9,24.35,579.5,291.54,199.3
2018,10,27,11,30,705.0,149.0,1.9,25.0,591.0,339.61,240.03
2018,10,27,11,45,686.0,156.0,1.95,25.65,587.0,383.02,277.67
2018,10,27,12,0,667.0,163.0,2.0,26.3,583.0,423.47,312.03
2018,10,27,12,15,746.0,135.5,2.05,26.6,601.0,477.69,355.37
2018,10,27,12,30,825.0,108.0,2.1,26.9,619.0,535.65,401.13
2018,10,27,12,45,818.5,106.5,2.15,27.2,604.0,572.62,431.06
2018,10,27,13,0,812.0,105.0,2.2,27.5,589.0,606.66,458.25
2018,10,27,13,15,799.0,105.0,2.3,27.5,567.0,634.98,481.53
2018,10,27,13,30,786.0,105.0,2.4,27.5,545.0,659.75,501.92
2018,10,27,13,45,705.5,119.5,2.5,27.5,499.5,651.48,497.7
2018,10,27,14,0,625.0,134.0,2.6,27.5,454.0,633.18,486.08
2018,10,27,14,15,636.0,119.5,2.75,27.25,426.5,648.18,500.4
2018,10,27,14,30,647.0,105.0,2.9,27.0,399.0,660.18,511.94
2018,10,27,14,45,570.5,109.5,3.0,26.75,351.5,620.02,484.58
2018,10,27,15,0,494.0,114.0,3.1,26.5,304.0,566.51,446.68
2018,10,27,15,15,470.0,103.0,3.1,26.5,266.5,543.94,431.11
2018,10,27,15,30,446.0,92.0,3.1,26.5,229.0,518.69,412.51
2018,10,27,15,45,327.0,86.5,3.2,25.2,178.0,418.63,336.47
2018,10,27,16,0,208.0,81.0,3.3,23.9,127.0,298.43,241.2
2018,10,27,16,15,183.0,63.5,3.3,22.85,97.0,259.27,208.91
2018,10,27,16,30,158.0,46.0,3.3,21.8,67.0,218.88,173.28
2018,10,27,16,45,108.0,30.5,3.25,20.7,42.0,160.04,110.43
2018,10,27,17,0,58.0,15.0,3.2,19.6,17.0,58.16,0.0
2018,10,27,17,15,29.0,7.5,3.35,18.9,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,11.85,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.3,3.0,2.36,0.0
2018,10,28,6,45,168.0,17.0,3.1,12.75,30.5,13.38,0.0
2018,10,28,7,0,311.0,31.0,3.3,13.2,58.0,25.71,14.59
2018,10,28,7,15,455.0,35.5,3.45,13.95,103.0,29.59,20.06
2018,10,28,7,30,599.0,40.0,3.6,14.7,148.0,36.85,26.91
2018,10,28,7,45,656.5,44.5,3.7,15.4,194.0,41.15,30.94
2018,10,28,8,0,714.0,49.0,3.8,16.1,240.0,45.52,34.86
2018,10,28,8,15,750.0,52.0,3.85,16.75,284.5,48.49,37.42
2018,10,28,8,30,786.0,55.0,3.9,17.4,329.0,51.48,39.91
2018,10,28,8,45,781.5,62.5,3.95,18.05,363.5,57.18,44.71
2018,10,28,9,0,777.0,70.0,4.0,18.7,398.0,62.61,49.21
2018,10,28,9,15,699.5,95.5,4.0,19.25,410.5,73.36,58.28
2018,10,28,9,30,622.0,121.0,4.0,19.8,423.0,88.13,70.71
2018,10,28,9,45,676.0,117.0,4.0,20.3,464.0,85.64,68.27
2018,10,28,10,0,730.0,113.0,4.0,20.8,505.0,83.51,66.18
2018,10,28,10,15,814.0,93.5,4.0,21.15,549.0,78.65,61.84
2018,10,28,10,30,898.0,74.0,4.0,21.5,593.0,127.35,70.02
2018,10,28,10,45,903.5,74.5,4.05,21.9,609.5,184.23,105.08
2018,10,28,11,0,909.0,75.0,4.1,22.3,626.0,240.89,149.86
2018,10,28,11,15,911.0,75.5,4.15,22.5,635.0,296.24,198.19
2018,10,28,11,30,913.0,76.0,4.2,22.7,644.0,350.53,247.05
2018,10,28,11,45,912.5,76.5,4.25,22.9,645.5,402.65,294.13
2018,10,28,12,0,912.0,77.0,4.3,23.1,647.0,453.03,339.01
2018,10,28,12,15,905.5,78.0,4.35,23.15,639.5,499.14,379.88
2018,10,28,12,30,899.0,79.0,4.4,23.2,632.0,542.61,417.68
2018,10,28,12,45,886.5,81.0,4.5,23.2,616.0,580.91,450.92
2018,10,28,13,0,874.0,83.0,4.6,23.2,600.0,615.86,480.9
2018,10,28,13,15,814.0,96.0,4.65,23.1,564.0,633.26,496.72
2018,10,28,13,30,754.0,109.0,4.7,23.0,528.0,642.24,505.76
2018,10,28,13,45,665.0,125.5,4.75,22.85,481.5,626.91,496.01
2018,10,28,14,0,576.0,142.0,4.8,22.7,435.0,602.91,479.24
2018,10,28,14,15,404.0,162.5,4.8,22.4,361.0,506.06,405.29
2018,10,28,14,30,232.0,183.0,4.8,22.1,287.0,391.2,314.85
2018,10,28,14,45,230.0,165.5,4.8,21.75,261.0,380.83,308.66
2018,10,28,15,0,228.0,148.0,4.8,21.4,235.0,368.71,300.61
2018,10,28,15,15,263.5,127.0,4.8,21.4,215.5,381.34,312.58
2018,10,28,15,30,299.0,106.0,4.8,21.4,196.0,392.31,322.88
2018,10,28,15,45,267.5,92.0,4.65,20.3,162.5,355.29,293.67
2018,10,28,16,0,236.0,78.0,4.5,19.2,129.0,317.13,262.34
2018,10,28,16,15,186.0,62.0,4.4,18.6,96.0,259.49,212.85
2018,10,28,16,30,136.0,46.0,4.3,18.0,63.0,201.69,161.24
2018,10,28,16,45,109.5,30.0,4.2,17.45,40.0,159.47,107.17
2018,10,28,17,0,83.0,14.0,4.1,16.9,17.0,77.1,0.0
2018,10,28,17,15,41.5,7.0,3.95,16.4,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,15,16.0,2.5,1.8,9.3,2.0,0.0,0.0
2018,10,29,6,30,32.0,5.0,1.9,9.9,4.0,0.0,0.0
2018,10,29,6,45,68.0,18.0,2.05,10.45,22.0,14.16,0.0
2018,10,29,7,0,104.0,31.0,2.2,11.0,40.0,23.14,12.27
2018,10,29,7,15,166.5,46.5,2.4,11.5,71.0,34.52,24.53
2018,10,29,7,30,229.0,62.0,2.6,12.0,102.0,45.6,34.97
2018,10,29,7,45,264.5,77.0,2.75,12.5,136.5,55.98,44.55
2018,10,29,8,0,300.0,92.0,2.9,13.0,171.0,66.11,53.7
2018,10,29,8,15,284.0,110.5,3.0,13.25,196.0,78.68,64.88
2018,10,29,8,30,268.0,129.0,3.1,13.5,221.0,89.96,74.74
2018,10,29,8,45,244.5,150.0,3.15,13.7,242.0,102.11,85.25
2018,10,29,9,0,221.0,171.0,3.2,13.9,263.0,113.75,95.18
2018,10,29,9,15,228.5,187.0,3.45,14.25,289.5,122.75,102.68
2018,10,29,9,30,236.0,203.0,3.7,14.6,316.0,131.5,109.89
2018,10,29,9,45,254.5,214.5,3.95,14.9,344.0,137.85,115.03
2018,10,29,10,0,273.0,226.0,4.2,15.2,372.0,144.09,120.06
2018,10,29,10,15,304.0,232.5,4.3,15.5,401.5,147.94,123.02
2018,10,29,10,30,335.0,239.0,4.4,15.8,431.0,176.71,130.26
2018,10,29,10,45,385.5,233.0,4.5,16.1,460.5,207.42,148.71
2018,10,29,11,0,436.0,227.0,4.6,16.4,490.0,241.79,174.06
2018,10,29,11,15,503.0,209.0,4.6,16.6,516.5,279.7,204.29
2018,10,29,11,30,570.0,191.0,4.6,16.8,543.0,323.19,240.75
2018,10,29,11,45,662.5,160.5,4.6,17.0,571.0,374.8,284.15
2018,10,29,12,0,755.0,130.0,4.6,17.2,599.0,429.43,330.68
2018,10,29,12,15,813.0,111.0,4.6,17.6,611.5,484.38,377.6
2018,10,29,12,30,871.0,92.0,4.6,18.0,624.0,537.87,422.96
2018,10,29,12,45,898.0,82.0,4.6,18.4,619.5,585.83,463.35
2018,10,29,13,0,925.0,72.0,4.6,18.8,615.0,632.8,502.24
2018,10,29,13,15,919.0,70.5,4.5,19.15,593.5,666.48,529.86
2018,10,29,13,30,913.0,69.0,4.4,19.5,572.0,696.83,554.35
2018,10,29,13,45,904.5,67.0,4.3,19.85,544.0,721.45,573.58
2018,10,29,14,0,896.0,65.0,4.2,20.2,516.0,742.43,588.94
2018,10,29,14,15,881.0,63.0,4.1,20.3,481.0,754.83,598.59
2018,10,29,14,30,866.0,61.0,4.0,20.4,446.0,763.31,605.46
2018,10,29,14,45,845.5,58.5,3.9,20.45,406.0,762.95,605.96
2018,10,29,15,0,825.0,56.0,3.8,20.5,366.0,758.75,603.58
2018,10,29,15,15,793.5,53.5,3.8,20.5,322.0,750.38,598.36
2018,10,29,15,30,762.0,51.0,3.8,20.5,278.0,729.87,583.51
2018,10,29,15,45,717.0,47.0,3.1,19.9,232.0,692.56,553.53
2018,10,29,16,0,672.0,43.0,2.4,19.3,186.0,652.07,519.01
2018,10,29,16,15,597.0,37.5,2.15,18.1,141.0,581.95,462.66
2018,10,29,16,30,522.0,32.0,1.9,16.9,96.0,509.5,398.78
2018,10,29,16,45,357.5,23.5,1.65,15.7,58.5,367.07,235.38
2018,10,29,17,0,193.0,15.0,1.4,14.5,21.0,164.87,0.0
2018,10,29,17,15,96.5,7.5,1.5,14.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
