Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,9,45,503.0,131.5,2.1,12.2,347.5,92.59,77.06
2018,11,19,10,0,634.0,120.0,2.1,12.9,404.0,89.07,73.62
2018,11,19,10,15,687.5,114.5,2.0,13.45,437.5,85.57,70.27
2018,11,19,10,30,741.0,109.0,1.9,14.0,471.0,87.87,72.03
2018,11,19,10,45,680.0,126.0,1.85,14.55,467.0,142.45,89.88
2018,11,19,11,0,619.0,143.0,1.8,15.1,463.0,190.39,125.31
2018,11,19,11,15,590.5,152.0,1.7,15.45,462.0,232.01,160.45
2018,11,19,11,30,562.0,161.0,1.6,15.8,461.0,266.44,191.94
2018,11,19,11,45,563.5,161.5,1.55,16.2,463.0,303.15,224.69
2018,11,19,12,0,565.0,162.0,1.5,16.6,465.0,339.0,256.54
2018,11,19,12,15,593.0,152.0,1.4,16.75,467.0,380.71,292.13
2018,11,19,12,30,621.0,142.0,1.3,16.9,469.0,418.8,324.43
2018,11,19,12,45,516.5,164.0,1.25,17.1,431.5,414.43,324.37
2018,11,19,13,0,412.0,186.0,1.2,17.3,394.0,406.02,319.99
2018,11,19,13,15,379.0,184.5,1.15,17.3,370.0,396.62,314.76
2018,11,19,13,30,346.0,183.0,1.1,17.3,346.0,394.67,314.63
2018,11,19,13,45,279.0,175.5,1.05,17.35,302.0,361.67,289.82
2018,11,19,14,0,212.0,168.0,1.0,17.4,258.0,323.49,260.38
2018,11,19,14,15,229.5,155.5,0.85,17.15,246.0,333.78,269.83
2018,11,19,14,30,247.0,143.0,0.7,16.9,234.0,343.63,278.47
2018,11,19,14,45,177.5,124.0,0.6,16.7,186.0,265.08,216.17
2018,11,19,15,0,108.0,105.0,0.5,16.5,138.0,198.11,161.68
2018,11,19,15,15,54.0,72.0,0.5,16.5,88.5,107.69,86.68
2018,11,19,15,30,0.0,39.0,0.5,16.5,39.0,29.78,19.65
2018,11,19,15,45,0.0,31.5,0.5,15.9,31.5,24.03,14.73
2018,11,19,16,0,0.0,24.0,0.5,15.3,24.0,18.28,9.68
2018,11,19,16,15,4.0,17.5,0.45,15.0,17.5,16.38,7.65
2018,11,19,16,30,8.0,11.0,0.4,14.7,11.0,14.69,0.0
2018,11,19,16,45,8.0,6.0,0.4,14.45,6.0,10.7,0.0
2018,11,19,17,0,8.0,1.0,0.4,14.2,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,14.0,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,0.75,5.15,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,0.8,4.9,11.0,7.87,0.0
2018,11,20,7,15,238.0,21.0,0.85,5.4,40.5,17.41,0.0
2018,11,20,7,30,385.0,32.0,0.9,5.9,70.0,26.7,17.02
2018,11,20,7,45,473.0,40.0,0.9,6.4,110.0,33.32,24.27
2018,11,20,8,0,561.0,48.0,0.9,6.9,150.0,40.03,30.8
2018,11,20,8,15,615.5,53.5,0.9,7.5,192.0,44.55,35.13
2018,11,20,8,30,670.0,59.0,0.9,8.1,234.0,49.11,39.35
2018,11,20,8,45,706.0,63.5,0.9,8.7,274.0,57.09,46.54
2018,11,20,9,0,742.0,68.0,0.9,9.3,314.0,60.95,49.89
2018,11,20,9,15,749.5,75.0,0.8,10.05,347.0,66.31,54.48
2018,11,20,9,30,757.0,82.0,0.7,10.8,380.0,66.05,53.99
2018,11,20,9,45,753.0,90.5,0.6,11.6,406.0,71.53,58.59
2018,11,20,10,0,749.0,99.0,0.5,12.4,432.0,76.86,62.98
2018,11,20,10,15,763.5,101.0,0.5,13.2,456.0,78.07,63.72
2018,11,20,10,30,778.0,103.0,0.5,14.0,480.0,82.86,67.59
2018,11,20,10,45,789.0,103.5,0.55,14.8,497.5,133.92,79.29
2018,11,20,11,0,800.0,104.0,0.6,15.6,515.0,190.51,116.82
2018,11,20,11,15,797.0,106.0,0.8,16.35,522.0,240.25,156.9
2018,11,20,11,30,794.0,108.0,1.0,17.1,529.0,288.7,199.19
2018,11,20,11,45,697.0,130.0,1.2,17.85,500.5,320.86,232.42
2018,11,20,12,0,600.0,152.0,1.4,18.6,472.0,345.99,258.8
2018,11,20,12,15,581.5,155.0,1.45,18.85,462.5,376.71,286.83
2018,11,20,12,30,563.0,158.0,1.5,19.1,453.0,399.32,307.9
2018,11,20,12,45,580.0,148.0,1.55,19.35,445.5,435.38,338.38
2018,11,20,13,0,597.0,138.0,1.6,19.6,438.0,465.65,364.05
2018,11,20,13,15,551.0,143.5,1.6,19.6,412.0,466.88,367.46
2018,11,20,13,30,505.0,149.0,1.6,19.6,386.0,469.84,371.65
2018,11,20,13,45,468.0,147.0,1.55,19.65,356.5,466.56,370.58
2018,11,20,14,0,431.0,145.0,1.5,19.7,327.0,459.38,366.22
2018,11,20,14,15,502.5,121.0,1.3,19.45,317.5,499.94,399.13
2018,11,20,14,30,574.0,97.0,1.1,19.2,308.0,548.45,436.76
2018,11,20,14,45,576.0,88.0,0.9,18.9,280.5,554.82,441.41
2018,11,20,15,0,578.0,79.0,0.7,18.6,253.0,558.59,443.81
2018,11,20,15,15,457.5,66.5,0.7,18.6,191.5,463.0,371.61
2018,11,20,15,30,337.0,54.0,0.7,18.6,130.0,352.79,286.18
2018,11,20,15,45,316.5,47.0,0.75,17.35,106.5,334.13,271.78
2018,11,20,16,0,296.0,40.0,0.8,16.1,83.0,321.85,259.27
2018,11,20,16,15,227.0,31.0,0.85,15.55,57.0,256.2,197.52
2018,11,20,16,30,158.0,22.0,0.9,15.0,31.0,181.07,47.51
2018,11,20,16,45,79.0,11.0,0.95,14.45,15.5,67.56,0.0
2018,11,20,17,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,1.65,9.65,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,1.7,9.7,2.0,1.57,0.0
2018,11,21,7,15,4.0,4.5,1.85,10.15,4.5,3.52,0.0
2018,11,21,7,30,0.0,7.0,2.0,10.6,7.0,5.3,0.0
2018,11,21,7,45,0.0,9.5,2.1,11.0,9.5,7.2,0.69
2018,11,21,8,0,0.0,12.0,2.2,11.4,12.0,9.1,2.51
2018,11,21,8,15,0.0,13.0,2.3,11.65,13.0,9.86,3.26
2018,11,21,8,30,0.0,14.0,2.4,11.9,14.0,10.63,3.98
2018,11,21,8,45,0.0,17.0,2.5,12.1,17.0,12.92,6.07
2018,11,21,9,0,0.0,20.0,2.6,12.3,20.0,15.22,8.14
2018,11,21,9,15,0.0,26.5,2.8,12.7,26.5,20.2,12.59
2018,11,21,9,30,0.0,33.0,3.0,13.1,33.0,25.18,17.02
2018,11,21,9,45,3.0,65.0,3.2,13.5,66.5,49.89,39.0
2018,11,21,10,0,6.0,97.0,3.4,13.9,100.0,73.53,59.77
2018,11,21,10,15,4.5,108.5,3.65,14.4,110.5,81.66,66.68
2018,11,21,10,30,3.0,120.0,3.9,14.9,121.0,89.7,73.47
2018,11,21,10,45,43.0,159.5,4.15,15.45,181.0,117.35,91.44
2018,11,21,11,0,83.0,199.0,4.4,16.0,241.0,152.68,118.09
2018,11,21,11,15,58.5,198.5,4.5,16.2,228.5,155.8,121.56
2018,11,21,11,30,34.0,198.0,4.6,16.4,216.0,155.89,122.75
2018,11,21,11,45,22.0,179.5,4.7,16.6,191.0,142.44,112.24
2018,11,21,12,0,10.0,161.0,4.8,16.8,166.0,126.68,99.66
2018,11,21,12,15,13.5,139.0,4.7,16.7,146.0,112.44,88.04
2018,11,21,12,30,17.0,117.0,4.6,16.6,126.0,101.16,78.89
2018,11,21,12,45,39.0,125.5,4.5,16.5,145.0,120.7,95.34
2018,11,21,13,0,61.0,134.0,4.4,16.4,164.0,142.5,113.86
2018,11,21,13,15,31.0,99.0,4.2,16.25,114.0,98.77,77.72
2018,11,21,13,30,1.0,64.0,4.0,16.1,64.0,49.68,36.38
2018,11,21,13,45,0.5,49.5,3.75,15.95,49.5,38.2,26.78
2018,11,21,14,0,0.0,35.0,3.5,15.8,35.0,26.73,17.11
2018,11,21,14,15,0.0,40.5,3.3,15.6,40.5,30.94,20.76
2018,11,21,14,30,0.0,46.0,3.1,15.4,46.0,35.16,24.42
2018,11,21,14,45,55.0,58.5,2.9,15.25,75.0,98.78,80.27
2018,11,21,15,0,110.0,71.0,2.7,15.1,104.0,156.93,130.84
2018,11,21,15,15,55.0,42.0,2.7,15.1,58.5,85.13,68.78
2018,11,21,15,30,0.0,13.0,2.7,15.1,13.0,9.86,2.77
2018,11,21,15,45,8.0,13.0,2.35,14.55,14.0,16.31,8.52
2018,11,21,16,0,16.0,13.0,2.0,14.0,15.0,25.81,16.59
2018,11,21,16,15,8.0,8.0,1.85,13.5,9.0,14.47,6.17
2018,11,21,16,30,0.0,3.0,1.7,13.0,3.0,2.27,0.0
2018,11,21,16,45,0.0,1.5,1.55,12.45,1.5,1.18,0.0
2018,11,21,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,22,6,45,21.5,3.5,1.5,7.9,3.5,0.0,0.0
2018,11,22,7,0,43.0,7.0,1.5,7.9,7.0,5.51,0.0
2018,11,22,7,15,214.5,18.5,1.75,8.75,36.0,15.28,0.0
2018,11,22,7,30,386.0,30.0,2.0,9.6,65.0,25.09,14.79
2018,11,22,7,45,488.5,35.5,2.25,10.4,105.0,29.78,20.57
2018,11,22,8,0,591.0,41.0,2.5,11.2,145.0,37.66,28.02
2018,11,22,8,15,647.0,45.0,2.65,11.6,186.5,41.47,31.69
2018,11,22,8,30,703.0,49.0,2.8,12.0,228.0,45.37,35.3
2018,11,22,8,45,740.0,52.5,2.95,12.45,268.0,48.7,38.28
2018,11,22,9,0,777.0,56.0,3.1,12.9,308.0,52.03,41.19
2018,11,22,9,15,704.5,72.5,3.2,13.25,320.5,58.87,47.18
2018,11,22,9,30,632.0,89.0,3.3,13.6,333.0,69.0,56.03
2018,11,22,9,45,569.5,112.5,3.4,13.95,345.5,83.89,69.0
2018,11,22,10,0,507.0,136.0,3.5,14.3,358.0,95.22,78.73
2018,11,22,10,15,544.0,134.0,3.6,14.65,384.0,94.36,77.73
2018,11,22,10,30,581.0,132.0,3.7,15.0,410.0,95.09,78.15
2018,11,22,10,45,700.5,109.0,3.75,15.35,456.0,126.67,77.72
2018,11,22,11,0,820.0,86.0,3.8,15.7,502.0,175.09,104.69
2018,11,22,11,15,803.0,91.5,3.9,15.85,505.0,225.57,146.67
2018,11,22,11,30,786.0,97.0,4.0,16.0,508.0,273.41,190.19
2018,11,22,11,45,826.5,87.0,4.1,16.2,521.0,322.41,233.98
2018,11,22,12,0,867.0,77.0,4.2,16.4,534.0,374.37,280.77
2018,11,22,12,15,680.0,123.0,4.3,16.4,479.0,385.19,298.52
2018,11,22,12,30,493.0,169.0,4.4,16.4,424.0,374.36,296.23
2018,11,22,12,45,463.5,174.0,4.55,16.45,409.0,392.6,314.09
2018,11,22,13,0,434.0,179.0,4.7,16.5,394.0,407.3,328.42
2018,11,22,13,15,346.5,184.0,4.8,16.35,351.5,374.4,304.39
2018,11,22,13,30,259.0,189.0,4.9,16.2,309.0,345.53,282.39
2018,11,22,13,45,199.0,176.0,5.0,16.05,265.0,296.11,243.37
2018,11,22,14,0,139.0,163.0,5.1,15.9,221.0,254.13,209.3
2018,11,22,14,15,101.0,141.0,5.1,15.65,181.5,212.84,175.52
2018,11,22,14,30,63.0,119.0,5.1,15.4,142.0,154.38,126.68
2018,11,22,14,45,113.5,114.0,5.1,15.1,150.0,205.34,171.17
2018,11,22,15,0,164.0,109.0,5.1,14.8,158.0,244.66,205.65
2018,11,22,15,15,203.5,94.5,5.1,14.8,146.0,280.12,235.9
2018,11,22,15,30,243.0,80.0,5.1,14.8,134.0,299.28,252.0
2018,11,22,15,45,199.5,65.5,4.6,13.9,103.5,254.37,212.78
2018,11,22,16,0,156.0,51.0,4.1,13.0,73.0,208.41,171.44
2018,11,22,16,15,104.0,35.0,3.9,12.6,47.5,152.19,117.14
2018,11,22,16,30,52.0,19.0,3.7,12.2,22.0,79.32,5.82
2018,11,22,16,45,26.0,9.5,3.55,11.85,11.0,26.75,0.0
2018,11,22,17,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.0,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,11.1,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,1.6,11.3,2.5,1.89,0.0
2018,11,23,7,30,0.0,4.0,1.8,11.5,4.0,3.02,0.0
2018,11,23,7,45,0.0,6.5,1.95,11.75,6.5,4.92,0.0
2018,11,23,8,0,0.0,9.0,2.1,12.0,9.0,6.82,0.43
2018,11,23,8,15,0.0,10.5,2.25,12.2,10.5,7.96,1.52
2018,11,23,8,30,0.0,12.0,2.4,12.4,12.0,9.11,2.58
2018,11,23,8,45,0.0,19.0,2.55,12.55,19.0,14.45,7.43
2018,11,23,9,0,0.0,26.0,2.7,12.7,26.0,19.8,12.26
2018,11,23,9,15,0.0,45.5,2.9,12.95,45.5,34.78,25.7
2018,11,23,9,30,0.0,65.0,3.1,13.2,65.0,49.83,39.08
2018,11,23,9,45,0.0,71.5,3.3,13.5,71.5,54.87,43.43
2018,11,23,10,0,0.0,78.0,3.5,13.8,78.0,59.91,47.77
2018,11,23,10,15,2.0,89.0,3.7,14.05,90.0,68.0,54.78
2018,11,23,10,30,4.0,100.0,3.9,14.3,102.0,75.92,61.61
2018,11,23,10,45,2.5,84.0,4.1,14.55,85.5,64.77,49.18
2018,11,23,11,0,1.0,68.0,4.3,14.8,69.0,52.33,38.64
2018,11,23,11,15,1.0,100.5,4.45,14.9,101.5,77.07,59.39
2018,11,23,11,30,1.0,133.0,4.6,15.0,134.0,101.22,79.49
2018,11,23,11,45,0.5,103.5,4.7,15.1,104.0,79.55,61.36
2018,11,23,12,0,0.0,74.0,4.8,15.2,74.0,56.85,42.35
2018,11,23,12,15,13.0,114.0,4.75,15.1,120.5,92.84,72.36
2018,11,23,12,30,26.0,154.0,4.7,15.0,167.0,135.11,107.6
2018,11,23,12,45,17.0,147.5,4.6,14.95,156.0,123.31,98.01
2018,11,23,13,0,8.0,141.0,4.5,14.9,145.0,114.84,91.11
2018,11,23,13,15,9.5,131.5,4.55,14.9,136.0,108.9,86.34
2018,11,23,13,30,11.0,122.0,4.6,14.9,127.0,102.88,81.51
2018,11,23,13,45,5.5,91.5,4.6,14.95,94.0,74.49,57.69
2018,11,23,14,0,0.0,61.0,4.6,15.0,61.0,46.75,34.19
2018,11,23,14,15,9.0,56.0,4.55,14.9,59.0,49.01,36.47
2018,11,23,14,30,18.0,51.0,4.5,14.8,57.0,54.06,41.15
2018,11,23,14,45,9.5,44.0,4.45,14.75,47.0,42.17,30.82
2018,11,23,15,0,1.0,37.0,4.4,14.7,37.0,28.97,19.25
2018,11,23,15,15,1.0,46.5,4.4,14.7,46.5,36.3,25.5
2018,11,23,15,30,1.0,56.0,4.4,14.7,56.0,45.89,33.53
2018,11,23,15,45,0.5,43.0,4.25,14.35,43.0,33.99,23.18
2018,11,23,16,0,0.0,30.0,4.1,14.0,30.0,22.91,13.48
2018,11,23,16,15,2.5,19.5,4.05,13.9,19.5,16.75,7.6
2018,11,23,16,30,5.0,9.0,4.0,13.8,9.0,10.8,0.0
2018,11,23,16,45,2.5,4.5,3.95,13.65,4.5,5.39,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,24,6,45,34.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,11,24,7,0,68.0,6.0,2.1,10.9,6.0,4.72,0.0
2018,11,24,7,15,234.5,16.0,2.35,11.35,33.0,12.59,0.0
2018,11,24,7,30,401.0,26.0,2.6,11.8,60.0,21.82,11.28
2018,11,24,7,45,495.0,31.5,2.85,12.25,98.5,28.88,19.48
2018,11,24,8,0,589.0,37.0,3.1,12.7,137.0,34.21,24.7
2018,11,24,8,15,645.0,41.0,3.1,13.0,177.5,38.1,28.45
2018,11,24,8,30,701.0,45.0,3.1,13.3,218.0,42.07,32.14
2018,11,24,8,45,738.0,47.0,3.1,13.55,257.0,44.27,34.15
2018,11,24,9,0,775.0,49.0,3.1,13.8,296.0,51.12,40.23
2018,11,24,9,15,799.0,51.5,3.05,14.15,331.0,54.12,42.8
2018,11,24,9,30,823.0,54.0,3.0,14.5,366.0,57.04,45.26
2018,11,24,9,45,648.0,92.5,2.95,14.85,350.5,71.31,57.73
2018,11,24,10,0,473.0,131.0,2.9,15.2,335.0,91.63,75.34
2018,11,24,10,15,412.0,154.0,2.9,15.6,339.0,104.1,85.94
2018,11,24,10,30,351.0,177.0,2.9,16.0,343.0,119.55,99.03
2018,11,24,10,45,472.5,154.5,2.85,16.35,386.0,135.16,92.64
2018,11,24,11,0,594.0,132.0,2.8,16.7,429.0,170.63,110.53
2018,11,24,11,15,747.0,97.5,2.7,16.9,478.5,215.58,139.92
2018,11,24,11,30,900.0,63.0,2.6,17.1,528.0,271.2,182.34
2018,11,24,11,45,900.5,63.5,2.55,17.35,530.5,321.1,228.1
2018,11,24,12,0,901.0,64.0,2.5,17.6,533.0,369.48,272.63
2018,11,24,12,15,850.0,77.5,2.45,17.65,516.5,408.03,309.77
2018,11,24,12,30,799.0,91.0,2.4,17.7,500.0,441.73,341.64
2018,11,24,12,45,805.5,87.0,2.35,17.75,491.0,480.24,375.66
2018,11,24,13,0,812.0,83.0,2.3,17.8,482.0,516.94,407.48
2018,11,24,13,15,736.5,96.0,2.3,17.75,447.0,524.19,416.3
2018,11,24,13,30,661.0,109.0,2.3,17.7,412.0,523.87,418.61
2018,11,24,13,45,725.5,90.0,2.25,17.65,404.5,570.64,457.19
2018,11,24,14,0,790.0,71.0,2.2,17.6,397.0,614.96,493.35
2018,11,24,14,15,734.0,73.5,2.15,17.35,357.5,603.62,486.49
2018,11,24,14,30,678.0,76.0,2.1,17.1,318.0,590.95,478.37
2018,11,24,14,45,639.0,73.0,2.05,16.9,281.5,576.27,468.47
2018,11,24,15,0,600.0,70.0,2.0,16.7,245.0,557.72,454.72
2018,11,24,15,15,553.0,63.0,2.0,16.7,206.0,524.84,428.9
2018,11,24,15,30,506.0,56.0,2.0,16.7,167.0,488.67,399.35
2018,11,24,15,45,484.5,47.5,1.5,15.4,135.0,467.3,379.59
2018,11,24,16,0,463.0,39.0,1.0,14.1,103.0,443.94,354.77
2018,11,24,16,15,355.5,30.0,1.0,13.4,68.5,354.01,267.83
2018,11,24,16,30,248.0,21.0,1.0,12.7,34.0,241.49,0.0
2018,11,24,16,45,124.0,10.5,1.0,12.0,17.0,99.71,0.0
2018,11,24,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,6,45,30.5,3.0,1.05,7.2,3.0,0.0,0.0
2018,11,25,7,0,61.0,6.0,1.1,7.1,6.0,4.72,0.0
2018,11,25,7,15,222.5,17.0,1.2,7.65,32.5,13.38,0.0
2018,11,25,7,30,384.0,28.0,1.3,8.2,59.0,23.49,12.33
2018,11,25,7,45,470.5,34.5,1.35,8.75,96.0,28.92,19.79
2018,11,25,8,0,557.0,41.0,1.4,9.3,133.0,34.51,25.34
2018,11,25,8,15,629.5,44.5,1.5,9.85,176.0,40.9,31.38
2018,11,25,8,30,702.0,48.0,1.6,10.4,219.0,44.52,34.76
2018,11,25,8,45,681.5,59.0,1.65,10.95,248.5,53.24,42.62
2018,11,25,9,0,661.0,70.0,1.7,11.5,278.0,56.8,45.73
2018,11,25,9,15,743.0,64.5,1.8,12.1,324.0,58.15,46.79
2018,11,25,9,30,825.0,59.0,1.9,12.7,370.0,55.24,44.0
2018,11,25,9,45,841.0,61.0,2.0,13.25,400.0,62.86,50.61
2018,11,25,10,0,857.0,63.0,2.1,13.8,430.0,65.09,52.37
2018,11,25,10,15,868.5,64.5,2.15,14.2,454.0,66.8,53.71
2018,11,25,10,30,880.0,66.0,2.2,14.6,478.0,68.44,54.98
2018,11,25,10,45,887.0,67.0,2.2,15.0,495.0,115.0,64.49
2018,11,25,11,0,894.0,68.0,2.2,15.4,512.0,169.04,97.11
2018,11,25,11,15,897.5,68.5,2.2,15.75,522.0,221.86,138.9
2018,11,25,11,30,901.0,69.0,2.2,16.1,532.0,273.87,184.59
2018,11,25,11,45,901.0,69.5,2.2,16.5,534.0,323.86,230.29
2018,11,25,12,0,901.0,70.0,2.2,16.9,536.0,372.27,274.72
2018,11,25,12,15,901.0,68.5,2.2,17.05,531.0,417.09,315.91
2018,11,25,12,30,901.0,67.0,2.2,17.2,526.0,459.84,354.56
2018,11,25,12,45,899.0,65.5,2.15,17.35,514.0,499.41,389.64
2018,11,25,13,0,897.0,64.0,2.1,17.5,502.0,536.41,421.8
2018,11,25,13,15,889.0,63.0,2.0,17.5,482.5,567.94,448.99
2018,11,25,13,30,881.0,62.0,1.9,17.5,463.0,596.29,473.04
2018,11,25,13,45,868.5,60.0,1.85,17.5,436.5,617.45,491.41
2018,11,25,14,0,856.0,58.0,1.8,17.5,410.0,635.02,506.68
2018,11,25,14,15,838.0,56.5,1.75,17.4,378.0,645.96,516.77
2018,11,25,14,30,820.0,55.0,1.7,17.3,346.0,653.24,522.86
2018,11,25,14,45,793.5,52.0,1.65,17.15,309.0,655.63,525.0
2018,11,25,15,0,767.0,49.0,1.6,17.0,272.0,647.74,519.1
2018,11,25,15,15,647.0,53.5,1.6,17.0,222.0,575.81,464.6
2018,11,25,15,30,527.0,58.0,1.6,17.0,172.0,505.44,409.74
2018,11,25,15,45,354.0,53.0,1.15,15.85,122.5,368.82,300.17
2018,11,25,16,0,181.0,48.0,0.7,14.7,73.0,221.65,178.2
2018,11,25,16,15,165.0,33.0,0.7,14.45,49.5,213.07,159.87
2018,11,25,16,30,149.0,18.0,0.7,14.2,26.0,161.84,0.0
2018,11,25,16,45,74.5,9.0,0.7,13.95,13.0,61.88,0.0
2018,11,25,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,5.3,4.0,0.0,0.0
2018,11,26,7,15,46.5,16.5,1.25,6.1,19.0,12.98,0.0
2018,11,26,7,30,66.0,29.0,1.4,6.9,34.0,21.57,10.36
2018,11,26,7,45,102.0,44.5,1.5,7.65,58.0,32.69,23.11
2018,11,26,8,0,138.0,60.0,1.6,8.4,82.0,43.64,33.57
2018,11,26,8,15,161.0,76.0,1.55,8.95,109.0,54.62,43.82
2018,11,26,8,30,184.0,92.0,1.5,9.5,136.0,65.36,53.67
2018,11,26,8,45,152.0,109.0,1.5,10.0,149.5,76.86,64.02
2018,11,26,9,0,120.0,126.0,1.5,10.5,163.0,87.18,73.14
2018,11,26,9,15,157.0,138.0,1.55,11.15,192.5,95.41,80.21
2018,11,26,9,30,194.0,150.0,1.6,11.8,222.0,103.53,87.07
2018,11,26,9,45,289.0,153.0,1.6,12.45,270.5,104.66,87.69
2018,11,26,10,0,384.0,156.0,1.6,13.1,319.0,105.52,88.09
2018,11,26,10,15,422.5,157.5,1.6,13.55,346.5,106.59,88.72
2018,11,26,10,30,461.0,159.0,1.6,14.0,374.0,107.76,89.46
2018,11,26,10,45,424.0,174.0,1.55,14.5,377.0,141.36,100.64
2018,11,26,11,0,387.0,189.0,1.5,15.0,380.0,178.2,126.2
2018,11,26,11,15,331.0,204.0,1.5,15.3,369.5,205.5,149.91
2018,11,26,11,30,275.0,219.0,1.5,15.6,359.0,227.14,170.68
2018,11,26,11,45,240.5,222.5,1.5,15.95,345.5,241.14,184.61
2018,11,26,12,0,206.0,226.0,1.5,16.3,332.0,247.12,191.81
2018,11,26,12,15,226.0,219.0,1.5,16.6,334.5,264.87,207.02
2018,11,26,12,30,246.0,212.0,1.5,16.9,337.0,290.54,228.5
2018,11,26,12,45,336.0,191.5,1.55,17.2,357.5,332.5,262.6
2018,11,26,13,0,426.0,171.0,1.6,17.5,378.0,390.5,309.34
2018,11,26,13,15,349.0,178.0,1.55,17.35,343.0,365.85,291.92
2018,11,26,13,30,272.0,185.0,1.5,17.2,308.0,346.06,277.67
2018,11,26,13,45,389.5,154.0,1.45,17.1,319.0,416.14,334.97
2018,11,26,14,0,507.0,123.0,1.4,17.0,330.0,477.73,384.95
2018,11,26,14,15,520.0,110.5,1.25,16.45,308.0,491.25,396.84
2018,11,26,14,30,533.0,98.0,1.1,15.9,286.0,510.45,412.92
2018,11,26,14,45,440.0,98.0,0.95,15.4,242.0,451.62,367.73
2018,11,26,15,0,347.0,98.0,0.8,14.9,198.0,395.96,324.07
2018,11,26,15,15,329.0,85.0,0.8,14.9,168.5,376.33,308.97
2018,11,26,15,30,311.0,72.0,0.8,14.9,139.0,354.63,290.95
2018,11,26,15,45,271.0,59.0,0.8,14.1,108.0,314.67,257.62
2018,11,26,16,0,231.0,46.0,0.8,13.3,77.0,273.52,221.22
2018,11,26,16,15,173.5,32.5,0.85,13.0,51.0,218.44,163.9
2018,11,26,16,30,116.0,19.0,0.9,12.7,25.0,138.73,0.0
2018,11,26,16,45,58.0,9.5,0.9,12.4,12.5,50.03,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,6.85,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,7.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,10.0,1.05,7.35,10.0,7.87,0.0
2018,11,27,7,30,0.0,17.0,1.0,7.7,17.0,12.96,3.53
2018,11,27,7,45,0.0,27.0,0.95,8.1,27.0,20.62,12.45
2018,11,27,8,0,0.0,37.0,0.9,8.5,37.0,28.29,19.82
2018,11,27,8,15,0.0,44.0,1.0,9.0,44.0,33.67,24.93
2018,11,27,8,30,0.0,51.0,1.1,9.5,51.0,39.05,29.94
2018,11,27,8,45,18.0,73.0,1.2,10.05,78.5,54.39,43.83
2018,11,27,9,0,36.0,95.0,1.3,10.6,106.0,69.25,57.1
2018,11,27,9,15,24.0,99.5,1.4,10.95,107.0,72.59,59.95
2018,11,27,9,30,12.0,104.0,1.5,11.3,108.0,77.3,63.99
2018,11,27,9,45,23.0,99.0,1.55,11.65,108.0,73.16,60.11
2018,11,27,10,0,34.0,94.0,1.6,12.0,108.0,70.33,57.42
2018,11,27,10,15,17.0,82.0,1.7,12.2,89.0,62.04,49.94
2018,11,27,10,30,0.0,70.0,1.8,12.4,70.0,53.72,42.44
2018,11,27,10,45,0.0,70.0,1.9,12.65,70.0,53.73,40.33
2018,11,27,11,0,0.0,70.0,2.0,12.9,70.0,53.74,40.25
2018,11,27,11,15,9.5,116.0,2.1,12.95,121.0,89.73,70.16
2018,11,27,11,30,19.0,162.0,2.2,13.0,172.0,126.06,100.09
2018,11,27,11,45,20.0,176.0,2.3,13.1,186.5,138.62,110.5
2018,11,27,12,0,21.0,190.0,2.4,13.2,201.0,151.74,121.44
2018,11,27,12,15,11.5,149.0,2.5,13.3,155.0,119.09,94.68
2018,11,27,12,30,2.0,108.0,2.6,13.4,109.0,84.15,65.69
2018,11,27,12,45,2.0,81.0,2.7,13.55,82.0,63.2,48.1
2018,11,27,13,0,2.0,54.0,2.8,13.7,55.0,42.39,30.53
2018,11,27,13,15,5.5,65.0,2.8,13.75,67.5,52.87,39.52
2018,11,27,13,30,9.0,76.0,2.8,13.8,80.0,63.62,48.76
2018,11,27,13,45,10.0,69.0,2.8,13.9,73.0,59.1,45.04
2018,11,27,14,0,11.0,62.0,2.8,14.0,66.0,57.71,43.99
2018,11,27,14,15,33.0,90.0,2.45,13.75,101.5,99.49,80.17
2018,11,27,14,30,55.0,118.0,2.1,13.5,137.0,147.54,121.35
2018,11,27,14,45,35.5,95.0,1.7,13.25,107.0,112.56,91.58
2018,11,27,15,0,16.0,72.0,1.3,13.0,77.0,76.12,60.27
2018,11,27,15,15,8.0,46.5,1.3,13.0,49.0,41.47,30.37
2018,11,27,15,30,0.0,21.0,1.3,13.0,21.0,15.97,8.1
2018,11,27,15,45,0.0,14.5,1.05,12.5,14.5,11.0,3.76
2018,11,27,16,0,0.0,8.0,0.8,12.0,8.0,6.06,0.0
2018,11,27,16,15,4.5,6.0,0.8,11.8,6.0,8.05,0.76
2018,11,27,16,30,9.0,4.0,0.8,11.6,4.0,10.52,0.0
2018,11,27,16,45,4.5,2.0,0.75,11.4,2.0,4.87,0.0
2018,11,27,17,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,10.85,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,10.8,1.0,0.0,0.0
2018,11,28,7,15,18.0,12.5,0.65,11.1,13.5,9.83,0.0
2018,11,28,7,30,32.0,24.0,0.7,11.4,26.0,18.16,6.33
2018,11,28,7,45,51.5,37.5,0.8,11.7,44.0,28.02,18.51
2018,11,28,8,0,71.0,51.0,0.9,12.0,62.0,37.76,27.82
2018,11,28,8,15,107.0,64.5,0.95,12.35,87.0,47.52,36.88
2018,11,28,8,30,143.0,78.0,1.0,12.7,112.0,56.11,44.74
2018,11,28,8,45,113.5,92.5,1.1,13.1,122.5,66.61,54.15
2018,11,28,9,0,84.0,107.0,1.2,13.5,133.0,75.7,62.15
2018,11,28,9,15,136.0,126.5,1.15,13.75,174.0,88.5,73.33
2018,11,28,9,30,188.0,146.0,1.1,14.0,215.0,101.05,84.15
2018,11,28,9,45,226.0,155.0,1.05,14.3,244.5,104.72,87.09
2018,11,28,10,0,264.0,164.0,1.0,14.6,274.0,110.57,91.91
2018,11,28,10,15,207.5,179.5,1.0,14.9,269.0,121.71,101.27
2018,11,28,10,30,151.0,195.0,1.0,15.2,264.0,129.25,107.46
2018,11,28,10,45,142.0,181.0,1.0,15.55,248.0,131.47,100.39
2018,11,28,11,0,133.0,167.0,1.0,15.9,232.0,134.42,100.81
2018,11,28,11,15,109.5,159.0,1.05,16.15,213.0,136.22,102.89
2018,11,28,11,30,86.0,151.0,1.1,16.4,194.0,134.57,102.82
2018,11,28,11,45,90.5,158.5,1.15,16.65,204.0,148.93,114.9
2018,11,28,12,0,95.0,166.0,1.2,16.9,214.0,164.0,127.6
2018,11,28,12,15,98.0,179.0,1.4,17.0,228.5,183.59,144.16
2018,11,28,12,30,101.0,192.0,1.6,17.1,243.0,204.13,161.43
2018,11,28,12,45,83.5,175.5,1.8,17.2,217.0,182.86,145.15
2018,11,28,13,0,66.0,159.0,2.0,17.3,191.0,165.69,131.9
2018,11,28,13,15,102.5,161.0,2.2,17.2,208.0,202.56,162.82
2018,11,28,13,30,139.0,163.0,2.4,17.1,225.0,233.52,189.03
2018,11,28,13,45,200.0,139.5,2.55,17.05,223.5,268.47,219.05
2018,11,28,14,0,261.0,116.0,2.7,17.0,222.0,293.2,241.17
2018,11,28,14,15,501.5,92.0,2.7,16.7,275.0,464.01,381.49
2018,11,28,14,30,742.0,68.0,2.7,16.4,328.0,614.72,501.83
2018,11,28,14,45,578.5,58.5,2.7,16.15,247.5,508.04,419.09
2018,11,28,15,0,415.0,49.0,2.7,15.9,167.0,389.56,325.2
2018,11,28,15,15,207.5,30.5,2.7,15.9,89.5,216.35,181.42
2018,11,28,15,30,0.0,12.0,2.7,15.9,12.0,9.1,2.07
2018,11,28,15,45,0.0,9.5,2.5,15.15,9.5,7.2,0.43
2018,11,28,16,0,0.0,7.0,2.3,14.4,7.0,5.3,0.0
2018,11,28,16,15,7.0,5.0,2.45,14.1,5.5,10.18,2.36
2018,11,28,16,30,14.0,3.0,2.6,13.8,4.0,20.45,0.0
2018,11,28,16,45,7.0,1.5,2.75,13.5,2.0,6.29,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,10.75,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,11.5,3.0,2.36,0.0
2018,11,29,7,30,0.0,6.0,5.9,11.6,6.0,4.54,0.0
2018,11,29,7,45,0.0,8.0,6.05,11.7,8.0,6.06,0.0
2018,11,29,8,0,0.0,10.0,6.2,11.8,10.0,7.58,1.05
2018,11,29,8,15,0.0,15.0,6.3,11.85,15.0,11.39,4.55
2018,11,29,8,30,0.0,20.0,6.4,11.9,20.0,15.2,8.06
2018,11,29,8,45,0.0,25.0,6.5,12.0,25.0,19.03,11.56
2018,11,29,9,0,0.0,30.0,6.6,12.1,30.0,22.86,15.03
2018,11,29,9,15,0.0,30.0,6.5,12.1,30.0,22.87,15.02
2018,11,29,9,30,0.0,30.0,6.4,12.1,30.0,22.88,15.01
2018,11,29,9,45,21.5,72.0,6.35,12.15,81.0,54.98,43.82
2018,11,29,10,0,43.0,114.0,6.3,12.2,132.0,83.33,69.02
2018,11,29,10,15,21.5,72.0,6.2,12.2,81.0,55.16,43.81
2018,11,29,10,30,0.0,30.0,6.1,12.2,30.0,22.91,14.91
2018,11,29,10,45,0.0,27.5,5.95,12.2,27.5,21.0,12.39
2018,11,29,11,0,0.0,25.0,5.8,12.2,25.0,19.09,10.74
2018,11,29,11,15,1.0,49.5,5.8,12.25,50.0,38.08,26.93
2018,11,29,11,30,2.0,74.0,5.8,12.3,75.0,57.29,43.23
2018,11,29,11,45,70.0,128.0,5.75,12.35,163.5,120.22,94.2
2018,11,29,12,0,138.0,182.0,5.7,12.4,252.0,189.83,151.21
2018,11,29,12,15,229.0,186.5,5.65,12.6,301.5,243.26,194.89
2018,11,29,12,30,320.0,191.0,5.6,12.8,351.0,301.55,243.42
2018,11,29,12,45,172.0,162.5,5.55,12.95,248.0,220.15,179.14
2018,11,29,13,0,24.0,134.0,5.5,13.1,145.0,122.47,98.33
2018,11,29,13,15,165.0,140.0,5.4,13.15,214.0,226.36,186.69
2018,11,29,13,30,306.0,146.0,5.3,13.2,283.0,324.39,269.73
