Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,13,45,402.5,134.0,5.2,13.25,303.0,400.63,334.1
2018,11,29,14,0,499.0,122.0,5.1,13.3,323.0,467.22,390.47
2018,11,29,14,15,436.0,111.0,4.75,13.15,276.5,431.59,362.2
2018,11,29,14,30,373.0,100.0,4.4,13.0,230.0,390.74,329.32
2018,11,29,14,45,296.5,98.0,4.05,12.85,194.0,346.69,292.62
2018,11,29,15,0,220.0,96.0,3.7,12.7,158.0,281.52,237.95
2018,11,29,15,15,241.5,75.0,3.7,12.7,134.0,277.95,235.79
2018,11,29,15,30,263.0,54.0,3.7,12.7,110.0,291.18,246.35
2018,11,29,15,45,353.5,46.5,2.9,12.05,103.5,362.47,303.59
2018,11,29,16,0,444.0,39.0,2.1,11.4,97.0,424.19,346.02
2018,11,29,16,15,324.0,29.5,2.1,11.0,63.5,325.85,244.46
2018,11,29,16,30,204.0,20.0,2.1,10.6,30.0,201.97,0.0
2018,11,29,16,45,102.0,10.0,2.05,10.2,15.0,82.21,0.0
2018,11,29,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.0,1.3,4.85,0.5,0.0,0.0
2018,11,30,7,0,23.0,2.0,1.3,4.9,1.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,1.45,5.7,12.5,9.44,0.0
2018,11,30,7,30,31.0,22.0,1.6,6.5,24.0,16.71,3.76
2018,11,30,7,45,35.5,38.0,1.8,7.3,42.0,28.16,18.75
2018,11,30,8,0,40.0,54.0,2.0,8.1,60.0,39.43,29.64
2018,11,30,8,15,59.5,71.0,2.15,8.6,83.0,51.24,40.7
2018,11,30,8,30,79.0,88.0,2.3,9.1,106.0,62.33,50.94
2018,11,30,8,45,128.5,103.0,2.5,9.6,138.5,72.73,60.39
2018,11,30,9,0,178.0,118.0,2.7,10.1,171.0,83.04,69.58
2018,11,30,9,15,246.5,126.5,2.7,10.5,210.0,88.04,73.92
2018,11,30,9,30,315.0,135.0,2.7,10.9,249.0,94.34,79.34
2018,11,30,9,45,385.5,136.0,2.7,11.35,287.0,93.99,78.76
2018,11,30,10,0,456.0,137.0,2.7,11.8,325.0,95.35,79.71
2018,11,30,10,15,598.5,115.5,2.7,12.15,377.5,85.76,71.0
2018,11,30,10,30,741.0,94.0,2.7,12.5,430.0,73.17,59.68
2018,11,30,10,45,767.5,92.0,2.7,12.9,451.5,108.83,67.78
2018,11,30,11,0,794.0,90.0,2.7,13.3,473.0,157.35,93.98
2018,11,30,11,15,742.5,105.0,2.7,13.5,469.0,203.76,131.98
2018,11,30,11,30,691.0,120.0,2.7,13.7,465.0,249.14,173.75
2018,11,30,11,45,763.5,104.0,2.7,13.9,487.5,297.7,215.11
2018,11,30,12,0,836.0,88.0,2.7,14.1,510.0,353.28,263.36
2018,11,30,12,15,864.0,80.0,2.7,14.15,512.5,400.99,306.8
2018,11,30,12,30,892.0,72.0,2.7,14.2,515.0,448.22,349.43
2018,11,30,12,45,891.0,70.0,2.7,14.3,503.5,487.62,385.41
2018,11,30,13,0,890.0,68.0,2.7,14.4,492.0,524.56,418.61
2018,11,30,13,15,881.0,66.5,2.65,14.4,472.5,555.11,446.11
2018,11,30,13,30,872.0,65.0,2.6,14.4,453.0,582.42,470.42
2018,11,30,13,45,859.0,63.5,2.55,14.4,427.0,604.01,489.78
2018,11,30,14,0,846.0,62.0,2.5,14.4,401.0,622.09,505.96
2018,11,30,14,15,826.0,60.0,2.4,14.2,369.0,637.18,519.4
2018,11,30,14,30,806.0,58.0,2.3,14.0,337.0,643.14,525.55
2018,11,30,14,45,776.5,55.5,2.15,13.85,300.5,638.01,521.49
2018,11,30,15,0,747.0,53.0,2.0,13.7,264.0,628.9,513.93
2018,11,30,15,15,703.0,49.5,2.0,13.7,224.0,604.18,494.17
2018,11,30,15,30,659.0,46.0,2.0,13.7,184.0,575.56,470.1
2018,11,30,15,45,588.0,40.5,1.5,12.3,143.0,521.05,423.87
2018,11,30,16,0,517.0,35.0,1.0,10.9,102.0,462.97,371.12
2018,11,30,16,15,386.5,27.5,1.05,10.3,67.0,369.82,273.17
2018,11,30,16,30,256.0,20.0,1.1,9.7,32.0,239.23,0.0
2018,11,30,16,45,128.0,10.0,1.15,9.1,16.0,100.96,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,6,45,5.0,1.0,2.9,8.5,1.0,0.0,0.0
2018,12,1,7,0,10.0,2.0,2.7,8.4,2.0,0.0,0.0
2018,12,1,7,15,10.0,5.0,2.85,8.8,5.5,3.93,0.0
2018,12,1,7,30,10.0,8.0,3.0,9.2,9.0,6.52,0.0
2018,12,1,7,45,77.0,19.0,3.15,9.55,30.0,14.82,7.02
2018,12,1,8,0,144.0,30.0,3.3,9.9,51.0,22.61,14.45
2018,12,1,8,15,80.5,30.5,3.2,10.15,43.0,23.37,15.41
2018,12,1,8,30,17.0,31.0,3.1,10.4,35.0,24.58,16.64
2018,12,1,8,45,8.5,31.5,3.05,10.6,33.5,24.91,17.01
2018,12,1,9,0,0.0,32.0,3.0,10.8,32.0,24.39,16.55
2018,12,1,9,15,2.0,59.0,3.25,11.0,59.5,45.22,35.38
2018,12,1,9,30,4.0,86.0,3.5,11.2,87.0,64.9,52.99
2018,12,1,9,45,25.5,116.5,3.75,11.4,126.5,84.03,69.95
2018,12,1,10,0,47.0,147.0,4.0,11.6,166.0,103.03,86.65
2018,12,1,10,15,247.5,146.0,4.15,11.75,256.5,99.87,83.66
2018,12,1,10,30,448.0,145.0,4.3,11.9,347.0,99.36,83.06
2018,12,1,10,45,540.0,135.0,4.45,12.0,388.0,116.76,81.08
2018,12,1,11,0,632.0,125.0,4.6,12.1,429.0,158.03,102.19
2018,12,1,11,15,493.0,148.5,4.7,12.25,388.5,189.69,132.46
2018,12,1,11,30,354.0,172.0,4.8,12.4,348.0,207.05,154.24
2018,12,1,11,45,614.5,125.5,4.9,12.5,433.5,272.61,201.9
2018,12,1,12,0,875.0,79.0,5.0,12.6,519.0,355.54,267.56
2018,12,1,12,15,622.0,119.5,4.95,12.7,431.0,342.68,268.33
2018,12,1,12,30,369.0,160.0,4.9,12.8,343.0,301.62,242.26
2018,12,1,12,45,322.0,166.5,4.9,12.9,323.5,298.93,242.91
2018,12,1,13,0,275.0,173.0,4.9,13.0,304.0,299.93,245.66
2018,12,1,13,15,264.5,156.5,4.8,12.95,278.5,294.7,243.09
2018,12,1,13,30,254.0,140.0,4.7,12.9,253.0,286.85,238.13
2018,12,1,13,45,381.5,129.0,4.65,12.9,287.0,380.5,317.4
2018,12,1,14,0,509.0,118.0,4.6,12.9,321.0,466.58,389.76
2018,12,1,14,15,636.5,92.5,4.5,12.7,326.0,549.64,459.29
2018,12,1,14,30,764.0,67.0,4.4,12.5,331.0,622.97,520.51
2018,12,1,14,45,729.5,64.0,4.3,12.35,294.0,613.05,513.18
2018,12,1,15,0,695.0,61.0,4.2,12.2,257.0,598.94,501.81
2018,12,1,15,15,646.0,56.5,4.2,12.2,217.0,575.0,481.86
2018,12,1,15,30,597.0,52.0,4.2,12.2,177.0,542.32,453.58
2018,12,1,15,45,521.5,46.0,3.5,11.3,137.5,484.96,403.56
2018,12,1,16,0,446.0,40.0,2.8,10.4,98.0,424.66,347.98
2018,12,1,16,15,320.5,30.5,2.65,9.8,64.0,322.37,241.09
2018,12,1,16,30,195.0,21.0,2.5,9.2,30.0,193.41,0.0
2018,12,1,16,45,97.5,10.5,2.3,8.55,15.0,79.03,0.0
2018,12,1,17,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.15,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.1,2.0,0.0,0.0
2018,12,2,7,15,184.0,13.0,0.5,3.3,23.0,10.23,0.0
2018,12,2,7,30,342.0,23.0,0.5,3.5,44.0,19.31,2.25
2018,12,2,7,45,452.5,30.5,0.55,3.7,81.5,25.67,16.67
2018,12,2,8,0,563.0,38.0,0.6,3.9,119.0,34.98,26.12
2018,12,2,8,15,629.0,42.0,0.55,4.4,160.0,38.8,30.04
2018,12,2,8,30,695.0,46.0,0.5,4.9,201.0,42.76,33.9
2018,12,2,8,45,737.5,49.0,0.4,5.35,241.0,45.76,36.75
2018,12,2,9,0,780.0,52.0,0.3,5.8,281.0,48.81,39.54
2018,12,2,9,15,805.0,54.5,0.35,6.4,316.5,51.26,41.66
2018,12,2,9,30,830.0,57.0,0.4,7.0,352.0,53.7,43.74
2018,12,2,9,45,846.5,60.0,0.45,7.65,383.0,61.74,50.84
2018,12,2,10,0,863.0,63.0,0.5,8.3,414.0,64.72,53.29
2018,12,2,10,15,875.5,64.0,0.65,8.7,438.5,66.14,54.39
2018,12,2,10,30,888.0,65.0,0.8,9.1,463.0,67.49,55.43
2018,12,2,10,45,896.5,66.0,0.95,9.55,481.0,98.25,58.68
2018,12,2,11,0,905.0,67.0,1.1,10.0,499.0,152.61,87.06
2018,12,2,11,15,910.5,66.5,1.2,10.35,509.5,205.31,126.75
2018,12,2,11,30,916.0,66.0,1.3,10.7,520.0,257.35,171.96
2018,12,2,11,45,918.0,66.5,1.4,11.0,523.5,308.44,218.97
2018,12,2,12,0,920.0,67.0,1.5,11.3,527.0,358.18,265.37
2018,12,2,12,15,919.0,66.5,1.55,11.45,522.5,404.34,308.58
2018,12,2,12,30,918.0,66.0,1.6,11.6,518.0,448.42,349.27
2018,12,2,12,45,914.0,64.5,1.7,11.75,505.5,487.88,385.63
2018,12,2,13,0,910.0,63.0,1.8,11.9,493.0,524.62,419.01
2018,12,2,13,15,900.5,62.5,1.75,11.8,474.0,556.66,447.69
2018,12,2,13,30,891.0,62.0,1.7,11.7,455.0,585.44,473.11
2018,12,2,13,45,877.0,61.0,1.7,11.6,429.0,607.65,493.22
2018,12,2,14,0,863.0,60.0,1.7,11.5,403.0,626.28,510.15
2018,12,2,14,15,820.5,61.0,1.5,11.1,366.5,630.67,514.68
2018,12,2,14,30,778.0,62.0,1.3,10.7,330.0,624.95,511.11
2018,12,2,14,45,760.0,57.0,1.1,10.3,295.0,624.63,510.73
2018,12,2,15,0,742.0,52.0,0.9,9.9,260.0,620.69,506.37
2018,12,2,15,15,679.5,50.0,0.9,9.9,218.0,584.54,478.08
2018,12,2,15,30,617.0,48.0,0.9,9.9,176.0,543.89,445.17
2018,12,2,15,45,579.0,40.5,0.9,9.15,139.5,511.89,417.89
2018,12,2,16,0,541.0,33.0,0.9,8.4,103.0,477.21,384.35
2018,12,2,16,15,395.5,26.0,0.9,8.05,66.5,373.43,274.79
2018,12,2,16,30,250.0,19.0,0.9,7.7,30.0,232.83,0.0
2018,12,2,16,45,125.0,9.5,0.95,7.3,15.0,98.03,0.0
2018,12,2,17,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,1.1,5.5,4.33,0.0
2018,12,3,7,30,0.0,11.0,1.5,1.9,11.0,8.36,0.0
2018,12,3,7,45,0.0,20.5,1.65,2.7,20.5,15.63,7.86
2018,12,3,8,0,0.0,30.0,1.8,3.5,30.0,22.91,15.14
2018,12,3,8,15,0.0,43.0,1.85,4.15,43.0,32.77,24.46
2018,12,3,8,30,0.0,56.0,1.9,4.8,56.0,42.28,33.39
2018,12,3,8,45,19.5,79.5,1.95,5.45,85.0,58.16,48.02
2018,12,3,9,0,39.0,103.0,2.0,6.1,114.0,73.57,62.04
2018,12,3,9,15,109.0,123.0,1.95,6.9,160.0,85.72,72.84
2018,12,3,9,30,179.0,143.0,1.9,7.7,206.0,98.78,84.29
2018,12,3,9,45,427.0,119.0,1.9,8.5,287.0,84.1,70.75
2018,12,3,10,0,675.0,95.0,1.9,9.3,368.0,73.58,61.01
2018,12,3,10,15,776.5,80.5,1.95,9.55,412.5,70.34,57.97
2018,12,3,10,30,878.0,66.0,2.0,9.8,457.0,67.93,55.68
2018,12,3,10,45,841.0,76.0,2.1,10.05,462.5,94.41,57.72
2018,12,3,11,0,804.0,86.0,2.2,10.3,468.0,148.92,88.6
2018,12,3,11,15,623.5,131.0,2.25,10.45,431.0,198.04,133.95
2018,12,3,11,30,443.0,176.0,2.3,10.6,394.0,228.23,168.12
2018,12,3,11,45,421.5,182.0,2.35,10.7,390.5,256.89,195.17
2018,12,3,12,0,400.0,188.0,2.4,10.8,387.0,282.89,220.14
2018,12,3,12,15,528.5,156.0,2.4,10.9,416.5,330.61,259.43
2018,12,3,12,30,657.0,124.0,2.4,11.0,446.0,391.79,310.58
2018,12,3,12,45,615.0,130.5,2.4,11.05,426.5,413.02,331.75
2018,12,3,13,0,573.0,137.0,2.4,11.1,407.0,429.1,348.05
2018,12,3,13,15,533.0,139.0,2.4,11.15,382.5,431.61,352.96
2018,12,3,13,30,493.0,141.0,2.4,11.2,358.0,435.56,358.34
2018,12,3,13,45,419.5,144.0,2.35,11.25,321.0,416.22,344.27
2018,12,3,14,0,346.0,147.0,2.3,11.3,284.0,376.97,313.76
2018,12,3,14,15,310.0,138.5,2.15,11.05,254.0,358.95,300.3
2018,12,3,14,30,274.0,130.0,2.0,10.8,224.0,338.01,283.9
2018,12,3,14,45,187.5,120.0,1.9,10.55,181.0,277.53,233.61
2018,12,3,15,0,101.0,110.0,1.8,10.3,138.0,198.47,166.58
2018,12,3,15,15,83.0,94.0,1.8,10.3,114.5,173.0,144.85
2018,12,3,15,30,65.0,78.0,1.8,10.3,91.0,132.53,109.81
2018,12,3,15,45,36.0,60.0,1.7,9.15,67.0,93.37,75.36
2018,12,3,16,0,7.0,42.0,1.6,8.0,43.0,44.8,32.46
2018,12,3,16,15,7.5,27.0,1.6,7.65,27.5,30.32,17.74
2018,12,3,16,30,8.0,12.0,1.6,7.3,12.0,15.29,0.0
2018,12,3,16,45,4.0,6.0,1.6,6.9,6.0,7.61,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.95,4.7,4.5,3.54,0.0
2018,12,4,7,30,0.0,9.0,3.1,4.9,9.0,6.83,0.0
2018,12,4,7,45,0.0,15.5,3.2,5.15,15.5,11.78,4.35
2018,12,4,8,0,0.0,22.0,3.3,5.4,22.0,16.75,9.41
2018,12,4,8,15,0.0,29.0,3.35,5.9,29.0,22.11,14.53
2018,12,4,8,30,0.0,36.0,3.4,6.4,36.0,27.48,19.59
2018,12,4,8,45,0.0,47.0,3.4,6.95,47.0,35.95,27.41
2018,12,4,9,0,0.0,58.0,3.4,7.5,58.0,44.44,35.17
2018,12,4,9,15,0.0,73.0,3.45,8.2,73.0,55.39,45.05
2018,12,4,9,30,0.0,88.0,3.5,8.9,88.0,66.08,54.55
2018,12,4,9,45,1.5,104.0,3.6,9.65,104.5,77.27,64.39
2018,12,4,10,0,3.0,120.0,3.7,10.4,121.0,88.28,73.93
2018,12,4,10,15,1.5,102.5,3.65,10.85,103.0,77.01,63.64
2018,12,4,10,30,0.0,85.0,3.6,11.3,85.0,65.03,52.77
2018,12,4,10,45,0.5,90.0,3.5,11.7,90.0,68.76,53.34
2018,12,4,11,0,1.0,95.0,3.4,12.1,95.0,72.6,56.44
2018,12,4,11,15,1.0,98.0,3.25,12.35,98.0,75.02,58.37
2018,12,4,11,30,1.0,101.0,3.1,12.6,101.0,77.44,60.33
2018,12,4,11,45,1.0,108.0,2.95,12.8,108.0,82.89,64.86
2018,12,4,12,0,1.0,115.0,2.8,13.0,115.0,88.46,69.49
2018,12,4,12,15,0.5,128.0,2.6,13.05,128.0,98.62,78.02
2018,12,4,12,30,0.0,141.0,2.4,13.1,141.0,109.13,86.83
2018,12,4,12,45,0.0,136.5,2.15,13.15,136.5,106.27,84.45
2018,12,4,13,0,0.0,132.0,1.9,13.2,132.0,103.35,82.04
2018,12,4,13,15,0.0,125.0,1.7,13.1,125.0,98.29,77.91
2018,12,4,13,30,0.0,118.0,1.5,13.0,118.0,93.15,73.71
2018,12,4,13,45,0.0,110.5,1.35,12.85,110.5,87.5,69.09
2018,12,4,14,0,0.0,103.0,1.2,12.7,103.0,81.79,64.41
2018,12,4,14,15,0.0,96.5,1.3,12.2,96.5,76.97,60.55
2018,12,4,14,30,0.0,90.0,1.4,11.7,90.0,72.2,56.68
2018,12,4,14,45,0.0,86.5,1.5,11.2,86.5,70.5,55.39
2018,12,4,15,0,0.0,83.0,1.6,10.7,83.0,69.39,54.53
2018,12,4,15,15,0.0,68.0,1.6,10.7,68.0,56.28,43.13
2018,12,4,15,30,0.0,53.0,1.6,10.7,53.0,42.79,31.32
2018,12,4,15,45,0.0,41.5,1.5,9.7,41.5,32.87,22.6
2018,12,4,16,0,0.0,30.0,1.4,8.7,30.0,22.93,13.73
2018,12,4,16,15,0.0,20.0,1.45,8.3,20.0,15.26,5.95
2018,12,4,16,30,0.0,10.0,1.5,7.9,10.0,7.6,0.0
2018,12,4,16,45,0.0,5.0,1.5,7.55,5.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,15,13.0,3.5,2.75,6.5,4.0,2.75,0.0
2018,12,5,7,30,26.0,7.0,2.8,6.6,8.0,5.56,0.0
2018,12,5,7,45,195.5,20.5,2.85,6.7,46.0,16.43,8.09
2018,12,5,8,0,365.0,34.0,2.9,6.8,84.0,27.84,19.21
2018,12,5,8,15,244.0,28.0,2.9,7.0,66.0,22.08,14.41
2018,12,5,8,30,123.0,22.0,2.9,7.2,48.0,16.72,9.68
2018,12,5,8,45,61.5,30.5,2.9,7.35,43.5,23.18,15.67
2018,12,5,9,0,0.0,39.0,2.9,7.5,39.0,29.77,21.74
2018,12,5,9,15,4.5,67.0,2.85,7.9,68.5,51.24,41.33
2018,12,5,9,30,9.0,95.0,2.8,8.3,98.0,70.86,59.02
2018,12,5,9,45,26.0,113.0,2.75,8.65,123.0,81.67,68.6
2018,12,5,10,0,43.0,131.0,2.7,9.0,148.0,93.37,78.88
2018,12,5,10,15,147.5,156.5,2.7,9.45,220.5,107.68,91.36
2018,12,5,10,30,252.0,182.0,2.7,9.9,293.0,120.45,102.37
2018,12,5,10,45,145.5,170.5,2.7,10.35,235.0,121.55,95.75
2018,12,5,11,0,39.0,159.0,2.7,10.8,177.0,118.12,93.72
2018,12,5,11,15,19.5,132.5,2.65,11.15,141.5,102.53,81.06
2018,12,5,11,30,0.0,106.0,2.6,11.5,106.0,80.9,63.54
2018,12,5,11,45,37.0,137.0,2.55,11.9,155.5,114.68,90.59
2018,12,5,12,0,74.0,168.0,2.5,12.3,205.0,152.96,121.62
2018,12,5,12,15,321.0,153.5,2.4,12.45,310.5,245.02,193.12
2018,12,5,12,30,568.0,139.0,2.3,12.6,416.0,364.87,288.38
2018,12,5,12,45,551.0,140.5,2.2,12.8,404.0,384.06,306.68
2018,12,5,13,0,534.0,142.0,2.1,13.0,392.0,405.63,326.56
2018,12,5,13,15,414.0,157.0,2.05,12.95,346.0,382.66,310.8
2018,12,5,13,30,294.0,172.0,2.0,12.9,300.0,338.44,276.96
2018,12,5,13,45,270.5,166.0,1.95,12.9,278.5,334.1,274.85
2018,12,5,14,0,247.0,160.0,1.9,12.9,257.0,327.4,270.36
2018,12,5,14,15,191.5,144.5,1.8,12.65,216.0,273.14,226.9
2018,12,5,14,30,136.0,129.0,1.7,12.4,175.0,228.02,189.9
2018,12,5,14,45,80.0,94.0,1.6,12.2,120.5,155.17,128.79
2018,12,5,15,0,24.0,59.0,1.5,12.0,66.0,67.77,53.54
2018,12,5,15,15,14.5,49.0,1.5,12.0,53.0,52.18,39.9
2018,12,5,15,30,5.0,39.0,1.5,12.0,40.0,33.45,23.32
2018,12,5,15,45,3.0,31.0,1.3,10.95,31.5,25.86,16.61
2018,12,5,16,0,1.0,23.0,1.1,9.9,23.0,18.26,9.77
2018,12,5,16,15,0.5,15.5,1.15,9.45,15.5,12.16,3.56
2018,12,5,16,30,0.0,8.0,1.2,9.0,8.0,6.07,0.0
2018,12,5,16,45,0.0,4.0,1.2,8.55,4.0,3.15,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.5,1.85,4.4,16.5,8.26,0.0
2018,12,6,7,30,247.0,21.0,2.2,4.9,33.0,17.49,0.0
2018,12,6,7,45,371.0,28.5,2.55,5.4,67.5,23.75,14.07
2018,12,6,8,0,495.0,36.0,2.9,5.9,102.0,30.23,21.37
2018,12,6,8,15,554.5,42.0,2.9,6.35,140.0,35.26,26.39
2018,12,6,8,30,614.0,48.0,2.9,6.8,178.0,43.72,34.35
2018,12,6,8,45,648.0,53.0,2.9,7.2,214.5,48.08,38.46
2018,12,6,9,0,682.0,58.0,2.9,7.6,251.0,52.42,42.44
2018,12,6,9,15,734.0,58.0,2.85,8.25,290.0,53.0,42.86
2018,12,6,9,30,786.0,58.0,2.8,8.9,329.0,53.76,43.41
2018,12,6,9,45,808.5,59.5,2.75,9.55,360.0,55.33,44.66
2018,12,6,10,0,831.0,61.0,2.7,10.2,391.0,56.91,45.9
2018,12,6,10,15,844.0,62.5,2.65,10.65,415.5,64.31,52.38
2018,12,6,10,30,857.0,64.0,2.6,11.1,440.0,66.01,53.72
2018,12,6,10,45,866.0,65.0,2.5,11.6,458.0,86.96,54.29
2018,12,6,11,0,875.0,66.0,2.4,12.1,476.0,139.48,78.64
2018,12,6,11,15,880.0,66.5,2.35,12.4,487.0,191.1,116.02
2018,12,6,11,30,885.0,67.0,2.3,12.7,498.0,242.15,159.61
2018,12,6,11,45,886.0,67.5,2.25,12.95,501.5,291.39,204.73
2018,12,6,12,0,887.0,68.0,2.2,13.2,505.0,339.24,249.39
2018,12,6,12,15,886.0,68.0,2.25,13.35,501.5,384.37,291.81
2018,12,6,12,30,885.0,68.0,2.3,13.5,498.0,427.53,331.93
2018,12,6,12,45,880.0,67.5,2.3,13.65,486.5,466.31,367.62
2018,12,6,13,0,875.0,67.0,2.3,13.8,475.0,502.47,400.32
2018,12,6,13,15,866.5,65.5,2.3,13.85,456.5,533.02,428.03
2018,12,6,13,30,858.0,64.0,2.3,13.9,438.0,560.43,452.63
2018,12,6,13,45,845.0,62.5,2.3,13.9,413.0,581.99,472.26
2018,12,6,14,0,832.0,61.0,2.3,13.9,388.0,605.13,492.46
2018,12,6,14,15,813.0,59.0,2.2,13.75,357.5,615.84,502.6
2018,12,6,14,30,794.0,57.0,2.1,13.6,327.0,622.77,509.41
2018,12,6,14,45,765.5,54.5,2.0,13.45,291.5,618.82,506.98
2018,12,6,15,0,737.0,52.0,1.9,13.3,256.0,610.98,500.52
2018,12,6,15,15,693.0,48.5,1.9,13.3,217.0,587.05,481.15
2018,12,6,15,30,649.0,45.0,1.9,13.3,178.0,559.24,457.5
2018,12,6,15,45,580.5,39.5,1.45,11.8,138.5,507.71,413.66
2018,12,6,16,0,512.0,34.0,1.0,10.3,99.0,452.66,363.13
2018,12,6,16,15,373.5,26.0,1.05,9.85,63.5,353.68,256.77
2018,12,6,16,30,235.0,18.0,1.1,9.4,28.0,219.16,0.0
2018,12,6,16,45,117.5,9.0,1.15,8.95,14.0,91.63,0.0
2018,12,6,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.5,0.85,4.15,12.0,7.47,0.0
2018,12,7,7,30,108.0,19.0,0.8,4.5,24.0,14.4,0.0
2018,12,7,7,45,167.0,32.0,0.75,4.9,49.5,24.12,14.2
2018,12,7,8,0,226.0,45.0,0.7,5.3,75.0,33.74,24.58
2018,12,7,8,15,268.5,57.5,0.7,5.65,105.0,42.79,33.34
2018,12,7,8,30,311.0,70.0,0.7,6.0,135.0,51.7,41.78
2018,12,7,8,45,380.5,77.5,0.75,6.3,173.0,57.39,47.14
2018,12,7,9,0,450.0,85.0,0.8,6.6,211.0,63.12,52.4
2018,12,7,9,15,425.5,100.5,0.8,6.95,232.0,72.88,61.2
2018,12,7,9,30,401.0,116.0,0.8,7.3,253.0,82.28,69.55
2018,12,7,9,45,424.5,123.0,0.75,7.6,280.0,86.74,73.36
2018,12,7,10,0,448.0,130.0,0.7,7.9,307.0,91.16,77.11
2018,12,7,10,15,447.5,140.0,0.7,8.45,326.0,96.98,82.02
2018,12,7,10,30,447.0,150.0,0.7,9.0,345.0,102.72,86.8
2018,12,7,10,45,572.5,128.5,0.75,9.55,389.0,106.92,77.35
2018,12,7,11,0,698.0,107.0,0.8,10.1,433.0,140.83,87.37
2018,12,7,11,15,797.5,87.5,0.8,10.8,468.0,188.71,117.79
2018,12,7,11,30,897.0,68.0,0.8,11.5,503.0,243.11,159.21
2018,12,7,11,45,899.5,67.5,0.75,12.25,506.5,292.55,203.35
2018,12,7,12,0,902.0,67.0,0.7,13.0,510.0,340.68,246.86
2018,12,7,12,15,901.0,66.5,0.75,13.45,506.0,386.06,288.38
2018,12,7,12,30,900.0,66.0,0.8,13.9,502.0,429.42,327.46
2018,12,7,12,45,896.0,65.5,0.85,14.35,491.0,469.27,362.86
2018,12,7,13,0,892.0,65.0,0.9,14.8,480.0,506.56,395.33
2018,12,7,13,15,883.5,64.0,0.95,14.8,461.5,538.27,423.47
2018,12,7,13,30,875.0,63.0,1.0,14.8,443.0,566.85,448.63
2018,12,7,13,45,861.0,62.0,1.05,14.85,418.0,588.99,468.37
2018,12,7,14,0,847.0,61.0,1.1,14.9,393.0,607.62,485.07
2018,12,7,14,15,826.5,59.5,1.05,14.7,362.0,623.44,498.67
2018,12,7,14,30,806.0,58.0,1.0,14.5,331.0,630.39,505.34
2018,12,7,14,45,776.0,55.0,0.95,14.3,294.5,625.16,502.24
2018,12,7,15,0,746.0,52.0,0.9,14.1,258.0,615.94,495.1
2018,12,7,15,15,702.0,48.5,0.9,14.1,219.0,592.26,476.49
2018,12,7,15,30,658.0,45.0,0.9,14.1,180.0,564.67,453.68
2018,12,7,15,45,499.0,43.5,0.9,12.7,132.5,459.65,372.16
2018,12,7,16,0,340.0,42.0,0.9,11.3,85.0,343.4,276.91
2018,12,7,16,15,247.5,29.0,0.9,10.85,54.0,263.42,190.96
2018,12,7,16,30,155.0,16.0,0.9,10.4,23.0,159.36,0.0
2018,12,7,16,45,77.5,8.0,0.95,10.0,11.5,61.98,0.0
2018,12,7,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,7,15,127.5,9.5,1.0,3.6,15.5,7.47,0.0
2018,12,8,7,30,255.0,19.0,1.0,4.1,31.0,15.83,0.0
2018,12,8,7,45,382.0,27.5,0.95,4.6,66.0,23.0,13.01
2018,12,8,8,0,509.0,36.0,0.9,5.1,101.0,30.34,21.5
2018,12,8,8,15,579.5,41.5,1.05,5.6,141.0,38.05,29.0
2018,12,8,8,30,650.0,47.0,1.2,6.1,181.0,43.21,33.99
2018,12,8,8,45,695.0,50.5,1.35,6.6,220.0,46.51,37.13
2018,12,8,9,0,740.0,54.0,1.5,7.1,259.0,49.88,40.22
2018,12,8,9,15,771.5,56.5,1.65,7.8,295.5,52.31,42.34
2018,12,8,9,30,803.0,59.0,1.8,8.5,332.0,54.77,44.42
2018,12,8,9,45,824.5,60.5,1.95,9.2,363.0,56.32,45.64
2018,12,8,10,0,846.0,62.0,2.1,9.9,394.0,57.89,46.85
2018,12,8,10,15,847.5,65.5,2.15,10.45,416.0,60.57,49.08
2018,12,8,10,30,849.0,69.0,2.2,11.0,438.0,63.17,51.23
2018,12,8,10,45,865.5,69.0,2.3,11.5,458.5,85.31,55.64
2018,12,8,11,0,882.0,69.0,2.4,12.0,479.0,137.85,78.06
2018,12,8,11,15,892.0,68.5,2.4,12.25,491.5,189.9,114.69
2018,12,8,11,30,902.0,68.0,2.4,12.5,504.0,241.84,158.47
2018,12,8,11,45,903.5,68.0,2.4,12.8,507.5,291.71,204.04
2018,12,8,12,0,905.0,68.0,2.4,13.1,511.0,340.2,249.36
2018,12,8,12,15,900.0,69.5,2.35,13.15,507.0,386.2,292.72
2018,12,8,12,30,895.0,71.0,2.3,13.2,503.0,429.94,333.43
2018,12,8,12,45,885.5,71.5,2.3,13.3,491.0,468.34,369.05
2018,12,8,13,0,876.0,72.0,2.3,13.4,479.0,505.98,403.06
2018,12,8,13,15,813.5,81.0,2.25,13.35,447.5,520.33,418.27
2018,12,8,13,30,751.0,90.0,2.2,13.3,416.0,529.26,428.37
2018,12,8,13,45,789.0,78.5,2.15,13.25,403.5,567.01,460.62
2018,12,8,14,0,827.0,67.0,2.1,13.2,391.0,605.28,492.6
2018,12,8,14,15,806.5,65.0,1.9,12.95,360.0,615.22,501.59
2018,12,8,14,30,786.0,63.0,1.7,12.7,329.0,621.27,507.19
2018,12,8,14,45,755.5,60.0,1.5,12.45,293.0,615.47,503.09
2018,12,8,15,0,725.0,57.0,1.3,12.2,257.0,605.6,494.45
2018,12,8,15,15,679.0,52.5,1.3,12.2,217.5,579.08,473.28
2018,12,8,15,30,633.0,48.0,1.3,12.2,178.0,548.55,447.76
2018,12,8,15,45,559.5,42.5,1.15,10.85,138.5,501.82,408.89
2018,12,8,16,0,486.0,37.0,1.0,9.5,99.0,445.45,358.63
2018,12,8,16,15,347.0,28.0,1.05,9.05,63.5,335.0,244.09
2018,12,8,16,30,208.0,19.0,1.1,8.6,28.0,199.3,0.0
2018,12,8,16,45,104.0,9.5,1.15,8.1,14.0,82.11,0.0
2018,12,8,17,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,0.75,4.05,4.0,3.15,0.0
2018,12,9,7,30,5.0,8.0,0.7,4.2,8.0,6.29,0.0
2018,12,9,7,45,31.5,25.0,0.7,4.35,28.5,19.07,9.59
2018,12,9,8,0,58.0,42.0,0.7,4.5,49.0,31.2,22.29
2018,12,9,8,15,78.0,57.5,0.9,4.8,71.0,42.13,32.78
2018,12,9,8,30,98.0,73.0,1.1,5.1,93.0,52.87,42.93
2018,12,9,8,45,69.5,78.5,1.3,5.45,94.0,56.91,46.81
2018,12,9,9,0,41.0,84.0,1.5,5.8,95.0,61.68,51.22
2018,12,9,9,15,23.0,84.0,1.5,6.1,90.5,62.15,51.62
2018,12,9,9,30,5.0,84.0,1.5,6.4,86.0,63.25,52.53
2018,12,9,9,45,7.5,86.0,1.55,6.75,89.0,65.05,54.03
2018,12,9,10,0,10.0,88.0,1.6,7.1,92.0,66.79,55.46
2018,12,9,10,15,13.5,94.0,1.65,7.25,99.5,71.26,59.39
2018,12,9,10,30,17.0,100.0,1.7,7.4,107.0,74.08,61.8
2018,12,9,10,45,8.5,78.0,1.7,7.6,81.5,60.2,46.75
2018,12,9,11,0,0.0,56.0,1.7,7.8,56.0,42.9,31.8
2018,12,9,11,15,1.5,80.5,1.85,7.8,81.0,62.08,48.31
2018,12,9,11,30,3.0,105.0,2.0,7.8,106.0,80.69,64.22
2018,12,9,11,45,1.5,76.5,2.1,7.8,77.0,59.14,45.7
2018,12,9,12,0,0.0,48.0,2.2,7.8,48.0,36.75,26.39
2018,12,9,12,15,0.0,56.0,2.2,7.75,56.0,42.92,31.76
2018,12,9,12,30,0.0,64.0,2.2,7.7,64.0,49.09,37.13
2018,12,9,12,45,0.0,84.0,2.25,7.7,84.0,64.59,50.55
2018,12,9,13,0,0.0,104.0,2.3,7.7,104.0,80.58,64.37
2018,12,9,13,15,1.0,91.5,2.2,7.6,92.0,71.23,56.39
2018,12,9,13,30,2.0,79.0,2.1,7.5,80.0,61.8,48.35
2018,12,9,13,45,6.5,70.5,2.05,7.45,73.0,57.91,45.15
2018,12,9,14,0,11.0,62.0,2.0,7.4,66.0,57.4,44.92
2018,12,9,14,15,36.0,72.0,1.9,7.25,84.5,83.42,68.31
2018,12,9,14,30,61.0,82.0,1.8,7.1,103.0,123.05,103.42
2018,12,9,14,45,36.5,72.0,1.65,6.95,84.0,87.73,72.34
2018,12,9,15,0,12.0,62.0,1.5,6.8,65.0,56.72,44.67
2018,12,9,15,15,6.0,58.0,1.5,6.8,59.5,50.13,38.65
2018,12,9,15,30,0.0,54.0,1.5,6.8,54.0,44.02,32.91
2018,12,9,15,45,0.0,38.0,1.15,6.25,38.0,29.06,19.65
2018,12,9,16,0,0.0,22.0,0.8,5.7,22.0,16.76,8.68
2018,12,9,16,15,0.0,14.0,0.8,5.5,14.0,10.64,2.5
2018,12,9,16,30,0.0,6.0,0.8,5.3,6.0,4.54,0.0
2018,12,9,16,45,0.0,3.0,0.75,5.05,3.0,2.36,0.0
2018,12,9,17,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,2.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
