Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,1,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.25,4.1,1.0,0.79,0.0
2018,12,10,7,30,0.0,2.0,1.4,4.4,2.0,1.57,0.0
2018,12,10,7,45,5.5,7.5,1.6,4.7,8.0,5.88,0.0
2018,12,10,8,0,11.0,13.0,1.8,5.0,14.0,10.25,3.48
2018,12,10,8,15,22.0,22.0,1.95,5.45,26.0,17.5,10.3
2018,12,10,8,30,33.0,31.0,2.1,5.9,38.0,24.35,16.72
2018,12,10,8,45,16.5,28.0,2.25,6.3,31.5,22.2,14.83
2018,12,10,9,0,0.0,25.0,2.4,6.7,25.0,19.03,11.93
2018,12,10,9,15,7.0,62.5,2.6,7.3,65.0,47.98,38.47
2018,12,10,9,30,14.0,100.0,2.8,7.9,105.0,73.98,61.97
2018,12,10,9,45,9.0,102.0,2.95,8.5,105.5,75.8,63.38
2018,12,10,10,0,4.0,104.0,3.1,9.1,106.0,77.52,64.69
2018,12,10,10,15,2.5,111.5,3.15,9.65,112.5,82.87,69.25
2018,12,10,10,30,1.0,119.0,3.2,10.2,119.0,88.16,73.72
2018,12,10,10,45,3.0,122.0,3.25,10.7,123.0,90.64,72.23
2018,12,10,11,0,5.0,125.0,3.3,11.2,127.0,93.81,74.54
2018,12,10,11,15,23.5,156.5,3.25,11.55,167.5,117.87,93.81
2018,12,10,11,30,42.0,188.0,3.2,11.9,208.0,146.42,116.74
2018,12,10,11,45,135.5,190.5,3.15,12.2,256.0,178.74,140.18
2018,12,10,12,0,229.0,193.0,3.1,12.5,304.0,223.16,174.87
2018,12,10,12,15,382.0,171.0,3.1,12.7,355.0,281.45,220.83
2018,12,10,12,30,535.0,149.0,3.1,12.9,406.0,347.63,274.69
2018,12,10,12,45,717.0,105.0,3.05,13.1,441.0,423.17,336.68
2018,12,10,13,0,899.0,61.0,3.0,13.3,476.0,499.62,400.02
2018,12,10,13,15,892.0,60.0,3.0,13.35,458.5,532.44,429.81
2018,12,10,13,30,885.0,59.0,3.0,13.4,441.0,562.21,456.71
2018,12,10,13,45,873.0,57.5,2.95,13.45,416.5,585.39,477.71
2018,12,10,14,0,861.0,56.0,2.9,13.5,392.0,605.11,495.5
2018,12,10,14,15,842.0,54.5,2.7,13.3,361.5,616.9,506.53
2018,12,10,14,30,823.0,53.0,2.5,13.1,331.0,625.02,514.15
2018,12,10,14,45,795.5,50.0,2.35,12.95,295.0,628.0,516.76
2018,12,10,15,0,768.0,47.0,2.2,12.8,259.0,621.19,510.79
2018,12,10,15,15,725.5,44.0,2.2,12.8,220.0,600.0,493.39
2018,12,10,15,30,683.0,41.0,2.2,12.8,181.0,575.05,471.75
2018,12,10,15,45,614.5,36.5,1.6,11.25,141.0,525.87,429.07
2018,12,10,16,0,546.0,32.0,1.0,9.7,101.0,473.23,379.39
2018,12,10,16,15,406.0,25.0,1.1,9.25,65.5,362.95,264.26
2018,12,10,16,30,266.0,18.0,1.2,8.8,30.0,240.72,0.0
2018,12,10,16,45,133.0,9.0,1.25,8.35,15.0,102.31,0.0
2018,12,10,17,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,11,7,15,129.0,8.5,1.45,0.3,13.5,6.69,0.0
2018,12,11,7,30,258.0,17.0,1.7,1.1,27.0,13.38,0.0
2018,12,11,7,45,403.0,24.5,1.9,1.95,62.5,22.43,11.6
2018,12,11,8,0,548.0,32.0,2.1,2.8,98.0,29.63,20.87
2018,12,11,8,15,617.5,36.5,2.15,3.45,138.0,33.97,25.42
2018,12,11,8,30,687.0,41.0,2.2,4.1,178.0,38.44,29.8
2018,12,11,8,45,730.5,44.0,2.25,4.8,217.5,41.5,32.74
2018,12,11,9,0,774.0,47.0,2.3,5.5,257.0,44.62,35.61
2018,12,11,9,15,799.5,50.0,2.2,6.2,292.5,47.54,38.22
2018,12,11,9,30,825.0,53.0,2.1,6.9,328.0,55.14,45.05
2018,12,11,9,45,841.0,56.0,2.0,7.6,359.0,58.28,47.72
2018,12,11,10,0,857.0,59.0,1.9,8.3,390.0,61.31,50.27
2018,12,11,10,15,869.5,60.5,1.8,8.85,415.0,63.13,51.73
2018,12,11,10,30,882.0,62.0,1.7,9.4,440.0,64.87,53.1
2018,12,11,10,45,889.5,63.0,1.6,10.0,458.0,75.43,51.87
2018,12,11,11,0,897.0,64.0,1.5,10.6,476.0,128.92,72.03
2018,12,11,11,15,891.5,66.5,1.55,11.1,484.5,181.69,108.44
2018,12,11,11,30,886.0,69.0,1.6,11.6,493.0,232.89,151.48
2018,12,11,11,45,896.0,67.5,1.65,12.15,499.0,282.84,196.21
2018,12,11,12,0,906.0,66.0,1.7,12.7,505.0,332.19,241.52
2018,12,11,12,15,904.5,65.5,1.7,12.9,501.5,377.67,284.15
2018,12,11,12,30,903.0,65.0,1.7,13.1,498.0,421.1,324.38
2018,12,11,12,45,899.5,63.5,1.75,13.35,486.5,460.48,360.59
2018,12,11,13,0,896.0,62.0,1.8,13.6,475.0,497.26,393.86
2018,12,11,13,15,886.5,61.0,1.8,13.65,456.5,528.78,422.35
2018,12,11,13,30,877.0,60.0,1.8,13.7,438.0,557.1,447.64
2018,12,11,13,45,863.0,58.5,1.8,13.75,413.0,578.98,467.41
2018,12,11,14,0,849.0,57.0,1.8,13.8,388.0,597.3,483.96
2018,12,11,14,15,828.0,55.5,1.6,13.65,357.0,607.65,493.1
2018,12,11,14,30,807.0,54.0,1.4,13.5,326.0,620.08,502.97
2018,12,11,14,45,777.5,51.5,1.2,13.3,290.5,616.28,499.88
2018,12,11,15,0,748.0,49.0,1.0,13.1,255.0,608.55,492.46
2018,12,11,15,15,705.0,45.5,1.0,13.1,216.5,586.24,474.69
2018,12,11,15,30,662.0,42.0,1.0,13.1,178.0,560.18,452.85
2018,12,11,15,45,591.5,37.5,0.7,12.4,138.5,509.47,409.05
2018,12,11,16,0,521.0,33.0,0.4,11.7,99.0,455.15,359.01
2018,12,11,16,15,342.0,25.0,0.5,11.15,61.5,327.42,235.89
2018,12,11,16,30,163.0,17.0,0.6,10.6,24.0,165.67,0.0
2018,12,11,16,45,81.5,8.5,0.7,10.05,12.0,64.98,0.0
2018,12,11,17,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,12,7,15,58.0,7.5,2.9,4.8,9.5,5.9,0.0
2018,12,12,7,30,116.0,15.0,3.1,4.9,19.0,11.8,0.0
2018,12,12,7,45,238.0,26.0,3.35,5.0,49.5,21.34,10.13
2018,12,12,8,0,360.0,37.0,3.6,5.1,80.0,30.49,21.32
2018,12,12,8,15,374.5,47.5,3.55,5.6,107.5,38.58,29.3
2018,12,12,8,30,389.0,58.0,3.5,6.1,135.0,46.43,36.8
2018,12,12,8,45,484.0,62.5,3.5,6.6,179.0,50.14,40.36
2018,12,12,9,0,579.0,67.0,3.5,7.1,223.0,54.08,44.0
2018,12,12,9,15,641.5,68.5,3.55,7.75,263.0,55.57,45.29
2018,12,12,9,30,704.0,70.0,3.6,8.4,303.0,57.25,46.68
2018,12,12,9,45,758.0,69.0,3.65,9.05,341.5,61.81,50.64
2018,12,12,10,0,812.0,68.0,3.7,9.7,380.0,61.82,50.44
2018,12,12,10,15,855.0,64.0,3.7,10.2,411.5,59.57,48.25
2018,12,12,10,30,898.0,60.0,3.7,10.7,443.0,63.73,51.81
2018,12,12,10,45,909.5,60.0,3.7,11.25,462.5,71.72,58.76
2018,12,12,11,0,921.0,60.0,3.7,11.8,482.0,125.79,68.96
2018,12,12,11,15,927.0,60.0,3.8,12.15,493.5,179.39,105.09
2018,12,12,11,30,933.0,60.0,3.9,12.5,505.0,232.48,149.39
2018,12,12,11,45,936.0,59.5,4.0,12.85,509.0,283.66,196.15
2018,12,12,12,0,939.0,59.0,4.1,13.2,513.0,333.56,243.2
2018,12,12,12,15,936.0,59.5,4.15,13.4,509.5,380.84,288.37
2018,12,12,12,30,933.0,60.0,4.2,13.6,506.0,425.94,331.1
2018,12,12,12,45,926.0,61.0,4.3,13.8,495.5,467.48,370.2
2018,12,12,13,0,919.0,62.0,4.4,14.0,485.0,506.25,406.17
2018,12,12,13,15,890.5,65.0,4.35,14.0,462.0,533.24,431.98
2018,12,12,13,30,862.0,68.0,4.3,14.0,439.0,559.4,456.2
2018,12,12,13,45,820.5,69.0,4.25,13.95,406.0,568.62,466.58
2018,12,12,14,0,779.0,70.0,4.2,13.9,373.0,572.63,472.29
2018,12,12,14,15,745.5,67.5,3.9,13.65,339.0,572.9,474.41
2018,12,12,14,30,712.0,65.0,3.6,13.4,305.0,568.79,472.6
2018,12,12,14,45,743.0,56.5,3.3,13.1,283.0,597.64,496.71
2018,12,12,15,0,774.0,48.0,3.0,12.8,261.0,624.32,516.91
2018,12,12,15,15,636.5,52.5,3.0,12.8,210.0,544.68,453.23
2018,12,12,15,30,499.0,57.0,3.0,12.8,159.0,465.93,388.52
2018,12,12,15,45,423.5,47.5,2.3,10.95,120.5,405.86,337.88
2018,12,12,16,0,348.0,38.0,1.6,9.1,82.0,343.57,281.94
2018,12,12,16,15,321.0,28.5,1.6,8.45,57.0,315.56,233.97
2018,12,12,16,30,294.0,19.0,1.6,7.8,32.0,261.38,0.0
2018,12,12,16,45,147.0,9.5,1.55,7.2,16.0,112.53,0.0
2018,12,12,17,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,13,7,15,114.0,8.0,1.25,3.25,12.0,0.0,0.0
2018,12,13,7,30,228.0,16.0,1.3,3.8,24.0,12.59,0.0
2018,12,13,7,45,371.5,24.0,1.35,4.35,58.0,20.1,8.83
2018,12,13,8,0,515.0,32.0,1.4,4.9,92.0,29.49,20.44
2018,12,13,8,15,588.5,37.0,1.65,5.55,131.5,34.21,25.37
2018,12,13,8,30,662.0,42.0,1.9,6.2,171.0,39.06,30.09
2018,12,13,8,45,708.0,45.5,2.2,6.8,210.5,42.49,33.36
2018,12,13,9,0,754.0,49.0,2.5,7.4,250.0,45.97,36.57
2018,12,13,9,15,784.5,51.5,2.6,8.05,286.5,48.5,38.8
2018,12,13,9,30,815.0,54.0,2.7,8.7,323.0,51.03,40.99
2018,12,13,9,45,836.0,56.0,2.8,9.3,354.5,58.11,47.25
2018,12,13,10,0,857.0,58.0,2.9,9.9,386.0,60.52,49.24
2018,12,13,10,15,871.0,59.5,2.95,10.35,411.5,62.38,50.75
2018,12,13,10,30,885.0,61.0,3.0,10.8,437.0,64.15,52.17
2018,12,13,10,45,894.5,61.5,3.05,11.2,456.0,70.26,57.48
2018,12,13,11,0,904.0,62.0,3.1,11.6,475.0,123.75,68.5
2018,12,13,11,15,909.5,62.5,3.15,11.85,486.5,176.82,103.88
2018,12,13,11,30,915.0,63.0,3.2,12.1,498.0,229.37,147.52
2018,12,13,11,45,917.0,63.0,3.25,12.4,502.5,279.94,193.57
2018,12,13,12,0,919.0,63.0,3.3,12.7,507.0,329.18,239.87
2018,12,13,12,15,916.0,63.5,3.35,12.85,503.5,375.67,284.21
2018,12,13,12,30,913.0,64.0,3.4,13.0,500.0,420.03,326.16
2018,12,13,12,45,906.5,64.5,3.4,13.15,489.5,460.6,364.16
2018,12,13,13,0,900.0,65.0,3.4,13.3,479.0,498.46,399.04
2018,12,13,13,15,891.0,64.5,3.35,13.35,461.0,531.19,429.06
2018,12,13,13,30,882.0,64.0,3.3,13.4,443.0,560.79,455.85
2018,12,13,13,45,868.0,62.5,3.25,13.4,418.0,583.18,476.49
2018,12,13,14,0,854.0,61.0,3.2,13.4,393.0,602.02,493.81
2018,12,13,14,15,833.0,59.0,3.0,13.15,362.0,617.58,507.87
2018,12,13,14,30,812.0,57.0,2.8,12.9,331.0,624.4,514.7
2018,12,13,14,45,781.0,55.0,2.55,12.7,295.5,620.57,512.33
2018,12,13,15,0,750.0,53.0,2.3,12.5,260.0,612.68,505.35
2018,12,13,15,15,705.5,49.0,2.3,12.5,220.5,588.93,485.92
2018,12,13,15,30,661.0,45.0,2.3,12.5,181.0,561.25,462.14
2018,12,13,15,45,587.5,40.0,1.75,10.65,141.0,507.77,416.93
2018,12,13,16,0,514.0,35.0,1.2,8.8,101.0,450.34,364.65
2018,12,13,16,15,379.5,27.5,1.2,8.25,66.0,357.24,263.97
2018,12,13,16,30,245.0,20.0,1.2,7.7,31.0,226.41,0.0
2018,12,13,16,45,122.5,10.0,1.25,7.15,15.5,95.35,0.0
2018,12,13,17,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,14,7,15,9.0,2.5,1.45,6.2,3.0,0.0,0.0
2018,12,14,7,30,18.0,5.0,1.5,6.6,6.0,3.93,0.0
2018,12,14,7,45,9.0,8.5,1.55,7.0,9.0,6.93,0.0
2018,12,14,8,0,0.0,12.0,1.6,7.4,12.0,9.1,2.32
2018,12,14,8,15,0.0,16.0,1.75,8.05,16.0,12.15,5.28
2018,12,14,8,30,0.0,20.0,1.9,8.7,20.0,15.2,8.17
2018,12,14,8,45,0.0,21.5,2.1,9.4,21.5,16.35,9.26
2018,12,14,9,0,0.0,23.0,2.3,10.1,23.0,17.5,10.32
2018,12,14,9,15,8.0,60.0,2.6,10.7,62.5,46.08,36.22
2018,12,14,9,30,16.0,97.0,2.9,11.3,102.0,71.88,59.29
2018,12,14,9,45,10.5,72.0,3.2,11.85,75.5,55.24,44.19
2018,12,14,10,0,5.0,47.0,3.5,12.4,49.0,36.02,26.81
2018,12,14,10,15,2.5,57.0,3.65,12.65,58.0,43.7,33.62
2018,12,14,10,30,0.0,67.0,3.8,12.9,67.0,51.39,40.39
2018,12,14,10,45,2.0,105.5,3.95,13.1,106.5,79.32,65.08
2018,12,14,11,0,4.0,144.0,4.1,13.3,146.0,106.24,84.52
2018,12,14,11,15,52.0,138.5,4.1,13.4,163.0,109.13,84.66
2018,12,14,11,30,100.0,133.0,4.1,13.5,180.0,119.37,91.07
2018,12,14,11,45,222.0,154.5,4.15,13.6,261.0,173.16,131.68
2018,12,14,12,0,344.0,176.0,4.2,13.7,342.0,240.71,185.08
2018,12,14,12,15,280.5,172.0,4.2,13.75,306.5,238.27,187.16
2018,12,14,12,30,217.0,168.0,4.2,13.8,271.0,228.93,182.71
2018,12,14,12,45,264.5,158.5,4.2,13.85,281.5,255.81,206.03
2018,12,14,13,0,312.0,149.0,4.2,13.9,292.0,285.52,231.94
2018,12,14,13,15,289.0,135.0,4.15,13.95,263.5,277.51,227.23
2018,12,14,13,30,266.0,121.0,4.1,14.0,235.0,266.05,219.39
2018,12,14,13,45,382.0,110.5,4.05,14.0,264.5,349.35,289.69
2018,12,14,14,0,498.0,100.0,4.0,14.0,294.0,433.19,359.68
2018,12,14,14,15,329.0,110.0,3.85,13.85,234.0,347.29,289.74
2018,12,14,14,30,160.0,120.0,3.7,13.7,174.0,230.53,192.4
2018,12,14,14,45,87.5,91.5,3.55,13.5,120.5,155.72,129.2
2018,12,14,15,0,15.0,63.0,3.4,13.3,67.0,65.37,50.96
2018,12,14,15,15,7.5,44.5,3.4,13.3,46.5,39.34,28.42
2018,12,14,15,30,0.0,26.0,3.4,13.3,26.0,19.8,11.31
2018,12,14,15,45,0.0,21.0,2.8,12.35,21.0,15.97,7.96
2018,12,14,16,0,0.0,16.0,2.2,11.4,16.0,12.16,4.53
2018,12,14,16,15,10.5,11.5,2.1,11.1,12.0,16.62,7.31
2018,12,14,16,30,21.0,7.0,2.0,10.8,8.0,28.37,0.0
2018,12,14,16,45,10.5,3.5,1.95,10.5,4.0,10.25,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,0.8,7.6,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,0.8,7.9,12.0,8.65,0.0
2018,12,15,7,45,54.5,26.0,0.8,8.2,31.0,19.52,7.19
2018,12,15,8,0,80.0,41.0,0.8,8.5,50.0,30.31,20.71
2018,12,15,8,15,88.5,56.5,0.95,8.85,70.5,41.18,31.2
2018,12,15,8,30,97.0,72.0,1.1,9.2,91.0,51.85,41.18
2018,12,15,8,45,110.0,88.0,1.25,9.6,113.5,62.62,51.12
2018,12,15,9,0,123.0,104.0,1.4,10.0,136.0,73.18,60.68
2018,12,15,9,15,178.0,106.5,1.45,10.55,160.5,74.79,62.05
2018,12,15,9,30,233.0,109.0,1.5,11.1,185.0,77.26,64.11
2018,12,15,9,45,170.0,126.0,1.55,11.65,184.5,89.19,74.52
2018,12,15,10,0,107.0,143.0,1.6,12.2,184.0,98.48,82.46
2018,12,15,10,15,165.5,158.5,1.6,12.75,226.5,108.59,91.04
2018,12,15,10,30,224.0,174.0,1.6,13.3,269.0,115.49,96.73
2018,12,15,10,45,166.0,180.5,1.55,13.9,252.5,121.75,101.81
2018,12,15,11,0,108.0,187.0,1.5,14.5,236.0,135.61,104.8
2018,12,15,11,15,80.5,191.0,1.45,14.75,228.0,146.35,113.47
2018,12,15,11,30,53.0,195.0,1.4,15.0,220.0,151.9,119.0
2018,12,15,11,45,158.5,190.0,1.35,15.3,266.0,181.49,139.19
2018,12,15,12,0,264.0,185.0,1.3,15.6,312.0,223.69,170.9
2018,12,15,12,15,350.5,178.5,1.3,15.7,346.0,266.16,204.71
2018,12,15,12,30,437.0,172.0,1.3,15.8,380.0,322.52,250.23
2018,12,15,12,45,410.0,172.0,1.3,15.95,364.0,337.03,264.49
2018,12,15,13,0,383.0,172.0,1.3,16.1,348.0,338.89,268.53
2018,12,15,13,15,263.0,166.5,1.25,16.1,285.0,293.52,234.95
2018,12,15,13,30,143.0,161.0,1.2,16.1,222.0,227.33,183.11
2018,12,15,13,45,82.0,151.5,1.1,16.1,186.0,180.83,145.82
2018,12,15,14,0,21.0,142.0,1.0,16.1,150.0,130.6,104.23
2018,12,15,14,15,88.0,125.5,0.9,16.0,155.5,182.06,148.25
2018,12,15,14,30,155.0,109.0,0.8,15.9,161.0,214.2,176.01
2018,12,15,14,45,132.5,104.5,0.65,15.8,145.5,201.67,165.46
2018,12,15,15,0,110.0,100.0,0.5,15.7,130.0,188.72,154.45
2018,12,15,15,15,93.0,89.0,0.5,15.7,112.0,170.73,139.32
2018,12,15,15,30,76.0,78.0,0.5,15.7,94.0,152.46,123.49
2018,12,15,15,45,60.5,62.0,0.65,14.5,73.0,126.8,101.75
2018,12,15,16,0,45.0,46.0,0.8,13.3,52.0,99.84,77.98
2018,12,15,16,15,40.5,30.5,0.9,12.75,34.5,80.05,55.86
2018,12,15,16,30,36.0,15.0,1.0,12.2,17.0,56.11,0.0
2018,12,15,16,45,18.0,7.5,1.1,11.6,8.5,18.74,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,8.3,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,8.8,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.5,1.45,9.35,4.5,3.4,0.0
2018,12,16,8,0,0.0,7.0,1.5,9.9,7.0,5.3,0.0
2018,12,16,8,15,0.0,8.0,1.8,10.3,8.0,6.06,0.0
2018,12,16,8,30,0.0,9.0,2.1,10.7,9.0,6.82,0.49
2018,12,16,8,45,0.0,13.5,2.35,11.1,13.5,10.25,3.63
2018,12,16,9,0,0.0,18.0,2.6,11.5,18.0,13.68,6.77
2018,12,16,9,15,0.0,35.5,2.65,11.8,35.5,27.08,18.91
2018,12,16,9,30,0.0,53.0,2.7,12.1,53.0,40.56,31.03
2018,12,16,9,45,0.0,45.0,2.75,12.45,45.0,34.39,25.4
2018,12,16,10,0,0.0,37.0,2.8,12.8,37.0,28.25,19.81
2018,12,16,10,15,0.0,36.0,2.95,13.05,36.0,27.49,19.07
2018,12,16,10,30,0.0,35.0,3.1,13.3,35.0,26.73,18.34
2018,12,16,10,45,0.0,32.0,3.25,13.55,32.0,24.44,16.24
2018,12,16,11,0,0.0,29.0,3.4,13.8,29.0,22.14,13.31
2018,12,16,11,15,0.0,41.0,3.3,13.85,41.0,31.36,21.16
2018,12,16,11,30,0.0,53.0,3.2,13.9,53.0,40.6,29.0
2018,12,16,11,45,0.0,46.0,3.15,13.9,46.0,35.21,24.4
2018,12,16,12,0,0.0,39.0,3.1,13.9,39.0,29.83,19.82
2018,12,16,12,15,0.0,50.5,3.0,13.9,50.5,38.67,27.35
2018,12,16,12,30,0.0,62.0,2.9,13.9,62.0,47.54,34.89
2018,12,16,12,45,0.0,56.5,2.85,13.85,56.5,43.29,31.3
2018,12,16,13,0,0.0,51.0,2.8,13.8,51.0,39.05,27.73
2018,12,16,13,15,0.0,62.0,2.85,13.8,62.0,47.53,34.98
2018,12,16,13,30,0.0,73.0,2.9,13.8,73.0,56.03,42.25
2018,12,16,13,45,0.0,58.0,2.9,13.8,58.0,44.43,32.42
2018,12,16,14,0,0.0,43.0,2.9,13.8,43.0,32.86,22.58
2018,12,16,14,15,0.0,43.0,2.95,13.65,43.0,32.85,22.63
2018,12,16,14,30,0.0,43.0,3.0,13.5,43.0,32.85,22.67
2018,12,16,14,45,0.0,32.5,3.0,13.4,32.5,24.78,15.75
2018,12,16,15,0,0.0,22.0,3.0,13.3,22.0,16.74,8.81
2018,12,16,15,15,0.0,15.5,3.0,13.3,15.5,11.77,4.5
2018,12,16,15,30,0.0,9.0,3.0,13.3,9.0,6.82,0.2
2018,12,16,15,45,0.0,8.0,2.85,12.9,8.0,6.06,0.0
2018,12,16,16,0,0.0,7.0,2.7,12.5,7.0,5.3,0.0
2018,12,16,16,15,4.5,5.5,2.7,12.35,5.5,7.55,0.25
2018,12,16,16,30,9.0,4.0,2.7,12.2,4.0,10.31,0.0
2018,12,16,16,45,4.5,2.0,2.7,12.1,2.0,4.78,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,17,7,15,91.5,7.0,1.25,6.15,9.5,0.0,0.0
2018,12,17,7,30,183.0,14.0,1.3,6.9,19.0,11.02,0.0
2018,12,17,7,45,341.5,21.5,1.3,7.65,51.5,19.56,5.97
2018,12,17,8,0,500.0,29.0,1.3,8.4,84.0,26.74,17.47
2018,12,17,8,15,577.0,33.5,1.45,8.95,122.5,31.09,22.13
2018,12,17,8,30,654.0,38.0,1.6,9.5,161.0,35.59,26.5
2018,12,17,8,45,701.5,41.0,1.75,10.05,200.0,38.68,29.46
2018,12,17,9,0,749.0,44.0,1.9,10.6,239.0,41.85,32.36
2018,12,17,9,15,775.5,47.5,1.85,11.05,274.5,45.19,35.36
2018,12,17,9,30,802.0,51.0,1.8,11.5,310.0,53.08,42.39
2018,12,17,9,45,818.0,54.5,1.7,11.95,341.0,56.6,45.42
2018,12,17,10,0,834.0,58.0,1.6,12.4,372.0,60.0,48.31
2018,12,17,10,15,849.0,59.0,1.6,12.7,397.5,61.51,49.53
2018,12,17,10,30,864.0,60.0,1.6,13.0,423.0,62.95,50.68
2018,12,17,10,45,873.5,61.5,1.6,13.3,442.5,64.57,51.98
2018,12,17,11,0,883.0,63.0,1.6,13.6,462.0,114.86,63.75
2018,12,17,11,15,888.0,63.5,1.6,13.8,473.5,166.78,96.08
2018,12,17,11,30,893.0,64.0,1.6,14.0,485.0,218.18,137.24
2018,12,17,11,45,895.0,64.0,1.6,14.2,489.5,267.73,181.28
2018,12,17,12,0,897.0,64.0,1.6,14.4,494.0,316.03,225.78
2018,12,17,12,15,839.5,77.0,1.65,14.45,478.0,354.05,263.86
2018,12,17,12,30,782.0,90.0,1.7,14.5,462.0,387.28,296.93
2018,12,17,12,45,597.0,127.0,1.7,14.55,407.5,380.92,298.9
2018,12,17,13,0,412.0,164.0,1.7,14.6,353.0,352.95,281.43
2018,12,17,13,15,307.5,164.5,1.75,14.55,302.5,312.84,252.45
2018,12,17,13,30,203.0,165.0,1.8,14.5,252.0,262.93,213.91
2018,12,17,13,45,184.0,157.0,1.8,14.45,232.5,255.62,209.19
2018,12,17,14,0,165.0,149.0,1.8,14.4,213.0,246.38,202.46
2018,12,17,14,15,189.0,139.5,1.6,14.0,207.5,260.95,215.68
2018,12,17,14,30,213.0,130.0,1.4,13.6,202.0,289.99,240.28
2018,12,17,14,45,169.0,116.5,1.2,13.15,170.0,240.61,200.03
2018,12,17,15,0,125.0,103.0,1.0,12.7,138.0,202.56,168.4
2018,12,17,15,15,114.0,91.0,1.0,12.7,119.0,187.89,156.09
2018,12,17,15,30,103.0,79.0,1.0,12.7,100.0,172.79,142.81
2018,12,17,15,45,83.5,63.0,1.0,11.6,77.5,144.53,118.39
2018,12,17,16,0,64.0,47.0,1.0,10.5,55.0,114.88,91.87
2018,12,17,16,15,53.0,32.0,1.0,10.2,37.0,91.85,66.36
2018,12,17,16,30,42.0,17.0,1.0,9.9,19.0,64.89,0.0
2018,12,17,16,45,21.0,8.5,1.0,9.6,9.5,21.65,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,18,7,15,43.5,5.5,1.25,6.15,6.5,0.0,0.0
2018,12,18,7,30,87.0,11.0,1.2,6.8,13.0,8.65,0.0
2018,12,18,7,45,158.5,24.0,1.15,7.45,37.5,18.24,4.53
2018,12,18,8,0,230.0,37.0,1.1,8.1,62.0,28.02,18.53
2018,12,18,8,15,416.0,39.5,1.2,8.75,108.0,32.49,23.38
2018,12,18,8,30,602.0,42.0,1.3,9.4,154.0,38.58,29.2
2018,12,18,8,45,620.0,49.0,1.45,10.05,187.5,44.57,34.76
2018,12,18,9,0,638.0,56.0,1.6,10.7,221.0,46.51,36.55
2018,12,18,9,15,710.5,55.0,1.55,11.15,263.5,50.33,39.98
2018,12,18,9,30,783.0,54.0,1.5,11.6,306.0,50.55,40.1
2018,12,18,9,45,798.5,58.0,1.45,12.1,337.0,53.96,43.05
2018,12,18,10,0,814.0,62.0,1.4,12.6,368.0,57.31,45.89
2018,12,18,10,15,760.0,76.5,1.35,13.0,377.5,67.31,54.62
2018,12,18,10,30,706.0,91.0,1.3,13.4,387.0,71.06,57.76
2018,12,18,10,45,785.5,79.0,1.25,13.8,422.0,69.3,56.04
2018,12,18,11,0,865.0,67.0,1.2,14.2,457.0,114.62,64.58
2018,12,18,11,15,742.5,96.5,1.2,14.4,437.5,163.12,99.11
2018,12,18,11,30,620.0,126.0,1.2,14.6,418.0,208.73,140.73
2018,12,18,11,45,750.0,97.0,1.2,14.85,454.0,253.93,174.72
2018,12,18,12,0,880.0,68.0,1.2,15.1,490.0,312.95,222.44
2018,12,18,12,15,860.0,72.0,1.25,15.2,482.5,355.47,262.66
2018,12,18,12,30,840.0,76.0,1.3,15.3,475.0,394.75,299.64
2018,12,18,12,45,729.0,98.0,1.35,15.4,439.0,409.25,317.47
2018,12,18,13,0,618.0,120.0,1.4,15.5,403.0,414.02,326.08
2018,12,18,13,15,635.5,112.5,1.4,15.5,394.5,445.74,353.92
2018,12,18,13,30,653.0,105.0,1.4,15.5,386.0,476.48,380.43
2018,12,18,13,45,488.0,127.0,1.4,15.5,330.5,423.98,341.7
2018,12,18,14,0,323.0,149.0,1.4,15.5,275.0,353.92,287.72
2018,12,18,14,15,305.0,139.0,1.35,15.35,250.5,346.49,283.45
2018,12,18,14,30,287.0,129.0,1.3,15.2,226.0,336.83,276.72
2018,12,18,14,45,276.5,116.0,1.25,15.0,201.5,326.56,269.38
2018,12,18,15,0,266.0,103.0,1.2,14.8,177.0,314.46,260.18
2018,12,18,15,15,332.0,82.5,1.2,14.8,161.0,361.27,298.49
2018,12,18,15,30,398.0,62.0,1.2,14.8,145.0,390.78,321.64
2018,12,18,15,45,350.0,50.5,1.05,13.45,112.0,353.55,289.94
2018,12,18,16,0,302.0,39.0,0.9,12.1,79.0,309.55,250.92
2018,12,18,16,15,283.0,29.5,0.95,11.65,56.0,287.96,216.01
2018,12,18,16,30,264.0,20.0,1.0,11.2,33.0,242.53,0.0
2018,12,18,16,45,132.0,10.0,1.05,10.8,16.5,101.93,0.0
2018,12,18,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,7,15,11.5,2.5,1.05,7.65,3.0,0.0,0.0
2018,12,19,7,30,23.0,5.0,1.1,8.1,6.0,3.93,0.0
2018,12,19,7,45,11.5,16.5,1.1,8.55,17.0,12.89,1.01
2018,12,19,8,0,0.0,28.0,1.1,9.0,28.0,21.28,12.61
2018,12,19,8,15,0.0,40.5,1.2,9.4,40.5,30.49,21.52
2018,12,19,8,30,0.0,53.0,1.3,9.8,53.0,39.62,30.06
2018,12,19,8,45,8.0,69.5,1.4,10.2,71.5,51.37,40.85
2018,12,19,9,0,16.0,86.0,1.5,10.6,90.0,62.97,51.38
2018,12,19,9,15,59.0,105.5,1.6,11.1,124.0,75.26,62.34
2018,12,19,9,30,102.0,125.0,1.7,11.6,158.0,86.68,72.39
2018,12,19,9,45,55.0,113.5,1.8,12.15,131.5,81.8,67.83
2018,12,19,10,0,8.0,102.0,1.9,12.7,105.0,76.01,62.47
2018,12,19,10,15,5.5,108.0,2.0,13.0,110.0,80.37,66.18
2018,12,19,10,30,3.0,114.0,2.1,13.3,115.0,84.67,69.8
2018,12,19,10,45,4.0,130.0,2.25,13.6,131.5,95.5,79.15
2018,12,19,11,0,5.0,146.0,2.4,13.9,148.0,107.29,85.12
2018,12,19,11,15,23.5,165.0,2.5,14.2,176.0,123.8,97.83
2018,12,19,11,30,42.0,184.0,2.6,14.5,204.0,141.81,111.71
2018,12,19,11,45,25.0,167.0,2.75,14.75,179.0,131.4,103.83
2018,12,19,12,0,8.0,150.0,2.9,15.0,154.0,116.25,91.91
2018,12,19,12,15,19.5,164.0,2.9,15.1,173.5,131.95,104.71
2018,12,19,12,30,31.0,178.0,2.9,15.2,193.0,153.47,122.43
2018,12,19,12,45,38.0,176.5,2.85,15.35,194.5,159.45,127.48
2018,12,19,13,0,45.0,175.0,2.8,15.5,196.0,166.04,133.15
2018,12,19,13,15,25.5,147.5,2.7,15.45,159.5,136.36,108.99
2018,12,19,13,30,6.0,120.0,2.6,15.4,123.0,97.97,77.17
2018,12,19,13,45,19.0,120.5,2.45,15.35,128.0,107.02,85.12
2018,12,19,14,0,32.0,121.0,2.3,15.3,133.0,125.08,100.64
2018,12,19,14,15,152.5,105.5,2.05,15.1,158.0,212.58,175.72
2018,12,19,14,30,273.0,90.0,1.8,14.9,183.0,298.24,247.94
2018,12,19,14,45,246.5,86.5,1.55,14.7,163.5,269.61,224.61
2018,12,19,15,0,220.0,83.0,1.3,14.5,144.0,256.18,213.46
2018,12,19,15,15,440.5,64.5,1.3,14.5,164.0,421.62,349.09
2018,12,19,15,30,661.0,46.0,1.3,14.5,184.0,558.94,453.75
2018,12,19,15,45,595.0,41.0,0.9,13.6,145.0,511.66,411.24
2018,12,19,16,0,529.0,36.0,0.5,12.7,106.0,460.44,364.08
2018,12,19,16,15,403.5,28.5,0.4,12.5,70.5,374.13,276.47
2018,12,19,16,30,278.0,21.0,0.3,12.3,35.0,253.64,0.0
2018,12,19,16,45,139.0,10.5,0.25,12.15,17.5,107.3,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,1.57,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,5.37,0.0
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,9.2,2.33
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,10.59,3.94
